Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,1041.28402953,97.6267327596,654.226106201,0.0,34.9616554283,113.312780494,582.733738955,568.3637234,5.66466996096,8.70534559452
 01/01  02:00:00,1002.49858979,97.6267327596,610.404298607,0.0,34.9616554283,113.312780494,610.567503675,587.511905341,5.66466996096,17.3909283731
 01/01  03:00:00,982.154917753,97.6267327596,597.102901989,0.0,34.9616554283,113.312780494,607.137298067,592.767141371,5.66466996096,8.7054867349
 01/01  04:00:00,981.935485429,97.6267327596,598.826028811,0.0,34.9616554283,113.312780494,621.640215874,598.584393613,5.66466996096,17.3911523003
 01/01  05:00:00,994.857976336,97.6267327596,603.939059429,0.0,44.4937663224,113.312780494,609.372755368,595.002491051,5.66466996096,8.70559435632
 01/01  06:00:00,1002.21606723,97.6267327596,611.204797841,0.0,44.4937663224,113.312780494,635.250442447,603.697410291,14.1616749024,17.3913572543
 01/01  07:00:00,1080.09441562,97.6267327596,616.010646112,0.0,54.0258772165,176.889270242,582.471968595,545.442919402,28.3233498048,8.70569938854
 01/01  08:00:00,1074.84567553,97.6267327596,615.218481632,0.0,54.0258772165,184.38654557,597.897968896,538.02138386,42.4850247072,17.3915603282
 01/01  09:00:00,1153.90374584,97.6267327596,618.189123433,0.0,65.1572554096,220.04316451,567.766111333,493.660142202,56.6466996096,17.4592695219
 01/01  10:00:00,1169.72678696,97.6267327596,639.308548799,0.0,65.1572554096,212.545889182,532.421288924,472.402030973,42.4850247072,17.5342332436
 01/01  11:00:00,1172.79047338,97.6267327596,632.430365267,0.0,65.1572554096,220.04316451,554.30481852,457.101758799,70.808374512,26.3946852088
 01/01  12:00:00,1163.29838076,97.6267327596,620.750728534,0.0,65.1572554096,220.04316451,538.860802165,441.654411329,70.808374512,26.398016324
 01/01  13:00:00,1156.03679863,97.6267327596,613.989565382,0.0,65.1572554096,220.04316451,527.331336296,430.126093279,70.808374512,26.3968685044
 01/01  14:00:00,1147.53935327,97.6267327596,612.640921891,0.0,65.1572554096,212.545889182,506.028447609,422.986013929,56.6466996096,26.39573407
 01/01  15:00:00,1148.08188603,97.6267327596,613.146869505,0.0,65.1572554096,212.545889182,472.766642681,403.887014621,42.4850247072,26.394603353
 01/01  16:00:00,1148.02973465,97.6267327596,613.099469719,0.0,65.1572554096,212.545889182,476.678218407,393.632916903,56.6466996096,26.3986018948
 01/01  17:00:00,1121.30373464,97.6267327596,611.516706255,0.0,65.1572554096,220.04316451,502.046861115,390.679375807,84.9700494144,26.3974358934
 01/01  18:00:00,1099.40789496,97.6267327596,625.404840036,0.0,54.0258772165,184.38654557,524.259625392,421.754045538,84.9700494144,17.5355304398
 01/01  19:00:00,1083.44134916,97.6267327596,636.611452927,0.0,44.4937663224,163.454314868,566.409725509,464.047496234,84.9700494144,17.3921798609
 01/01  20:00:00,1078.17635053,97.6267327596,638.272929734,0.0,44.4937663224,155.95703954,535.947282573,470.594433148,56.6466996096,8.70614981481
 01/01  21:00:00,1046.24820962,97.6267327596,637.798303789,0.0,44.4937663224,124.558693486,581.169312318,507.132703331,56.6466996096,17.3899093777
 01/01  22:00:00,1045.74131684,97.6267327596,637.655459111,0.0,44.4937663224,124.558693486,566.309989545,515.118702828,42.4850247072,8.70626200944
 01/01  23:00:00,1039.31017951,97.6267327596,641.46353266,0.0,34.9616554283,124.558693486,582.17937646,536.466000043,28.3233498048,17.3900266118
 01/01  24:00:00,1036.26814572,97.6267327596,637.100805905,0.0,34.9616554283,124.558693486,564.712654548,541.844608697,14.1616749024,8.70637094864
 01/02  01:00:00,1028.76067675,97.6267327596,630.529247524,0.0,46.0930336215,113.312780494,566.794344059,543.739291219,5.66466996096,17.3903828788
 01/02  02:00:00,1029.62070068,97.6267327596,631.39068727,0.0,46.0930336215,113.312780494,563.340470821,548.969184709,5.66466996096,8.70661615115
 01/02  03:00:00,1020.9807631,97.6267327596,622.198347382,0.0,46.0930336215,113.312780494,572.844987089,549.789583783,5.66466996096,17.3907333451
 01/02  04:00:00,1015.89202874,97.6267327596,616.768416811,0.0,46.0930336215,113.312780494,565.685260996,551.313829512,5.66466996096,8.7067615229
 01/02  05:00:00,1106.3993007,97.6267327596,616.824716379,0.0,100.150657288,148.969399434,542.862336405,519.805225471,5.66466996096,17.3924409728
 01/02  06:00:00,1098.06576332,97.6267327596,606.122934678,0.0,100.150657288,149.894399434,1052.88174649,1030.01316767,14.1616749024,8.70690392037
 01/02  07:00:00,1326.57399862,97.6267327596,605.809744579,0.0,176.471037341,302.612436532,707.319743071,661.605151136,28.3233498048,17.39124213
 01/02  08:00:00,1437.39116837,97.6267327596,604.783127526,0.0,243.2593065,310.10971186,656.884814941,596.85717205,42.4850247072,17.5426181839
 01/02  09:00:00,1471.32302912,97.6267327596,601.180166808,0.0,243.2593065,310.10971186,645.146282233,562.074277524,56.6466996096,26.4253050987
 01/02  10:00:00,1492.12291214,97.6267327596,587.941862913,0.0,243.2593065,302.612436532,611.65094916,533.809025905,42.4850247072,35.3568985481
 01/02  11:00:00,1485.62556773,97.6267327596,573.114197641,0.0,243.2593065,310.10971186,601.775932508,495.426264176,70.808374512,35.54129382
 01/02  12:00:00,1482.23122519,97.6267327596,568.446498524,0.0,243.2593065,310.10971186,575.288703243,468.869269043,70.808374512,35.6110596879
 01/02  13:00:00,1440.8056999,97.6484549967,568.783527329,0.0,243.2593065,310.10971186,559.750059013,453.505314207,70.808374512,35.4363702941
 01/02  14:00:00,1471.3334376,97.7735706741,565.657264371,0.0,243.2593065,302.612436532,523.841423592,431.58255689,56.6466996096,35.6121670919
 01/02  15:00:00,1469.27686867,97.9000358544,563.353141791,0.0,243.2593065,302.612436532,491.048281189,413.008906184,42.4850247072,35.5543502977
 01/02  16:00:00,1471.77274838,97.9973423791,565.94323674,0.0,243.2593065,302.612436532,495.123621511,402.987162887,56.6466996096,35.4897590146
 01/02  17:00:00,1481.95457007,98.0717619613,569.576894808,0.0,243.2593065,310.10971186,519.500779432,399.225757724,84.9700494144,35.3049722938
 01/02  18:00:00,1501.66118962,98.1442991095,578.076808367,0.0,243.2593065,310.10971186,509.801298823,407.339608366,84.9700494144,17.4916410425
 01/02  19:00:00,1253.29192676,97.6267327596,592.792937032,0.0,166.938926447,199.110933808,481.421036435,379.015648405,84.9700494144,17.4353386151
 01/02  20:00:00,1258.31651636,97.6267327596,605.452616052,0.0,166.938926447,191.61365848,453.917028793,388.540421051,56.6466996096,8.72990813271
 01/02  21:00:00,1130.05400409,97.6267327596,611.534685638,0.0,100.150657288,124.558693486,508.375930896,434.291280942,56.6466996096,17.4379503438
 01/02  22:00:00,1099.32982817,97.6267327596,620.963860779,0.0,100.150657288,124.558693486,503.775431507,443.893689539,42.4850247072,17.3967172611
 01/02  23:00:00,1037.59807078,97.6267327596,627.279271677,0.0,46.0930336215,124.558693486,500.850515631,463.823235326,28.3233498048,8.70393049992
 01/02  24:00:00,1029.73191929,97.6267327596,618.079783316,0.0,46.0930336215,124.558693486,497.207786763,465.654168653,14.1616749024,17.3919432077
 01/03  01:00:00,1012.38320814,97.6267327596,612.845025796,0.0,46.0930336215,113.312780494,481.32147666,466.951959249,5.66466996096,8.70484744939
 01/03  02:00:00,1013.43792696,97.6267327596,613.953951311,0.0,46.0930336215,113.312780494,493.801414152,470.744279686,5.66466996096,17.3924645047
 01/03  03:00:00,1013.79957336,97.6267327596,614.341675837,0.0,46.0930336215,113.312780494,489.738194404,475.368493572,5.66466996096,8.705030871
 01/03  04:00:00,1013.89099979,97.6267327596,614.442501254,0.0,46.0930336215,113.312780494,503.454299875,480.396826276,5.66466996096,17.3928036383
 01/03  05:00:00,1106.71496193,97.6267327596,613.905533884,0.0,100.150657288,148.969399434,475.897437813,461.527592747,5.66466996096,8.70517510501
 01/03  06:00:00,1099.51659108,97.6267327596,605.376450814,0.0,100.150657288,149.894399434,789.882722888,758.32652021,14.1616749024,17.3945277748
 01/03  07:00:00,1326.45001006,97.7983159416,604.322962455,0.0,176.471037341,302.612436532,561.143543974,524.114876146,28.3233498048,8.70531802341
 01/03  08:00:00,1435.97676403,98.0807384009,602.868918163,0.0,243.2593065,310.10971186,552.547792375,483.757820171,42.4850247072,26.3049474963
 01/03  09:00:00,1464.01968767,98.2002702579,592.840508376,0.0,243.2593065,310.10971186,538.375015261,455.299363356,56.6466996096,26.4289522956
 01/03  10:00:00,1481.6079481,98.2919285729,575.981677289,0.0,243.2593065,302.612436532,501.704206411,432.701528116,42.4850247072,26.5176535873
 01/03  11:00:00,1470.59504613,98.5284357914,555.946970942,0.0,243.2593065,310.10971186,513.607729763,398.363818692,70.808374512,44.4355365596
 01/03  12:00:00,1461.24728793,98.7756942184,544.497757602,0.0,243.2593065,310.10971186,494.144603568,387.735757104,70.808374512,35.6004719526
 01/03  13:00:00,1416.5805365,99.2045261788,541.062289054,0.0,243.2593065,310.10971186,483.484168156,377.248099516,70.808374512,35.4276941279
 01/03  14:00:00,1443.63330819,99.7952577564,534.761140892,0.0,243.2593065,302.612436532,448.824321372,356.575211686,56.6466996096,35.6024100766
 01/03  15:00:00,1437.92953314,100.710662812,528.958198595,0.0,243.2593065,302.612436532,416.666874674,338.637011229,42.4850247072,35.5448387377
 01/03  16:00:00,1443.21928412,101.558324343,533.08465544,0.0,243.2593065,302.612436532,424.15150367,332.02343497,56.6466996096,35.4813690904
 01/03  17:00:00,1461.53447965,102.147092703,543.465955941,0.0,243.2593065,310.10971186,448.82551355,337.369968375,84.9700494144,26.4854957613
 01/03  18:00:00,1478.20058584,102.670226569,548.193416752,0.0,243.2593065,310.10971186,446.079793861,343.615984749,84.9700494144,17.4937596969
 01/03  19:00:00,1230.66630863,97.6267327596,568.56973967,0.0,166.938926447,199.110933808,443.348203468,340.938628767,84.9700494144,17.4395252871
 01/03  20:00:00,1230.04840025,97.6267327596,575.924564517,0.0,166.938926447,191.61365848,422.456899603,348.373957895,56.6466996096,17.4362420985
 01/03  21:00:00,1095.80595103,97.6267327596,575.591595874,0.0,100.150657288,124.558693486,463.62328504,389.537824069,56.6466996096,17.4387613614
 01/03  22:00:00,1057.61403092,97.6267327596,576.909137351,0.0,100.150657288,124.558693486,448.265687368,397.072241637,42.4850247072,8.70842102371
 01/03  23:00:00,1000.15086701,97.6267327596,587.234956245,0.0,46.0930336215,124.558693486,464.73569024,419.020225056,28.3233498048,17.392115379
 01/03  24:00:00,1000.52504474,97.6267327596,586.744297911,0.0,46.0930336215,124.558693486,448.418705171,425.550920556,14.1616749024,8.70610971294
 01/04  01:00:00,976.264165973,97.6267327596,574.082254629,0.0,46.0930336215,113.312780494,449.222368871,426.165033881,5.66466996096,17.3926650295
 01/04  02:00:00,972.256476657,97.6267327596,569.794655423,0.0,46.0930336215,113.312780494,442.687890153,428.316835122,5.66466996096,8.70638506945
 01/04  03:00:00,981.282037075,97.6267327596,579.425399692,0.0,46.0930336215,113.312780494,459.304760255,436.24708562,5.66466996096,17.3930046737
 01/04  04:00:00,986.877603498,97.6267327596,585.400803048,0.0,46.0930336215,113.312780494,465.080450281,442.024274522,5.66466996096,17.391505799
 01/04  05:00:00,1076.35729681,97.6267327596,584.419600409,0.0,100.150657288,148.969399434,440.116070681,425.74560045,5.66466996096,8.70580026967
 01/04  06:00:00,1071.76271586,97.7451978405,578.018416415,0.0,100.150657288,149.894399434,659.249694615,627.696150077,14.1616749024,17.3918696357
 01/04  07:00:00,1299.50494244,98.4481683292,576.015935617,0.0,176.471037341,302.612436532,497.756899383,460.727560394,28.3233498048,8.70598918336
 01/04  08:00:00,1409.53180693,99.5265533178,573.048706338,0.0,243.2593065,310.10971186,494.104961511,425.316000274,42.4850247072,26.3039365295
 01/04  09:00:00,1445.43843414,100.208008956,570.824018649,0.0,243.2593065,310.10971186,492.883415057,409.807729558,56.6466996096,26.4289858892
 01/04  10:00:00,1470.47874383,100.709629157,561.475404875,0.0,243.2593065,302.612436532,468.143601387,399.133678834,42.4850247072,26.5248978457
 01/04  11:00:00,1465.40437382,101.187820325,547.490868888,0.0,243.2593065,310.10971186,487.470686471,381.107497782,70.808374512,35.5548141765
 01/04  12:00:00,1461.88933743,101.612776042,542.071951523,0.0,243.2593065,310.10971186,487.523995177,372.191507586,70.808374512,44.5241130791
 01/04  13:00:00,1418.18760575,102.29376397,539.395821955,0.0,243.2593065,310.10971186,453.941896798,356.54831365,70.808374512,26.585208636
 01/04  14:00:00,1450.18342064,102.700934382,537.837237425,0.0,243.2593065,302.612436532,459.005853283,357.837883996,56.6466996096,44.5212696778
 01/04  15:00:00,1454.8548409,103.236915581,541.915415944,0.0,243.2593065,302.612436532,435.727074439,357.704369921,42.4850247072,35.537679811
 01/04  16:00:00,1461.25278018,103.770212466,548.265390984,0.0,243.2593065,302.612436532,449.497712334,357.376142454,56.6466996096,35.4748702699
 01/04  17:00:00,1463.35424367,104.25126607,542.864302952,0.0,243.2593065,310.10971186,465.085873276,353.624228239,84.9700494144,26.4915956222
 01/04  18:00:00,1473.3313846,104.555744218,545.025169479,0.0,243.2593065,310.10971186,459.463989018,357.003490284,84.9700494144,17.4904493193
 01/04  19:00:00,1227.59148884,97.6267327596,565.124849473,0.0,166.938926447,199.110933808,461.136336138,358.728293696,84.9700494144,17.4379930268
 01/04  20:00:00,1222.31495895,97.6267327596,566.67027147,0.0,166.938926447,191.61365848,437.488389913,363.402466607,56.6466996096,17.4392236961
 01/04  21:00:00,1088.03474736,97.6267327596,566.318238313,0.0,100.150657288,124.558693486,477.951704589,403.868188712,56.6466996096,17.4368162675
 01/04  22:00:00,1049.22268889,97.6267327596,567.109159758,0.0,100.150657288,124.558693486,462.177492285,410.982979921,42.4850247072,8.70948765707
 01/04  23:00:00,982.352374318,97.6267327596,567.969556874,0.0,46.0930336215,124.558693486,474.797333779,429.082569989,28.3233498048,17.3914139853
 01/04  24:00:00,992.129646989,97.6267327596,577.555833471,0.0,46.0930336215,124.558693486,462.09087161,439.222066811,14.1616749024,8.70712989675
 01/05  01:00:00,985.166683698,97.6267327596,583.351604585,0.0,46.0930336215,113.312780494,467.598967784,444.540951101,5.66466996096,17.3933467223
 01/05  02:00:00,985.085089973,97.6267327596,583.334197511,0.0,46.0930336215,113.312780494,462.308212489,447.93610927,5.66466996096,8.70743325797
 01/05  03:00:00,985.138404738,97.6267327596,583.430477016,0.0,46.0930336215,113.312780494,474.744675525,451.687647729,5.66466996096,17.3923578349
 01/05  04:00:00,985.306037979,97.6267327596,583.631446034,0.0,46.0930336215,113.312780494,469.08650248,454.717548146,5.66466996096,8.70428437333
 01/05  05:00:00,1066.80894595,97.6267327596,574.067846253,0.0,100.150657288,148.969399434,457.11292299,434.055495656,5.66466996096,17.3927573734
 01/05  06:00:00,1049.80829236,97.9932816161,554.030417914,0.0,100.150657288,149.894399434,650.368825834,627.501939693,14.1616749024,8.70521123908
 01/05  07:00:00,1273.55516063,99.3150040361,547.061090365,0.0,176.471037341,302.612436532,505.303091923,459.585109136,28.3233498048,17.3946329822
 01/05  08:00:00,1384.27766995,100.887915193,544.312570767,0.0,243.2593065,310.10971186,481.817269205,421.787116622,42.4850247072,17.545127876
 01/05  09:00:00,1418.9565178,101.476765948,540.872218863,0.0,243.2593065,310.10971186,486.925998471,403.849642874,56.6466996096,26.4296559871
 01/05  10:00:00,1439.71616177,101.939016755,528.78742446,0.0,243.2593065,302.612436532,458.832730507,380.983816708,42.4850247072,35.3638890925
 01/05  11:00:00,1428.54303165,102.36613956,512.214138203,0.0,243.2593065,310.10971186,451.153663437,344.796083096,70.808374512,35.5492058297
 01/05  12:00:00,1430.43114972,102.95635999,511.916605564,0.0,243.2593065,310.10971186,400.430456591,294.001837391,70.808374512,35.6202446873
 01/05  13:00:00,1396.08427961,103.850878373,513.5335526,0.0,243.2593065,310.10971186,341.152137285,234.89924385,70.808374512,35.4445189225
 01/05  14:00:00,1442.86286549,105.798197705,521.178526215,0.0,243.2593065,302.612436532,281.532899462,189.264172896,56.6466996096,35.6220269564
 01/05  15:00:00,1447.0811765,107.728256501,522.82465708,0.0,243.2593065,302.612436532,241.178085104,157.110436696,42.4850247072,41.5826237014
 01/05  16:00:00,1447.95313928,108.969161024,522.494961515,0.0,243.2593065,302.612436532,232.506200792,146.369226396,56.6466996096,29.4902747862
 01/05  17:00:00,1454.39504311,109.120368004,522.172818014,0.0,243.2593065,310.10971186,276.88976168,156.60676097,84.9700494144,35.3129512957
 01/05  18:00:00,1461.42642064,108.77716217,521.886565444,0.0,243.2593065,310.10971186,280.24593022,177.779927741,84.9700494144,17.4959530646
 01/05  19:00:00,1171.91874525,97.6267327596,509.561352277,0.0,166.938926447,199.110933808,320.291101892,217.881806502,84.9700494144,17.4392459757
 01/05  20:00:00,1161.95845096,97.6267327596,508.545116818,0.0,166.938926447,191.61365848,321.9335756,247.850089677,56.6466996096,17.4367863132
 01/05  21:00:00,1031.28013534,97.6267327596,511.895561652,0.0,100.150657288,124.558693486,397.177668797,331.803421763,56.6466996096,8.72754742433
 01/05  22:00:00,1029.927453,97.6267327596,547.534937486,0.0,100.150657288,124.558693486,424.905374418,365.022317406,42.4850247072,17.3980323046
 01/05  23:00:00,981.781220351,97.6267327596,567.216493707,0.0,46.0930336215,124.558693486,428.827311256,387.697670624,28.3233498048,12.8062908268
 01/05  24:00:00,982.815256562,97.6267327596,567.492101739,0.0,46.0930336215,124.558693486,422.635513867,395.183035449,14.1616749024,13.2908035157
 01/06  01:00:00,970.618966026,97.6267327596,567.73379964,0.0,46.0930336215,113.312780494,424.77029952,401.71343875,5.66466996096,17.3921908099
 01/06  02:00:00,955.191180592,97.6267327596,551.221787368,0.0,46.0930336215,113.312780494,414.854559059,400.483695412,5.66466996096,8.70619368622
 01/06  03:00:00,953.125317484,97.6267327596,549.071303005,0.0,46.0930336215,113.312780494,427.383637001,404.326284087,5.66466996096,17.3926829529
 01/06  04:00:00,958.86103098,97.6267327596,555.168025489,0.0,46.0930336215,113.312780494,425.50744136,411.13634486,5.66466996096,8.70642653887
 01/06  05:00:00,1051.9150613,97.6267327596,554.570117813,0.0,100.150657288,148.969399434,419.150623193,396.092828413,5.66466996096,17.3931248191
 01/06  06:00:00,1048.17651388,98.2190656931,549.326894921,0.0,100.150657288,149.894399434,563.957347802,541.0890119,14.1616749024,8.70666099986
 01/06  07:00:00,1274.55925671,100.52025114,545.522085778,0.0,176.471037341,302.612436532,452.966600432,407.249671114,28.3233498048,17.3935795125
 01/06  08:00:00,1383.33177157,102.233739597,541.892765573,0.0,243.2593065,310.10971186,430.461826114,370.433538023,42.4850247072,17.5432633843
 01/06  09:00:00,1416.70069636,103.082977234,537.084363922,0.0,243.2593065,310.10971186,430.285701584,347.208995879,56.6466996096,26.4300060959
 01/06  10:00:00,1440.78914731,103.31955089,528.542964733,0.0,243.2593065,302.612436532,423.193741074,345.348825114,42.4850247072,35.3598912526
 01/06  11:00:00,1432.83291277,103.799482972,514.334051487,0.0,243.2593065,310.10971186,420.513164631,314.159042219,70.808374512,35.5457479001
 01/06  12:00:00,1434.80970717,104.348520688,512.930239232,0.0,243.2593065,310.10971186,369.134023897,262.709383123,70.808374512,35.616266262
 01/06  13:00:00,1406.96489119,105.486340292,519.407878604,0.0,243.2593065,310.10971186,315.447973425,209.198225267,70.808374512,35.4413736459
 01/06  14:00:00,1446.16203614,107.169858877,522.575898887,0.0,243.2593065,302.612436532,271.438798362,179.173515017,56.6466996096,35.6185837356
 01/06  15:00:00,1446.83401771,108.095044257,522.335731485,0.0,243.2593065,302.612436532,248.853968337,170.807874891,42.4850247072,35.5610687388
 01/06  16:00:00,1447.107087,108.682980503,522.068851315,0.0,243.2593065,302.612436532,258.462695027,166.319395308,56.6466996096,35.4966001097
 01/06  17:00:00,1453.26943469,108.278330986,522.023986698,0.0,243.2593065,310.10971186,307.620943425,187.339933681,84.9700494144,35.3109603298
 01/06  18:00:00,1448.59997626,106.940735453,514.111111079,0.0,243.2593065,310.10971186,339.523633677,237.05932063,84.9700494144,17.4942636319
 01/06  19:00:00,1169.27923434,97.6267327596,509.028431172,0.0,166.938926447,199.110933808,412.833635694,310.425876004,84.9700494144,17.4377102758
 01/06  20:00:00,1201.03946741,97.6267327596,546.114556644,0.0,166.938926447,191.61365848,413.493617896,348.118950045,56.6466996096,8.72796824212
 01/06  21:00:00,1105.80158419,97.6267327596,585.774579777,0.0,100.150657288,124.558693486,479.787941275,405.700653815,56.6466996096,17.440587851
 01/06  22:00:00,1079.34997625,97.6267327596,599.659747944,0.0,100.150657288,124.558693486,480.267537054,420.383267521,42.4850247072,17.3992448262
 01/06  23:00:00,1016.29507049,97.6267327596,604.175536299,0.0,46.0930336215,124.558693486,475.61123656,438.582010773,28.3233498048,8.7058759821
 01/06  24:00:00,1017.28741901,97.6267327596,604.660870004,0.0,46.0930336215,124.558693486,484.432276643,452.87856486,14.1616749024,17.3920368804
 01/07  01:00:00,1013.22756528,97.6267327596,613.544765312,0.0,46.0930336215,113.312780494,476.643406576,462.272579198,5.66466996096,8.70615741784
 01/07  02:00:00,1012.830233,97.6267327596,613.155615656,0.0,46.0930336215,113.312780494,486.747250084,463.689901651,5.66466996096,17.3926784715
 01/07  03:00:00,1015.29235108,97.6267327596,615.811528776,0.0,46.0930336215,113.312780494,484.19043994,469.819332198,5.66466996096,8.70643778107
 01/07  04:00:00,1016.05007566,97.6267327596,616.714161826,0.0,46.0930336215,113.312780494,496.676858247,473.619011766,5.66466996096,17.3931765203
 01/07  05:00:00,1034.91111593,97.6267327596,625.948618333,0.0,55.6251445156,113.312780494,484.893598802,470.522241596,5.66466996096,8.70668724454
 01/07  06:00:00,1057.36467416,97.6267327596,649.683878171,0.0,55.6251445156,113.312780494,513.194616132,481.639284748,14.1616749024,17.3936564816
 01/07  07:00:00,1137.39115202,97.6267327596,658.855066809,0.0,65.1572554096,176.889270242,475.664374569,429.948794528,28.3233498048,17.3922302366
 01/07  08:00:00,1230.55761962,97.9031643357,643.078225979,0.0,109.682768182,220.96816451,690.884460716,639.693231694,42.4850247072,8.70620431404
 01/07  09:00:00,1225.31860137,97.9053665166,632.349049633,0.0,109.682768182,220.96816451,646.540726523,572.421551428,56.6466996096,17.4724754855
 01/07  10:00:00,1331.06536751,98.2670737869,630.180401788,0.0,131.945524568,266.955817592,613.11582031,544.313424794,42.4850247072,26.3173708094
 01/07  11:00:00,1341.06153861,98.35401054,632.304211688,0.0,131.945524568,274.45309292,624.846890212,527.608553417,70.808374512,26.4299622831
 01/07  12:00:00,1342.18714764,98.4170341864,632.50944381,0.0,131.945524568,274.45309292,621.741136844,524.506471335,70.808374512,26.4262909963
 01/07  13:00:00,1306.21209804,98.4478785836,628.852193171,0.0,131.945524568,274.45309292,624.35337164,527.122731735,70.808374512,26.4222653935
 01/07  14:00:00,1296.42529619,98.4809106749,626.475662222,0.0,131.945524568,266.955817592,612.545871607,529.475727774,56.6466996096,26.4234442233
 01/07  15:00:00,1294.01110634,98.5166564753,624.024063539,0.0,131.945524568,266.955817592,592.426910779,523.521833533,42.4850247072,26.4200525393
 01/07  16:00:00,1213.60165361,97.6267327596,621.914894555,0.0,109.682768182,212.545889182,497.566785008,414.496974096,56.6466996096,26.4231113022
 01/07  17:00:00,1216.97718266,97.6267327596,618.264376117,0.0,109.682768182,220.04316451,536.447846662,425.057420224,84.9700494144,26.4203770235
 01/07  18:00:00,1177.95512021,97.6267327596,614.077367679,0.0,109.682768182,220.04316451,545.106584853,433.835805277,84.9700494144,26.3007301615
 01/07  19:00:00,1143.87523989,97.6267327596,610.163968508,0.0,100.150657288,199.110933808,562.988701138,469.311515146,84.9700494144,8.70713657762
 01/07  20:00:00,1138.57701201,97.6267327596,607.568824275,0.0,100.150657288,191.61365848,548.217022288,474.178465484,56.6466996096,17.3918571942
 01/07  21:00:00,1023.30056451,97.6267327596,605.901742857,0.0,55.6251445156,124.558693486,586.819676632,521.465589614,56.6466996096,8.70738740857
 01/07  22:00:00,1025.06870422,97.6267327596,606.064313391,0.0,55.6251445156,124.558693486,587.769907891,527.892558695,42.4850247072,17.3923244887
 01/07  23:00:00,1016.32054728,97.6267327596,603.079922833,0.0,46.0930336215,124.558693486,583.676346325,546.645360519,28.3233498048,8.70763600131
 01/07  24:00:00,1013.96366027,97.6267327596,599.915739796,0.0,46.0930336215,124.558693486,586.198133595,554.643669123,14.1616749024,17.3927895694
 01/08  01:00:00,984.360998296,97.6267327596,598.723523716,0.0,34.9616554283,113.312780494,579.208752093,564.839280971,5.66466996096,8.70480116039
 01/08  02:00:00,984.507239231,97.6267327596,596.979083765,0.0,34.9616554283,113.312780494,597.650419486,574.592278493,5.66466996096,17.3934710319
 01/08  03:00:00,987.914159239,97.6267327596,593.125099474,0.0,34.9616554283,113.312780494,598.902856633,584.532604393,5.66466996096,8.7055822791
 01/08  04:00:00,987.873290405,97.6267327596,589.755416148,0.0,34.9616554283,113.312780494,618.485082873,595.426382547,5.66466996096,17.3940303652
 01/08  05:00:00,994.268454387,97.6267327596,588.457988884,0.0,44.4937663224,113.312780494,607.82239563,593.4518991,5.66466996096,8.70582656941
 01/08  06:00:00,994.210120684,97.6267327596,588.60406802,0.0,44.4937663224,113.312780494,631.951280296,600.395029951,14.1616749024,17.3945754429
 01/08  07:00:00,1067.20868122,97.6267327596,590.342858711,0.0,54.0258772165,176.889270242,576.979817215,539.950399048,28.3233498048,8.70606836254
 01/08  08:00:00,1065.39428355,97.6267327596,592.147573489,0.0,54.0258772165,184.38654557,597.067323179,537.189838055,42.4850247072,17.3924604168
 01/08  09:00:00,1138.99272892,97.6267327596,595.200350218,0.0,65.1572554096,220.04316451,592.979250797,518.866348426,56.6466996096,17.4662027613
 01/08  10:00:00,1135.54799708,97.6267327596,601.579406193,0.0,65.1572554096,212.545889182,564.466606124,504.448315467,42.4850247072,17.53326595
 01/08  11:00:00,1150.42368724,97.6267327596,608.466683604,0.0,65.1572554096,220.04316451,582.560668808,485.350468515,70.808374512,26.401825781
 01/08  12:00:00,1159.46314305,97.6267327596,615.787489259,0.0,65.1572554096,220.04316451,572.664414221,475.454971411,70.808374512,26.4010682982
 01/08  13:00:00,1161.24930052,97.6267327596,622.417860079,0.0,65.1572554096,220.04316451,563.315898224,466.107148954,70.808374512,26.4003747586
 01/08  14:00:00,1160.80265303,97.6267327596,628.400485092,0.0,65.1572554096,212.545889182,532.986484772,449.940099087,56.6466996096,26.399686075
 01/08  15:00:00,1170.06052777,97.6267327596,630.978935448,0.0,65.1572554096,212.545889182,497.774481211,428.885354073,42.4850247072,26.4041024315
 01/08  16:00:00,1170.70118443,97.6267327596,632.712024112,0.0,65.1572554096,212.545889182,494.567174103,411.517132376,56.6466996096,26.4033421166
 01/08  17:00:00,1146.23929058,97.6267327596,633.202687223,0.0,65.1572554096,220.04316451,519.252347675,407.879655872,84.9700494144,26.4026423887
 01/08  18:00:00,1106.90422441,97.6267327596,629.311688964,0.0,54.0258772165,184.38654557,549.106534602,437.843077253,84.9700494144,26.2934079346
 01/08  19:00:00,1080.43388152,97.6267327596,622.845642231,0.0,44.4937663224,163.454314868,574.99541242,481.318147914,84.9700494144,8.70721509208
 01/08  20:00:00,1059.89070626,97.6267327596,615.760030552,0.0,44.4937663224,155.95703954,564.958323125,490.919586405,56.6466996096,17.3920371106
 01/08  21:00:00,1021.37281127,97.6267327596,610.973324618,0.0,44.4937663224,124.558693486,594.450267926,529.096086172,56.6466996096,8.70748214458
 01/08  22:00:00,1022.67455604,97.6267327596,608.234086571,0.0,44.4937663224,124.558693486,596.655708078,536.77814331,42.4850247072,17.3925400606
 01/08  23:00:00,1014.03965043,97.6267327596,604.370079772,0.0,34.9616554283,124.558693486,595.01199455,557.980886667,28.3233498048,8.70775807829
 01/08  24:00:00,1010.3253206,97.6267327596,599.579047999,0.0,34.9616554283,124.558693486,601.178720164,569.623997042,14.1616749024,17.39304822
 01/09  01:00:00,1010.03108207,97.6267327596,594.577071695,0.0,46.0930336215,113.312780494,591.272092598,576.901987856,5.66466996096,8.70543478052
 01/09  02:00:00,998.635626286,97.6267327596,591.922380045,0.0,46.0930336215,113.312780494,612.529160456,589.470731069,5.66466996096,17.3937594264
 01/09  03:00:00,993.420584017,97.6267327596,592.271358066,0.0,46.0930336215,113.312780494,616.029043774,601.658643921,5.66466996096,8.70572989166
 01/09  04:00:00,995.707287427,97.6267327596,590.042173526,0.0,46.0930336215,113.312780494,635.550729014,612.491697929,5.66466996096,17.3943611241
 01/09  05:00:00,1058.87452011,97.6267327596,562.243075666,0.0,100.150657288,148.969399434,606.992563185,592.621901283,5.66466996096,8.70599194082
 01/09  06:00:00,1075.55504818,97.6267327596,576.690154512,0.0,100.150657288,149.894399434,1080.21449956,1048.6568425,14.1616749024,17.3959821616
 01/09  07:00:00,1302.72167135,97.8713154416,581.94749344,0.0,176.471037341,302.612436532,753.461879532,716.432277577,28.3233498048,8.70625215043
 01/09  08:00:00,1417.31093531,98.1530654045,586.517520128,0.0,243.2593065,310.10971186,725.005901063,656.211314347,42.4850247072,26.3095620084
 01/09  09:00:00,1458.9959775,98.2708937767,595.348539201,0.0,243.2593065,310.10971186,701.043042485,617.963515831,56.6466996096,26.4328270441
 01/09  10:00:00,1510.06242451,98.3594342788,612.936952168,0.0,243.2593065,302.612436532,664.121961861,586.27958004,42.4850247072,35.3573571136
 01/09  11:00:00,1539.47675777,98.4341458586,633.676557405,0.0,243.2593065,310.10971186,656.155337971,549.803705,70.808374512,35.5432584588
 01/09  12:00:00,1550.34428161,98.5237985642,642.236278374,0.0,243.2593065,310.10971186,629.771839114,523.350051415,70.808374512,35.6134131863
 01/09  13:00:00,1503.55033547,98.7080054839,636.539877263,0.0,243.2593065,310.10971186,606.054272929,499.806471204,70.808374512,35.4394272128
 01/09  14:00:00,1523.79811427,99.0260636202,622.002385962,0.0,243.2593065,302.612436532,563.066122908,470.802627315,56.6466996096,35.6167959844
 01/09  15:00:00,1524.29167319,99.4446314374,621.713141127,0.0,243.2593065,302.612436532,514.24461033,436.200023848,42.4850247072,35.5595617742
 01/09  16:00:00,1517.68479915,99.9863686836,614.253194704,0.0,243.2593065,302.612436532,500.594488664,408.452054761,56.6466996096,35.4957342934
 01/09  17:00:00,1520.3815279,100.42826186,609.150519497,0.0,243.2593065,310.10971186,511.175063376,399.168208068,84.9700494144,27.0368058938
 01/09  18:00:00,1539.54063339,100.697055637,620.601405945,0.0,243.2593065,310.10971186,528.047066591,417.386926973,84.9700494144,25.6900902041
 01/09  19:00:00,1299.98155581,97.6267327596,642.958498476,0.0,166.938926447,199.110933808,498.395465113,395.986773641,84.9700494144,17.4386420578
 01/09  20:00:00,1298.39602909,97.6267327596,648.52664217,0.0,166.938926447,191.61365848,465.102247482,399.724802866,56.6466996096,8.73074500565
 01/09  21:00:00,1164.84761753,97.6267327596,648.997581786,0.0,100.150657288,124.558693486,515.454194522,441.367687804,56.6466996096,17.4398071082
 01/09  22:00:00,1127.25342616,97.6267327596,651.055276262,0.0,100.150657288,124.558693486,508.049835694,448.166347162,42.4850247072,17.3984638246
 01/09  23:00:00,1060.45983692,97.6267327596,651.952666036,0.0,46.0930336215,124.558693486,504.659325205,467.630414328,28.3233498048,8.70556107147
 01/09  24:00:00,1066.61279787,97.6267327596,658.510785154,0.0,46.0930336215,124.558693486,509.468109319,477.912465034,14.1616749024,17.3939693824
 01/10  01:00:00,1044.96777777,97.6267327596,650.133463086,0.0,46.0930336215,113.312780494,501.045428334,486.674881969,5.66466996096,8.70587640455
 01/10  02:00:00,1044.98531248,97.6267327596,649.678241268,0.0,46.0930336215,113.312780494,513.018689134,489.959284127,5.66466996096,17.3947350459
 01/10  03:00:00,1049.69468466,97.6267327596,653.412798432,0.0,46.0930336215,113.312780494,507.267579185,492.896729805,5.66466996096,8.70617941848
 01/10  04:00:00,1045.33669866,97.6267327596,648.440441887,0.0,46.0930336215,113.312780494,519.817461783,496.760078445,5.66466996096,17.3927133766
 01/10  05:00:00,1147.87715651,97.6267327596,658.552427681,0.0,100.150657288,148.969399434,497.116015976,482.744882428,5.66466996096,8.70646358776
 01/10  06:00:00,1144.81733589,97.7821867691,655.150723255,0.0,100.150657288,149.894399434,804.665337987,773.109721911,14.1616749024,17.3939411737
 01/10  07:00:00,1369.73241026,98.429109779,651.287712672,0.0,176.471037341,302.612436532,595.682503167,558.652380595,28.3233498048,8.70677276628
 01/10  08:00:00,1480.9595279,98.7350701681,650.973759944,0.0,243.2593065,310.10971186,582.829624567,514.033190927,42.4850247072,26.3114089323
 01/10  09:00:00,1487.08039575,99.5959615538,616.764556965,0.0,243.2593065,310.10971186,554.94648748,471.868491664,56.6466996096,26.4312962068
 01/10  10:00:00,1489.61000799,100.458912062,582.919333178,0.0,243.2593065,302.612436532,515.212687192,437.367737939,42.4850247072,35.3599245459
 01/10  11:00:00,1480.90932501,101.096925866,564.846824024,0.0,243.2593065,310.10971186,513.188832724,406.834099988,70.808374512,35.5463582242
 01/10  12:00:00,1477.78591064,101.330125639,560.015592724,0.0,243.2593065,310.10971186,502.119950485,395.694564012,70.808374512,35.6170119606
 01/10  13:00:00,1433.91328034,101.813224041,557.22889635,0.0,243.2593065,310.10971186,486.216120926,379.965194274,70.808374512,35.4425521396
 01/10  14:00:00,1464.9219636,102.833708501,553.710001308,0.0,243.2593065,302.612436532,445.082027994,352.814821252,56.6466996096,35.6205071327
 01/10  15:00:00,1464.64136585,103.630539549,552.582562969,0.0,243.2593065,302.612436532,416.784764497,338.736443809,42.4850247072,35.5632959809
 01/10  16:00:00,1463.54107358,104.515391537,550.532780553,0.0,243.2593065,302.612436532,418.817965841,326.672009317,56.6466996096,35.499256915
 01/10  17:00:00,1467.3650722,105.27942543,546.643701198,0.0,243.2593065,310.10971186,437.76179561,317.478155239,84.9700494144,35.3135909566
 01/10  18:00:00,1483.12746825,105.562188895,554.931686784,0.0,243.2593065,310.10971186,432.574352568,330.109439362,84.9700494144,17.494863792
 01/10  19:00:00,1243.21452049,97.6267327596,582.149233969,0.0,166.938926447,199.110933808,436.725807961,334.317509892,84.9700494144,17.4382486542
 01/10  20:00:00,1242.07371001,97.6267327596,588.821368798,0.0,166.938926447,191.61365848,407.059242102,341.684262684,56.6466996096,8.72827980803
 01/10  21:00:00,1111.37823266,97.6267327596,592.242527664,0.0,100.150657288,124.558693486,459.526618048,385.438649689,56.6466996096,17.441268749
 01/10  22:00:00,1083.39117831,97.6267327596,604.369003128,0.0,100.150657288,124.558693486,459.404392034,399.519477437,42.4850247072,17.3998898899
 01/10  23:00:00,1030.71676178,97.6267327596,619.770754662,0.0,46.0930336215,124.558693486,462.266398529,425.236821666,28.3233498048,8.7062270578
 01/10  24:00:00,1036.73869283,97.6267327596,625.344832436,0.0,46.0930336215,124.558693486,467.219384442,435.664902937,14.1616749024,17.3928066019
 01/11  01:00:00,1023.55359055,97.6267327596,624.611783367,0.0,46.0930336215,113.312780494,455.451742186,441.080503866,5.66466996096,8.70656835919
 01/11  02:00:00,1023.82050489,97.6267327596,624.950276922,0.0,46.0930336215,113.312780494,470.052038263,446.993811556,5.66466996096,17.3935567459
 01/11  03:00:00,1024.03919428,97.6267327596,625.214841365,0.0,46.0930336215,113.312780494,468.63577105,454.264186535,5.66466996096,8.70691455401
 01/11  04:00:00,1015.52335246,97.6267327596,616.173936258,0.0,46.0930336215,113.312780494,479.34084434,456.281979711,5.66466996096,17.3941946685
 01/11  05:00:00,1100.4235431,97.6267327596,610.291383467,0.0,100.150657288,148.969399434,461.338891183,438.745139388,5.66466996096,16.929081834
 01/11  06:00:00,1095.65835688,98.0065685771,603.41952897,0.0,100.150657288,149.894399434,670.366254631,647.034456893,14.1616749024,9.17012283543
 01/11  07:00:00,1331.26618337,99.2737123674,609.234837538,0.0,176.471037341,302.612436532,530.323367575,484.606524956,28.3233498048,17.3934928144
 01/11  08:00:00,1441.85834545,100.867629712,606.43795,0.0,243.2593065,310.10971186,506.775147342,446.741753477,42.4850247072,17.548369157
 01/11  09:00:00,1466.82280419,101.640478923,592.573612318,0.0,243.2593065,310.10971186,502.668738104,419.587923121,56.6466996096,26.4341153733
 01/11  10:00:00,1485.30238234,102.112352036,576.298997211,0.0,243.2593065,302.612436532,481.267390011,403.418744492,42.4850247072,35.3636208119
 01/11  11:00:00,1477.22299109,102.443565961,559.25626737,0.0,243.2593065,310.10971186,492.704583198,386.345491429,70.808374512,35.5507172569
 01/11  12:00:00,1470.6198396,102.857022511,550.536050277,0.0,243.2593065,310.10971186,476.703519067,370.273073949,70.808374512,35.6220706063
 01/11  13:00:00,1421.09848429,103.439420029,541.570532665,0.0,243.2593065,310.10971186,459.419057274,353.163799014,70.808374512,35.446883748
 01/11  14:00:00,1449.9921246,104.043566121,536.445380741,0.0,243.2593065,302.612436532,435.429771667,343.157478773,56.6466996096,35.6255932841
 01/11  15:00:00,1448.6043572,104.842265233,534.472832969,0.0,243.2593065,302.612436532,409.334818507,331.28141129,42.4850247072,35.56838251
 01/11  16:00:00,1444.62756215,105.557408033,530.116884181,0.0,243.2593065,302.612436532,412.086595689,319.935905131,56.6466996096,35.5039909486
 01/11  17:00:00,1445.66490886,106.089917306,524.561416242,0.0,243.2593065,310.10971186,433.482824097,313.195389558,84.9700494144,35.3173851239
 01/11  18:00:00,1451.45460506,106.3400955,522.656575108,0.0,243.2593065,310.10971186,425.281465615,322.814249254,84.9700494144,17.4971669467
 01/11  19:00:00,1209.37542654,97.6267327596,546.182226794,0.0,166.938926447,199.110933808,433.690455051,331.280068579,84.9700494144,17.4403370576
 01/11  20:00:00,1211.83191133,97.6267327596,555.371360383,0.0,166.938926447,191.61365848,410.632387372,336.547663331,56.6466996096,17.4380244317
 01/11  21:00:00,1082.82058247,97.6267327596,560.677218434,0.0,100.150657288,124.558693486,444.643914755,379.269001988,56.6466996096,8.72821315757
 01/11  22:00:00,1041.52876384,97.6267327596,558.810893328,0.0,100.150657288,124.558693486,444.969445402,385.085166317,42.4850247072,17.3992543781
 01/11  23:00:00,969.004814876,97.6267327596,553.675793015,0.0,46.0930336215,124.558693486,446.842207244,401.125886788,28.3233498048,17.392970652
 01/11  24:00:00,970.725340394,97.6267327596,554.617668367,0.0,46.0930336215,124.558693486,430.070365482,407.20208611,14.1616749024,8.70660446949
 01/12  01:00:00,958.575864923,97.6267327596,554.864336825,0.0,46.0930336215,113.312780494,435.911651261,412.853267556,5.66466996096,17.3937137449
 01/12  02:00:00,951.22665748,97.6267327596,546.991753757,0.0,46.0930336215,113.312780494,428.721532368,414.349852423,5.66466996096,8.70700998457
 01/12  03:00:00,946.423527668,97.6267327596,541.875309906,0.0,46.0930336215,113.312780494,438.567609401,415.508535551,5.66466996096,17.3944038885
 01/12  04:00:00,946.875961819,97.6267327596,542.359068005,0.0,46.0930336215,113.312780494,433.439785535,419.067763628,5.66466996096,8.70735194602
 01/12  05:00:00,1044.6777826,97.6267327596,550.245690882,0.0,100.150657288,148.969399434,429.632500194,406.57542284,5.66466996096,17.3924073928
 01/12  06:00:00,1054.23651852,98.0817727261,558.662231756,0.0,100.150657288,149.894399434,608.206215773,585.336838109,14.1616749024,8.70770276146
 01/12  07:00:00,1294.24180434,100.18251086,568.415114287,0.0,176.471037341,302.612436532,488.847367056,443.129500291,28.3233498048,17.3945169602
 01/12  08:00:00,1408.15003293,101.707884346,569.248275585,0.0,243.2593065,310.10971186,469.366196878,409.334952748,42.4850247072,17.5462194225
 01/12  09:00:00,1436.01598148,102.28496167,558.553802896,0.0,243.2593065,310.10971186,472.99365208,389.914524249,56.6466996096,26.4324282221
 01/12  10:00:00,1457.0276858,102.702349241,544.923459525,0.0,243.2593065,302.612436532,453.483884208,375.63001261,42.4850247072,35.368846891
 01/12  11:00:00,1448.5322002,103.121256236,528.803295801,0.0,243.2593065,310.10971186,457.683705716,351.319074883,70.808374512,35.5562563206
 01/12  12:00:00,1430.63569167,103.71241777,511.910694141,0.0,243.2593065,310.10971186,416.841607137,310.404750006,70.808374512,35.6284826189
 01/12  13:00:00,1392.05344476,104.509850383,512.279735762,0.0,243.2593065,310.10971186,363.902383083,257.641678918,70.808374512,35.4523296526
 01/12  14:00:00,1432.41916081,105.524889486,513.948624378,0.0,243.2593065,302.612436532,306.842821835,214.564172635,56.6466996096,35.6319495903
 01/12  15:00:00,1437.52832406,106.494788028,516.881112365,0.0,243.2593065,302.612436532,284.714063117,197.785147493,42.4850247072,44.4438909168
 01/12  16:00:00,1439.58884613,107.224833665,517.778468969,0.0,243.2593065,302.612436532,283.330555849,191.20364099,56.6466996096,35.4802152493
 01/12  17:00:00,1447.2593439,107.733272072,518.120307232,0.0,243.2593065,310.10971186,303.452967506,191.987943866,84.9700494144,26.4949742258
 01/12  18:00:00,1453.27720182,107.903283335,516.751318405,0.0,243.2593065,310.10971186,305.108528392,202.64239772,84.9700494144,17.4960812572
 01/12  19:00:00,1170.63376977,97.6267327596,509.45886426,0.0,166.938926447,199.110933808,337.423429044,235.010525314,84.9700494144,17.4428543154
 01/12  20:00:00,1161.25548765,97.6267327596,508.462024146,0.0,166.938926447,191.61365848,339.039802477,264.952509609,56.6466996096,17.440593259
 01/12  21:00:00,1034.65314856,97.6267327596,514.929286239,0.0,100.150657288,124.558693486,421.179406253,347.094296132,56.6466996096,17.4384105118
 01/12  22:00:00,1031.49851447,97.6267327596,548.97171885,0.0,100.150657288,124.558693486,424.3426846,373.147460494,42.4850247072,8.71019939872
 01/12  23:00:00,980.473001167,97.6267327596,565.940196747,0.0,46.0930336215,124.558693486,441.432022388,395.715726802,28.3233498048,17.3929457815
 01/12  24:00:00,984.266278334,97.6267327596,569.124308972,0.0,46.0930336215,124.558693486,427.430520577,404.560861677,14.1616749024,8.70798399772
 01/13  01:00:00,972.502497221,97.6267327596,569.833400807,0.0,46.0930336215,113.312780494,432.888389232,409.828582465,5.66466996096,17.3951368055
 01/13  02:00:00,972.160511829,97.6267327596,569.536468604,0.0,46.0930336215,113.312780494,428.158090066,413.788390062,5.66466996096,8.70503004246
 01/13  03:00:00,971.823720256,97.6267327596,569.225236555,0.0,46.0930336215,113.312780494,441.021510132,417.962441707,5.66466996096,17.3943984645
 01/13  04:00:00,972.068921213,97.6267327596,569.50733716,0.0,46.0930336215,113.312780494,436.3709473,422.000205137,5.66466996096,8.70607220264
 01/13  05:00:00,1065.21996822,97.6267327596,569.094295205,0.0,100.150657288,148.969399434,429.465105335,406.405314588,5.66466996096,17.3951207858
 01/13  06:00:00,1060.89940685,98.241870723,563.21071038,0.0,100.150657288,149.894399434,581.800586129,558.932506863,14.1616749024,8.70640436319
 01/13  07:00:00,1284.62299388,100.688795858,556.400396268,0.0,176.471037341,302.612436532,464.444912472,418.72824124,28.3233498048,17.3933214275
 01/13  08:00:00,1391.72332445,102.201278673,551.233725668,0.0,243.2593065,310.10971186,445.4566874,385.427182707,42.4850247072,17.5444799856
 01/13  09:00:00,1428.29737044,102.620287908,549.960881457,0.0,243.2593065,310.10971186,472.148841018,380.262641049,56.6466996096,35.2395003589
 01/13  10:00:00,1461.64686827,102.998561411,549.678953384,0.0,243.2593065,302.612436532,443.774530795,374.754493592,42.4850247072,26.5350124952
 01/13  11:00:00,1468.62403445,103.509598987,548.651353329,0.0,243.2593065,310.10971186,469.988381055,363.617067788,70.808374512,35.5629387558
 01/13  12:00:00,1475.79853792,103.917911237,554.811412792,0.0,243.2593065,310.10971186,477.880673869,362.531513723,70.808374512,44.540785634
 01/13  13:00:00,1445.68013331,104.299524359,566.992379991,0.0,243.2593065,310.10971186,462.985525627,365.581712956,70.808374512,26.5954381587
 01/13  14:00:00,1498.55579966,104.621941556,587.65271119,0.0,243.2593065,302.612436532,474.247934776,373.068166706,56.6466996096,44.5330684607
 01/13  15:00:00,1508.91770923,104.939943314,598.5171494,0.0,243.2593065,302.612436532,457.249209233,379.214703491,42.4850247072,35.5494810347
 01/13  16:00:00,1511.33938894,105.238510253,600.983314069,0.0,243.2593065,302.612436532,473.805347114,381.671660336,56.6466996096,35.4869871687
 01/13  17:00:00,1520.13555512,105.512821946,603.124241036,0.0,243.2593065,310.10971186,494.838306363,383.373550099,84.9700494144,26.4947068501
 01/13  18:00:00,1530.90626342,105.729661268,606.213963612,0.0,243.2593065,310.10971186,488.459062333,385.99394089,84.9700494144,17.4950720281
 01/13  19:00:00,1285.61162148,97.6267327596,627.572857439,0.0,166.938926447,199.110933808,493.427506331,391.017411101,84.9700494144,17.4400458153
 01/13  20:00:00,1282.70429183,97.6267327596,632.325386694,0.0,166.938926447,191.61365848,472.26799361,398.183859879,56.6466996096,17.4374341215
 01/13  21:00:00,1146.66159784,97.6267327596,630.077053144,0.0,100.150657288,124.558693486,511.884727005,437.796466214,56.6466996096,17.4415611814
 01/13  22:00:00,1106.23166247,97.6267327596,629.005974416,0.0,100.150657288,124.558693486,494.900852708,443.706779035,42.4850247072,8.70904896666
 01/13  23:00:00,1018.21879708,97.6267327596,606.741439642,0.0,46.0930336215,124.558693486,499.891617504,454.174793032,28.3233498048,17.3934746674
 01/13  24:00:00,1008.43604701,97.6267327596,595.33156866,0.0,46.0930336215,124.558693486,477.855172075,454.986624324,14.1616749024,8.70687284917
 01/14  01:00:00,997.754045909,97.6267327596,597.039528552,0.0,46.0930336215,113.312780494,482.533168,459.474155814,5.66466996096,17.3943422249
 01/14  02:00:00,998.139552773,97.6267327596,597.446279327,0.0,46.0930336215,113.312780494,477.710086361,463.338125276,5.66466996096,8.70729112462
 01/14  03:00:00,998.333623123,97.6267327596,597.661146224,0.0,46.0930336215,113.312780494,490.032357382,466.972695264,5.66466996096,17.3949921573
 01/14  04:00:00,998.581289975,97.6267327596,597.928972502,0.0,46.0930336215,113.312780494,493.422788574,470.364412853,5.66466996096,17.3937057606
 01/14  05:00:00,1008.80637689,97.6267327596,597.910172032,0.0,55.6251445156,113.312780494,477.001961817,462.63029223,5.66466996096,8.70699962606
 01/14  06:00:00,1008.78552411,97.6267327596,597.944892858,0.0,55.6251445156,113.312780494,495.521612721,463.965524179,14.1616749024,17.3944136395
 01/14  07:00:00,1081.57699949,97.6267327596,597.671615445,0.0,65.1572554096,176.889270242,443.294037019,406.263321033,28.3233498048,8.7073661809
 01/14  08:00:00,1184.60495758,97.9122527486,590.004288156,0.0,109.682768182,220.96816451,680.969022347,621.088999406,42.4850247072,17.3949982338
 01/14  09:00:00,1182.57906121,97.9113395532,581.24918843,0.0,109.682768182,220.96816451,605.825377673,531.702708447,56.6466996096,17.4759696167
 01/14  10:00:00,1284.65149568,98.3161884307,575.178150203,0.0,131.945524568,266.955817592,560.619315252,500.580204789,42.4850247072,17.5540857561
 01/14  11:00:00,1289.62241874,98.4492422762,572.353102454,0.0,131.945524568,274.45309292,582.29507602,485.055480113,70.808374512,26.4312213947
 01/14  12:00:00,1283.37489394,98.5282856361,564.4646972,0.0,131.945524568,274.45309292,577.463963508,471.420937601,70.808374512,35.2346513954
 01/14  13:00:00,1256.04347086,98.5665952852,569.418700118,0.0,131.945524568,274.45309292,567.327224195,470.09435052,70.808374512,26.4244991635
 01/14  14:00:00,1251.32474782,98.6059906444,572.217931868,0.0,131.945524568,266.955817592,552.297184874,469.224442518,56.6466996096,26.4260427468
 01/14  15:00:00,1251.61238052,98.6489062182,572.509624964,0.0,131.945524568,266.955817592,535.510901044,466.599243764,42.4850247072,26.4266325729
 01/14  16:00:00,1180.55814923,97.6267327596,579.75340188,0.0,109.682768182,212.545889182,448.39375155,365.320287095,56.6466996096,26.4267648456
