Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/14  17:00:00,1189.06687487,97.6267327596,581.105449469,0.0,109.682768182,220.04316451,478.464353077,367.070098739,84.9700494144,26.4242049229
 01/14  18:00:00,1154.31136123,97.6267327596,581.017451521,0.0,109.682768182,220.04316451,470.848515255,368.338371646,84.9700494144,17.540094195
 01/14  19:00:00,1132.07253199,97.6267327596,590.587304522,0.0,100.150657288,199.110933808,506.583419675,404.219409373,84.9700494144,17.3939608869
 01/14  20:00:00,1130.95447203,97.6267327596,596.650420032,0.0,100.150657288,191.61365848,474.444807374,409.090963857,56.6466996096,8.70714390752
 01/14  21:00:00,1019.24953685,97.6267327596,596.620759,0.0,55.6251445156,124.558693486,526.838057975,452.79654176,56.6466996096,17.3948166058
 01/14  22:00:00,1036.68820163,97.6267327596,615.63674679,0.0,55.6251445156,124.558693486,524.925275785,465.04683093,42.4850247072,17.3934201475
 01/14  23:00:00,1046.16961426,97.6267327596,636.451298948,0.0,46.0930336215,124.558693486,525.847720922,488.817521942,28.3233498048,8.70684917568
 01/14  24:00:00,1060.76245528,97.6267327596,650.966817218,0.0,46.0930336215,124.558693486,530.30224268,498.746446928,14.1616749024,17.3941208494
 01/15  01:00:00,1041.00779658,97.6267327596,655.257703059,0.0,34.9616554283,113.312780494,519.523316209,505.151379669,5.66466996096,8.707266579
 01/15  02:00:00,1045.16839723,97.6267327596,659.908187381,0.0,34.9616554283,113.312780494,533.895761882,510.836126835,5.66466996096,17.3949650858
 01/15  03:00:00,1040.85522689,97.6267327596,656.741452732,0.0,34.9616554283,113.312780494,533.404264965,519.031937575,5.66466996096,8.7076574291
 01/15  04:00:00,1030.02348611,97.6267327596,647.046410461,0.0,34.9616554283,113.312780494,551.118090382,528.060379114,5.66466996096,17.3930413069
 01/15  05:00:00,1028.57681514,97.6267327596,636.564957668,0.0,44.4937663224,113.312780494,540.598860454,526.226145115,5.66466996096,8.70804537802
 01/15  06:00:00,1013.8722139,97.6267327596,622.543884535,0.0,44.4937663224,113.312780494,567.698160479,536.142723557,14.1616749024,17.3937620198
 01/15  07:00:00,1075.624408,97.6267327596,608.764796014,0.0,54.0258772165,176.889270242,518.747768323,481.715980749,28.3233498048,8.70843776927
 01/15  08:00:00,1067.0128768,97.6267327596,600.997055127,0.0,54.0258772165,184.38654557,543.618740254,483.739231207,42.4850247072,17.3944843397
 01/15  09:00:00,1138.91212756,97.6267327596,597.699766283,0.0,65.1572554096,220.04316451,547.486610579,473.37378955,56.6466996096,17.4661214196
 01/15  10:00:00,1133.00009598,97.6267327596,595.537161895,0.0,65.1572554096,212.545889182,535.593566497,475.570324176,42.4850247072,17.5382176142
 01/15  11:00:00,1140.26879421,97.6267327596,592.046240421,0.0,65.1572554096,220.04316451,569.214474017,472.002549444,70.808374512,26.4035500615
 01/15  12:00:00,1136.96887218,97.6267327596,596.249802777,0.0,65.1572554096,220.04316451,551.874872861,454.663507516,70.808374512,26.4029908326
 01/15  13:00:00,1143.83331076,97.6267327596,605.318224491,0.0,65.1572554096,220.04316451,542.22088565,445.007635904,70.808374512,26.4048752339
 01/15  14:00:00,1143.49264239,97.6267327596,614.097895154,0.0,65.1572554096,212.545889182,517.694832141,434.640765687,56.6466996096,26.4073668445
 01/15  15:00:00,1156.81515818,97.6267327596,621.825872776,0.0,65.1572554096,212.545889182,488.88799301,419.995998318,42.4850247072,26.4069699853
 01/15  16:00:00,1173.54211821,97.6267327596,622.933731946,0.0,65.1572554096,212.545889182,488.810635838,405.757354256,56.6466996096,26.4065819731
 01/15  17:00:00,1146.12636264,97.6267327596,624.438745736,0.0,65.1572554096,220.04316451,513.289923589,401.913678551,84.9700494144,26.4061956235
 01/15  18:00:00,1101.96821581,97.6267327596,624.444752842,0.0,54.0258772165,184.38654557,543.947176221,432.680494756,84.9700494144,26.2966320507
 01/15  19:00:00,1076.75159092,97.6267327596,619.572936993,0.0,44.4937663224,163.454314868,571.619070455,477.941028476,84.9700494144,8.70799256472
 01/15  20:00:00,1060.30416696,97.6267327596,615.736756817,0.0,44.4937663224,155.95703954,559.436446455,485.39609247,56.6466996096,17.3936543753
 01/15  21:00:00,1023.39022033,97.6267327596,612.983319746,0.0,44.4937663224,124.558693486,589.784797948,524.429721783,56.6466996096,8.70837655569
 01/15  22:00:00,1018.89914731,97.6267327596,608.842735092,0.0,44.4937663224,124.558693486,595.0700728,535.190677066,42.4850247072,17.3943710265
 01/15  23:00:00,1005.75264065,97.6267327596,604.03107135,0.0,34.9616554283,124.558693486,594.551713498,557.522286194,28.3233498048,8.70607749916
 01/15  24:00:00,1004.92865918,97.6267327596,597.899755121,0.0,34.9616554283,124.558693486,600.629883015,569.073083257,14.1616749024,17.3951248552
 01/16  01:00:00,988.931600909,97.6267327596,591.574102299,0.0,34.9616554283,113.312780494,593.258149671,578.887018986,5.66466996096,8.70646072421
 01/16  02:00:00,985.47148721,97.6267327596,587.768902707,0.0,34.9616554283,113.312780494,615.368059573,592.307605296,5.66466996096,17.3957843165
 01/16  03:00:00,981.135356842,97.6267327596,583.379412969,0.0,34.9616554283,113.312780494,619.588142516,605.21664342,5.66466996096,8.70682913454
 01/16  04:00:00,987.019291726,97.6267327596,582.863740906,0.0,34.9616554283,113.312780494,637.796532402,614.73775421,5.66466996096,17.3941082307
 01/16  05:00:00,993.496496024,97.6267327596,583.989376464,0.0,44.4937663224,113.312780494,627.653937356,613.282050671,5.66466996096,8.70721672418
 01/16  06:00:00,989.505459734,97.6267327596,588.790993478,0.0,44.4937663224,113.312780494,651.081420097,619.524879246,14.1616749024,17.3948659477
 01/16  07:00:00,1062.77734997,97.6267327596,593.465877415,0.0,54.0258772165,176.889270242,605.844318085,560.127353661,28.3233498048,17.3936146191
 01/16  08:00:00,1058.34229401,97.6267327596,593.059319433,0.0,54.0258772165,184.38654557,601.376295286,550.184313553,42.4850247072,8.70695702491
 01/16  09:00:00,1138.71156885,97.6267327596,602.815724703,0.0,65.1572554096,220.04316451,582.551977039,508.442299047,56.6466996096,17.462978383
 01/16  10:00:00,1156.61808176,97.6267327596,627.018896621,0.0,65.1572554096,212.545889182,558.562547884,489.782792607,42.4850247072,26.2947305693
 01/16  11:00:00,1181.58382245,97.6267327596,643.48943426,0.0,65.1572554096,220.04316451,568.746372943,471.534011062,70.808374512,26.4039873688
 01/16  12:00:00,1180.4995046,97.6267327596,640.736548196,0.0,65.1572554096,220.04316451,554.841120813,457.629106038,70.808374512,26.4036402636
 01/16  13:00:00,1176.20824904,97.6267327596,637.163757471,0.0,65.1572554096,220.04316451,540.331646999,443.682952453,70.808374512,25.8403200336
 01/16  14:00:00,1165.89049266,97.6267327596,633.872223054,0.0,65.1572554096,212.545889182,498.669870295,421.412711007,56.6466996096,20.6104596785
 01/16  15:00:00,1159.83226056,97.6267327596,627.086791101,0.0,65.1572554096,212.545889182,460.787385367,394.334888734,42.4850247072,23.9674719263
 01/16  16:00:00,1157.78184747,97.6267327596,624.541944599,0.0,65.1572554096,212.545889182,456.459389027,373.40514437,56.6466996096,26.4075450478
 01/16  17:00:00,1132.03689119,97.6267327596,623.840740773,0.0,65.1572554096,220.04316451,476.381445542,365.004207889,84.9700494144,26.4071882385
 01/16  18:00:00,1099.34214467,97.6267327596,630.218822424,0.0,54.0258772165,184.38654557,505.712105692,394.44356758,84.9700494144,26.2984886978
 01/16  19:00:00,1080.47372532,97.6267327596,634.05719226,0.0,44.4937663224,163.454314868,530.550694004,436.873296177,84.9700494144,8.70734841339
 01/16  20:00:00,1077.13074283,97.6267327596,637.551945253,0.0,44.4937663224,155.95703954,514.578868077,440.537073338,56.6466996096,17.3950951292
 01/16  21:00:00,1051.0557659,97.6267327596,643.18681522,0.0,44.4937663224,124.558693486,551.804132365,477.763603589,56.6466996096,17.3938291668
 01/16  22:00:00,1059.71856837,97.6267327596,652.765082061,0.0,44.4937663224,124.558693486,539.381548224,488.189454494,42.4850247072,8.70706902214
 01/16  23:00:00,1058.12058721,97.6267327596,661.875703126,0.0,34.9616554283,124.558693486,555.243606833,509.525678843,28.3233498048,17.3945781847
 01/16  24:00:00,1056.59281858,97.6267327596,659.101649839,0.0,34.9616554283,124.558693486,542.401899853,519.532765472,14.1616749024,8.70745947788
 01/17  01:00:00,1052.83338827,97.6267327596,656.295586298,0.0,46.0930336215,113.312780494,547.944550939,524.88447226,5.66466996096,17.3954087178
 01/17  02:00:00,1043.8495878,97.6267327596,646.713120626,0.0,46.0930336215,113.312780494,544.150909111,529.778334795,5.66466996096,8.70790435562
 01/17  03:00:00,1048.24958574,97.6267327596,651.405389534,0.0,46.0930336215,113.312780494,557.420791532,534.362580546,5.66466996096,17.3935410251
 01/17  04:00:00,1055.91904742,97.6267327596,660.997010041,0.0,46.0930336215,113.312780494,560.477290047,546.104298051,5.66466996096,8.70832203539
 01/17  05:00:00,1132.7092247,97.6267327596,646.193395295,0.0,100.150657288,148.969399434,549.363620475,526.303172652,5.66466996096,17.3957778611
 01/17  06:00:00,1121.5735353,97.6267327596,633.630171573,0.0,100.150657288,149.894399434,1016.06421402,993.196467335,14.1616749024,8.70607178364
 01/17  07:00:00,1341.55586472,97.6341004348,623.814149328,0.0,176.471037341,302.612436532,703.21595779,657.496421,28.3233498048,17.3961869856
 01/17  08:00:00,1448.38593756,97.8453627593,616.918858418,0.0,243.2593065,310.10971186,653.312488307,593.278687894,42.4850247072,17.5487757059
 01/17  09:00:00,1482.51496035,97.9762896341,617.613701544,0.0,243.2593065,310.10971186,630.338398377,546.722242195,56.6466996096,26.9694565715
 01/17  10:00:00,1523.2385393,98.123967839,625.678658908,0.0,243.2593065,302.612436532,599.780655095,522.455179744,42.4850247072,34.840450644
 01/17  11:00:00,1540.72122072,98.2826525303,634.995189748,0.0,243.2593065,310.10971186,598.96605892,492.59369369,70.808374512,35.5639907185
 01/17  12:00:00,1546.12865594,98.4660769386,638.607932865,0.0,243.2593065,310.10971186,577.872903743,466.577285751,70.808374512,40.4872434802
 01/17  13:00:00,1499.62510187,98.8230074186,633.248057449,0.0,243.2593065,310.10971186,543.928327807,442.487434185,70.808374512,30.6325191099
 01/17  14:00:00,1528.25633584,99.2663376466,627.72449571,0.0,243.2593065,302.612436532,515.627415192,414.442261069,56.6466996096,44.5384545126
 01/17  15:00:00,1524.95619501,99.637320775,623.57569695,0.0,243.2593065,302.612436532,470.92721472,392.890519755,42.4850247072,35.5516702579
 01/17  16:00:00,1525.49340139,99.956353856,623.420176183,0.0,243.2593065,302.612436532,475.493765194,383.357801535,56.6466996096,35.4892640493
 01/17  17:00:00,1534.93123981,100.600973372,625.493749474,0.0,243.2593065,310.10971186,490.685032639,379.215537075,84.9700494144,26.4994461501
 01/17  18:00:00,1545.05068399,101.049913508,627.39251832,0.0,243.2593065,310.10971186,485.503909108,383.038046378,84.9700494144,17.4958133159
 01/17  19:00:00,1308.29951298,97.6267327596,652.918901147,0.0,166.938926447,199.110933808,465.340398055,362.928766259,84.9700494144,17.4415823825
 01/17  20:00:00,1303.77738418,97.6267327596,656.361181845,0.0,166.938926447,191.61365848,446.254004825,372.169164217,56.6466996096,17.4381409988
 01/17  21:00:00,1168.83550563,97.6267327596,654.946679841,0.0,100.150657288,124.558693486,492.767947671,418.678887685,56.6466996096,17.4423603766
 01/17  22:00:00,1131.02240323,97.6267327596,656.146950523,0.0,100.150657288,124.558693486,478.516844624,427.32241408,42.4850247072,8.70940583649
 01/17  23:00:00,1056.46467196,97.6267327596,648.003501681,0.0,46.0930336215,124.558693486,491.885817162,446.168235086,28.3233498048,17.3942322708
 01/17  24:00:00,1048.20776652,97.6267327596,638.087266652,0.0,46.0930336215,124.558693486,476.094802696,453.225845841,14.1616749024,8.70728195236
 01/18  01:00:00,1026.49064499,97.6267327596,627.979590277,0.0,46.0930336215,113.312780494,479.549291392,456.489450244,5.66466996096,17.3951711877
 01/18  02:00:00,1014.43295222,97.6267327596,615.076514901,0.0,46.0930336215,113.312780494,480.349355991,457.290823703,5.66466996096,17.3938623273
 01/18  03:00:00,1002.10188511,97.6267327596,601.865009248,0.0,46.0930336215,113.312780494,471.146772209,456.77500703,5.66466996096,8.70709521817
 01/18  04:00:00,989.746275132,97.6267327596,588.619894318,0.0,46.0930336215,113.312780494,479.54685646,456.487530963,5.66466996096,17.3946555363
 01/18  05:00:00,1084.03337923,97.6267327596,592.667618967,0.0,100.150657288,148.969399434,454.052247654,439.680071039,5.66466996096,8.70750665316
 01/18  06:00:00,1076.09154341,97.6280918171,582.647310196,0.0,100.150657288,149.894399434,725.748557935,694.191411643,14.1616749024,17.3954713898
 01/18  07:00:00,1290.75173576,98.3143966257,566.689613583,0.0,176.471037341,302.612436532,523.889037326,486.857761512,28.3233498048,8.70792600893
 01/18  08:00:00,1396.94744927,98.752973231,560.230895816,0.0,243.2593065,310.10971186,516.155054235,447.357395902,42.4850247072,26.3126336254
 01/18  09:00:00,1431.60268317,99.1336194784,556.908239566,0.0,243.2593065,310.10971186,511.950862357,428.869866744,56.6466996096,26.4342960035
 01/18  10:00:00,1461.18307732,99.5473931267,552.536489225,0.0,243.2593065,302.612436532,484.79344547,415.780782515,42.4850247072,26.5276382476
 01/18  11:00:00,1467.06607857,100.133830732,550.279708135,0.0,243.2593065,310.10971186,509.089405711,393.816322456,70.808374512,44.4647087426
 01/18  12:00:00,1465.19906502,100.71699126,546.550358791,0.0,243.2593065,310.10971186,483.610570503,377.185906966,70.808374512,35.6162890247
 01/18  13:00:00,1426.19588631,101.429221563,548.895818617,0.0,243.2593065,310.10971186,471.079490088,364.828683709,70.808374512,35.4424318677
 01/18  14:00:00,1459.94665546,102.435508338,548.381163682,0.0,243.2593065,302.612436532,438.555983787,346.288135364,56.6466996096,35.6211488129
 01/18  15:00:00,1462.38455817,103.158465118,550.375948611,0.0,243.2593065,302.612436532,411.823687889,333.774270741,42.4850247072,35.5643924411
 01/18  16:00:00,1457.21641288,104.374847447,543.665161345,0.0,243.2593065,302.612436532,400.922645018,308.774830387,56.6466996096,35.501115021
 01/18  17:00:00,1481.51221099,105.196259765,562.088238552,0.0,243.2593065,310.10971186,416.50172806,305.038461973,84.9700494144,26.493216673
 01/18  18:00:00,1515.86234483,105.244671918,591.117892132,0.0,243.2593065,310.10971186,442.773047207,331.567675536,84.9700494144,26.2353222562
 01/18  19:00:00,1288.79724485,97.6267327596,631.867703828,0.0,166.938926447,199.110933808,445.300252169,342.891879458,84.9700494144,17.4383232962
 01/18  20:00:00,1298.20419341,97.6267327596,649.367825554,0.0,166.938926447,191.61365848,417.723020875,352.344764647,56.6466996096,8.73155661789
 01/18  21:00:00,1168.32734288,97.6267327596,654.160506696,0.0,100.150657288,124.558693486,469.940183753,395.851961292,56.6466996096,17.4415228524
 01/18  22:00:00,1126.76485902,97.6267327596,652.398379588,0.0,100.150657288,124.558693486,464.370588148,404.485470688,42.4850247072,17.4000927522
 01/18  23:00:00,1054.66677407,97.6267327596,648.086723017,0.0,46.0930336215,124.558693486,462.250700033,425.220956475,28.3233498048,8.70639375306
 01/18  24:00:00,1054.70524415,97.6267327596,646.956443062,0.0,46.0930336215,124.558693486,467.701182194,436.143677435,14.1616749024,17.3958298567
 01/19  01:00:00,1036.65019972,97.6267327596,641.090816317,0.0,46.0930336215,113.312780494,460.079648159,445.70818317,5.66466996096,8.7067950274
 01/19  02:00:00,1033.04260253,97.6267327596,636.32630258,0.0,46.0930336215,113.312780494,478.575405927,455.516673344,5.66466996096,17.3940626214
 01/19  03:00:00,1026.94706464,97.6267327596,630.553265154,0.0,46.0930336215,113.312780494,480.436952186,466.065081229,5.66466996096,8.70720099613
 01/19  04:00:00,1021.23943876,97.6267327596,625.066997994,0.0,46.0930336215,113.312780494,498.252127359,475.192586409,5.66466996096,17.3948709883
 01/19  05:00:00,1106.26938221,97.6267327596,622.065454181,0.0,100.150657288,148.969399434,479.136901555,463.752816483,5.66466996096,9.71941511168
 01/19  06:00:00,1105.37298427,97.9561600202,617.426741526,0.0,100.150657288,149.894399434,712.676983614,682.132251063,14.1616749024,16.3830576489
 01/19  07:00:00,1330.17409811,98.8290866129,611.054915373,0.0,176.471037341,302.612436532,566.815403749,521.097580539,28.3233498048,17.3944734048
 01/19  08:00:00,1439.38728338,100.316827627,605.210841361,0.0,243.2593065,310.10971186,543.490214847,483.454957272,42.4850247072,17.5502328684
 01/19  09:00:00,1474.82418311,101.264323045,602.560932034,0.0,243.2593065,310.10971186,535.631496967,452.547077099,56.6466996096,26.4377202584
 01/19  10:00:00,1508.79650202,101.934079082,606.542802412,0.0,243.2593065,302.612436532,513.82611519,435.971732254,42.4850247072,35.3693582285
 01/19  11:00:00,1526.61812159,102.544850915,617.444304372,0.0,243.2593065,310.10971186,522.571639525,416.205276107,70.808374512,35.5579889066
 01/19  12:00:00,1541.82148755,103.105435546,630.341104658,0.0,243.2593065,310.10971186,508.275271532,401.836342436,70.808374512,35.6305545843
 01/19  13:00:00,1505.33631323,103.810492247,634.621760624,0.0,243.2593065,310.10971186,495.540208127,389.277191105,70.808374512,35.4546425101
 01/19  14:00:00,1533.43337675,104.747213852,628.132942924,0.0,243.2593065,302.612436532,461.82449252,369.542593383,56.6466996096,35.6351995274
 01/19  15:00:00,1522.98506468,105.831923427,616.264432457,0.0,243.2593065,302.612436532,433.690872675,346.745951989,42.4850247072,44.4598959786
 01/19  16:00:00,1523.43450349,106.729331401,615.89852672,0.0,243.2593065,302.612436532,420.285046299,332.918647141,56.6466996096,30.7196995487
 01/19  17:00:00,1535.07811545,107.232364767,620.571401709,0.0,243.2593065,310.10971186,448.347930222,332.137915778,84.9700494144,31.2399650296
 01/19  18:00:00,1547.89992028,107.278694395,625.911309747,0.0,243.2593065,310.10971186,451.534763097,349.067432663,84.9700494144,17.4972810193
 01/19  19:00:00,1293.11880351,97.6267327596,639.198699358,0.0,166.938926447,199.110933808,460.393351404,357.980879411,84.9700494144,17.4424225781
 01/19  20:00:00,1281.46229651,97.6267327596,634.954743702,0.0,166.938926447,191.61365848,440.409472993,366.320991166,56.6466996096,17.4417822169
 01/19  21:00:00,1147.60151623,97.6267327596,635.34311749,0.0,100.150657288,124.558693486,485.246358747,411.159978956,56.6466996096,17.4396801816
 01/19  22:00:00,1107.33340072,97.6267327596,634.765115829,0.0,100.150657288,124.558693486,475.905298399,424.709458588,42.4850247072,8.71081510321
 01/19  23:00:00,1036.38694186,97.6267327596,631.599503893,0.0,46.0930336215,124.558693486,494.412991259,448.695444612,28.3233498048,17.3941968418
 01/19  24:00:00,1034.12462174,97.6267327596,628.515700272,0.0,46.0930336215,124.558693486,481.810391079,458.940041901,14.1616749024,8.70867427504
 01/20  01:00:00,1019.29392405,97.6267327596,626.360515096,0.0,46.0930336215,113.312780494,491.158914429,468.097744008,5.66466996096,17.3965004593
 01/20  02:00:00,1016.58111193,97.6267327596,623.815616255,0.0,46.0930336215,113.312780494,491.238915914,476.867826605,5.66466996096,8.70641934795
 01/20  03:00:00,1018.22049126,97.6267327596,625.281032881,0.0,46.0930336215,113.312780494,506.343053354,483.282472706,5.66466996096,17.3959106862
 01/20  04:00:00,1024.0881649,97.6267327596,630.772551394,0.0,46.0930336215,113.312780494,503.225740141,488.854254628,5.66466996096,8.70681555283
 01/20  05:00:00,1120.83397773,97.6267327596,634.400725433,0.0,100.150657288,148.969399434,497.270236232,474.211468701,5.66466996096,17.3940975699
 01/20  06:00:00,1126.54786327,98.0682788521,638.103999362,0.0,100.150657288,149.894399434,717.638335598,694.769429336,14.1616749024,8.70723135951
 01/20  07:00:00,1361.79066374,99.5994253909,643.332708127,0.0,176.471037341,302.612436532,571.283333143,525.564938791,28.3233498048,17.3950445477
 01/20  08:00:00,1477.6919429,101.150635628,646.395667601,0.0,243.2593065,310.10971186,556.07995738,487.28588092,42.4850247072,26.3090517525
 01/20  09:00:00,1513.28036134,101.773217301,643.308860511,0.0,243.2593065,310.10971186,549.60391942,466.5209425,56.6466996096,26.436277311
 01/20  10:00:00,1525.10468566,102.275486916,619.73905808,0.0,243.2593065,302.612436532,520.782287185,451.763074638,42.4850247072,26.5341878396
 01/20  11:00:00,1517.00178073,102.825550849,602.250439762,0.0,243.2593065,310.10971186,531.621641199,425.242319428,70.808374512,35.5709472588
 01/20  12:00:00,1513.87657765,103.070766489,597.395209643,0.0,243.2593065,310.10971186,530.090752174,414.74763945,70.808374512,44.5347382118
 01/20  13:00:00,1468.76801841,103.436006499,593.529555724,0.0,243.2593065,310.10971186,501.210303024,403.817901819,70.808374512,26.5840266925
 01/20  14:00:00,1498.25813056,103.843500596,589.041904991,0.0,243.2593065,302.612436532,491.46691932,390.290613383,56.6466996096,44.5296063272
 01/20  15:00:00,1494.29336857,104.328387569,584.240163441,0.0,243.2593065,302.612436532,456.827513953,378.783069034,42.4850247072,35.5594202115
 01/20  16:00:00,1488.73937073,104.703616446,577.695842268,0.0,243.2593065,302.612436532,468.355614731,376.212185159,56.6466996096,35.4967299622
 01/20  17:00:00,1493.15520861,105.102623988,574.730611385,0.0,243.2593065,310.10971186,484.552819281,373.086490274,84.9700494144,26.4962795923
 01/20  18:00:00,1502.92979208,105.520486491,576.429718476,0.0,243.2593065,310.10971186,482.568420647,371.362375931,84.9700494144,26.2359953019
 01/20  19:00:00,1258.10884018,97.6267327596,598.190814336,0.0,166.938926447,199.110933808,467.000546112,373.298968926,84.9700494144,8.73152777166
 01/20  20:00:00,1256.11121911,97.6267327596,603.930913322,0.0,166.938926447,191.61365848,452.959789655,378.87174166,56.6466996096,17.4413483859
 01/20  21:00:00,1122.92888732,97.6267327596,604.700590758,0.0,100.150657288,124.558693486,492.176281373,418.088554883,56.6466996096,17.4410268797
 01/20  22:00:00,1076.39417925,97.6267327596,597.083523283,0.0,100.150657288,124.558693486,480.675494398,420.789858424,42.4850247072,17.4006112667
 01/20  23:00:00,1005.52685137,97.6267327596,593.0732272,0.0,46.0930336215,124.558693486,473.124883368,436.093590156,28.3233498048,8.70794340688
 01/20  24:00:00,1007.76575924,97.6267327596,594.552020657,0.0,46.0930336215,124.558693486,472.792859135,441.237539487,14.1616749024,17.3936447461
 01/21  01:00:00,990.625662168,97.6267327596,589.453502017,0.0,46.0930336215,113.312780494,458.111220735,443.738143,5.66466996096,8.70840777481
 01/21  02:00:00,988.491282439,97.6267327596,587.156718564,0.0,46.0930336215,113.312780494,469.31415974,446.254969645,5.66466996096,17.394520135
 01/21  03:00:00,982.986195576,97.6267327596,581.241729893,0.0,46.0930336215,113.312780494,462.321484594,447.95062862,5.66466996096,8.70618601298
 01/21  04:00:00,980.054729608,97.6267327596,578.067406748,0.0,46.0930336215,113.312780494,473.124453505,450.064424957,5.66466996096,17.3953585873
 01/21  05:00:00,990.717123816,97.6267327596,578.453116442,0.0,55.6251445156,113.312780494,456.290645165,441.919401708,5.66466996096,8.70657349562
 01/21  06:00:00,984.991728704,97.6267327596,572.358756086,0.0,55.6251445156,113.312780494,473.174571669,441.616658036,14.1616749024,17.3962387311
 01/21  07:00:00,1066.42885181,97.6267327596,581.352220111,0.0,65.1572554096,176.889270242,422.125824142,385.095508546,28.3233498048,8.70696579083
 01/21  08:00:00,1165.39799116,97.8996770121,569.368761423,0.0,109.682768182,220.96816451,646.634170768,586.755440218,42.4850247072,17.3937058433
 01/21  09:00:00,1162.62529161,97.9018260411,559.777306239,0.0,109.682768182,220.96816451,571.541572779,497.416860896,56.6466996096,17.4780122728
 01/21  10:00:00,1266.62289071,98.3685259618,555.713198033,0.0,131.945524568,266.955817592,530.940705551,462.1350414,42.4850247072,26.3206394438
 01/21  11:00:00,1263.32082725,98.5928938808,543.972282612,0.0,131.945524568,274.45309292,538.276582734,441.033362529,70.808374512,26.4348456938
 01/21  12:00:00,1255.92728266,98.7305586742,535.81499458,0.0,131.945524568,274.45309292,521.585161469,424.345050373,70.808374512,26.4317365841
 01/21  13:00:00,1220.23309892,98.8101586269,532.526180445,0.0,131.945524568,274.45309292,512.863671598,415.627096676,70.808374512,26.42820041
 01/21  14:00:00,1211.77558233,98.9078719396,531.499510373,0.0,131.945524568,266.955817592,490.759225874,407.682568534,56.6466996096,26.4299577302
 01/21  15:00:00,1211.32959479,99.0160422242,530.96344829,0.0,131.945524568,266.955817592,464.77568997,395.865399026,42.4850247072,26.4252662369
 01/21  16:00:00,1138.84225078,97.6267327596,535.581782895,0.0,109.682768182,212.545889182,393.25806701,310.181458777,56.6466996096,26.4299086239
 01/21  17:00:00,1152.73259919,97.6267327596,542.179905808,0.0,109.682768182,220.04316451,428.323832757,316.925280568,84.9700494144,26.4285027736
 01/21  18:00:00,1121.38126676,97.6267327596,545.492444711,0.0,109.682768182,220.04316451,430.566233749,319.292585557,84.9700494144,26.3035987774
 01/21  19:00:00,1092.05548672,97.6267327596,547.500317498,0.0,100.150657288,199.110933808,447.076392494,353.399903913,84.9700494144,8.70643916679
 01/21  20:00:00,1089.11870225,97.6267327596,551.550015418,0.0,100.150657288,191.61365848,435.593203521,361.550582697,56.6466996096,17.3959212144
 01/21  21:00:00,985.333378582,97.6267327596,559.981360825,0.0,55.6251445156,124.558693486,471.309132658,405.955600565,56.6466996096,8.70683248346
 01/21  22:00:00,996.765975018,97.6267327596,572.707251584,0.0,55.6251445156,124.558693486,474.321874865,414.442730784,42.4850247072,17.3941193737
 01/21  23:00:00,985.951860512,97.6267327596,571.978588028,0.0,46.0930336215,124.558693486,467.633909671,430.603329921,28.3233498048,8.70722994577
 01/21  24:00:00,975.516791013,97.6267327596,559.686549498,0.0,46.0930336215,124.558693486,465.321824062,433.765207048,14.1616749024,17.3949421119
 01/22  01:00:00,952.988513077,97.6267327596,560.819188973,0.0,34.9616554283,113.312780494,453.020361236,438.648006432,5.66466996096,8.70768484252
 01/22  02:00:00,965.544513749,97.6267327596,574.320996963,0.0,34.9616554283,113.312780494,469.128749476,446.068244741,5.66466996096,17.3958347741
 01/22  03:00:00,979.008719047,97.6267327596,588.761566443,0.0,34.9616554283,113.312780494,484.937366993,461.878072171,5.66466996096,17.394624861
 01/22  04:00:00,983.894206453,97.6267327596,594.051482939,0.0,34.9616554283,113.312780494,482.228389903,467.856220855,5.66466996096,8.70749908769
 01/22  05:00:00,1001.92329903,97.6267327596,602.415701072,0.0,44.4937663224,113.312780494,482.840304837,459.780161993,5.66466996096,17.3954728827
 01/22  06:00:00,1009.63344322,97.6267327596,610.688418902,0.0,44.4937663224,113.312780494,497.475211112,474.605599075,14.1616749024,8.70793713441
 01/22  07:00:00,1089.86368834,97.6267327596,618.382889243,0.0,54.0258772165,176.889270242,465.86639952,420.149400275,28.3233498048,17.3936494405
 01/22  08:00:00,1093.67781465,97.6267327596,627.143227805,0.0,54.0258772165,184.38654557,467.398087991,416.204679888,42.4850247072,8.70838339641
 01/22  09:00:00,1182.53518868,97.6267327596,641.335006064,0.0,65.1572554096,220.04316451,486.051589604,411.93903831,56.6466996096,17.4658516839
 01/22  10:00:00,1187.96494074,97.6267327596,655.182490999,0.0,65.1572554096,212.545889182,483.472705742,414.688076728,42.4850247072,26.2996043069
 01/22  11:00:00,1196.00016456,97.6267327596,656.055919903,0.0,65.1572554096,220.04316451,512.492991381,415.275559127,70.808374512,26.409057742
 01/22  12:00:00,1195.46544701,97.6267327596,654.43460456,0.0,65.1572554096,220.04316451,513.042392031,415.825139922,70.808374512,26.4088775966
 01/22  13:00:00,1198.64603859,97.6267327596,659.337256821,0.0,65.1572554096,220.04316451,514.441272725,417.224242285,70.808374512,26.4086559275
 01/22  14:00:00,1184.4911053,97.6267327596,653.593228993,0.0,65.1572554096,212.545889182,505.936875775,422.881744153,56.6466996096,26.4084320123
 01/22  15:00:00,1178.31208013,97.6267327596,647.878481735,0.0,65.1572554096,212.545889182,494.934391551,426.041158285,42.4850247072,26.4082085589
 01/22  16:00:00,1176.45479114,97.6267327596,646.111437398,0.0,65.1572554096,212.545889182,513.065226465,430.010541103,56.6466996096,26.4079857522
 01/22  17:00:00,1147.61398151,97.6267327596,643.170805699,0.0,65.1572554096,220.04316451,547.238299923,435.860486905,84.9700494144,26.4077636031
 01/22  18:00:00,1098.25691152,97.6267327596,637.343188059,0.0,54.0258772165,184.38654557,556.987180651,454.479722971,84.9700494144,17.5374082657
 01/22  19:00:00,1074.18161231,97.6267327596,632.509590581,0.0,44.4937663224,163.454314868,596.970013749,494.606098685,84.9700494144,17.3938656499
 01/22  20:00:00,1063.47365497,97.6267327596,628.791625674,0.0,44.4937663224,155.95703954,568.018478378,502.663245959,56.6466996096,8.70853280896
 01/22  21:00:00,1030.78658094,97.6267327596,627.548541215,0.0,44.4937663224,124.558693486,615.294719689,541.253256498,56.6466996096,17.3947635817
 01/22  22:00:00,1027.62382536,97.6267327596,624.890024323,0.0,44.4937663224,124.558693486,603.758486302,552.567157614,42.4850247072,8.70630398065
 01/22  23:00:00,1012.841705,97.6267327596,620.210213079,0.0,34.9616554283,124.558693486,617.503061513,571.784085059,28.3233498048,17.3956266496
 01/22  24:00:00,1012.27131984,97.6267327596,618.506553378,0.0,34.9616554283,124.558693486,601.189912671,578.321539955,14.1616749024,8.70669781329
 01/23  01:00:00,1009.14354734,97.6267327596,616.831199327,0.0,46.0930336215,113.312780494,606.173807937,583.114527324,5.66466996096,17.3946106526
 01/23  02:00:00,1006.4609438,97.6267327596,614.291542811,0.0,46.0930336215,113.312780494,603.623090309,589.251306014,5.66466996096,8.70711433413
 01/23  03:00:00,1005.51469419,97.6267327596,613.349200481,0.0,46.0930336215,113.312780494,619.897951344,596.838552282,5.66466996096,17.3947291013
 01/23  04:00:00,1004.92253577,97.6267327596,611.908467249,0.0,46.0930336215,113.312780494,620.116937488,605.744712362,5.66466996096,8.70755516458
 01/23  05:00:00,1092.69068418,97.6267327596,609.484848655,0.0,100.150657288,148.969399434,606.131337936,583.071081001,5.66466996096,17.3955869745
 01/23  06:00:00,1093.79477543,97.6267327596,608.572062317,0.0,100.150657288,149.894399434,1058.07758182,1026.5214997,14.1616749024,17.3944072178
 01/23  07:00:00,1322.07520001,97.8615041663,608.28497143,0.0,176.471037341,302.612436532,738.518811212,701.488076757,28.3233498048,8.70738465091
 01/23  08:00:00,1434.04166416,98.1438102753,608.197084935,0.0,243.2593065,310.10971186,719.695622998,650.899110796,42.4850247072,26.3114874944
 01/23  09:00:00,1471.43132411,98.262072983,608.172485991,0.0,243.2593065,310.10971186,711.920041148,628.834389041,56.6466996096,26.4389524969
 01/23  10:00:00,1506.10631308,98.3516271112,609.32050603,0.0,243.2593065,302.612436532,677.111499494,608.095556767,42.4850247072,26.5309180197
 01/23  11:00:00,1517.45325064,98.428768852,612.856261437,0.0,243.2593065,310.10971186,678.801019517,572.41741257,70.808374512,35.5752324348
 01/23  12:00:00,1523.37660241,98.4980283911,617.315098076,0.0,243.2593065,310.10971186,658.702982153,543.364377152,70.808374512,44.530230489
 01/23  13:00:00,1488.91672894,98.5614567139,624.239802808,0.0,243.2593065,310.10971186,626.918059406,520.667624154,70.808374512,35.4420607403
 01/23  14:00:00,1531.9567585,98.7699703813,633.337093084,0.0,243.2593065,302.612436532,587.537274199,495.269651704,56.6466996096,35.6209228857
 01/23  15:00:00,1538.53795542,99.1511617082,639.233024403,0.0,243.2593065,302.612436532,541.247126263,463.197793805,42.4850247072,35.5643077507
 01/23  16:00:00,1541.07362772,99.572856571,641.253634973,0.0,243.2593065,302.612436532,529.165378348,437.017391062,56.6466996096,35.5012876761
 01/23  17:00:00,1549.50694971,99.9214855688,642.685231035,0.0,243.2593065,310.10971186,536.920697316,425.457197848,84.9700494144,26.4934500535
 01/23  18:00:00,1555.93288043,100.169829457,645.328023677,0.0,243.2593065,310.10971186,548.542492771,437.337364333,84.9700494144,26.2350790228
 01/23  19:00:00,1293.71567922,97.6267327596,640.4460033,0.0,166.938926447,199.110933808,517.215782962,418.679633964,84.9700494144,13.5660995839
 01/23  20:00:00,1281.74148502,97.6267327596,635.725582598,0.0,166.938926447,191.61365848,492.484740507,423.233118541,56.6466996096,12.6049223563
 01/23  21:00:00,1143.76447402,97.6267327596,631.790789557,0.0,100.150657288,124.558693486,537.723680085,463.635570882,56.6466996096,17.4414095938
 01/23  22:00:00,1100.88133346,97.6267327596,628.401445489,0.0,100.150657288,124.558693486,529.300584026,469.415611445,42.4850247072,17.3999478743
 01/23  23:00:00,1030.5436018,97.6267327596,625.050287594,0.0,46.0930336215,124.558693486,526.89819254,489.868495341,28.3233498048,8.70634739503
 01/23  24:00:00,1033.71170136,97.6267327596,617.072422637,0.0,46.0930336215,124.558693486,529.525724448,497.968328206,14.1616749024,17.3957213396
 01/24  01:00:00,1009.29427312,97.6267327596,609.763187984,0.0,46.0930336215,113.312780494,519.039054692,504.667624212,5.66466996096,8.70676051967
 01/24  02:00:00,1003.56993344,97.6267327596,608.570534136,0.0,46.0930336215,113.312780494,535.018117815,511.960117973,5.66466996096,17.3933298817
 01/24  03:00:00,1001.94043795,97.6267327596,607.083240549,0.0,46.0930336215,113.312780494,537.133674309,522.761841304,5.66466996096,8.70716304346
 01/24  04:00:00,999.29049795,97.6267327596,604.465977443,0.0,46.0930336215,113.312780494,554.92234472,531.862848557,5.66466996096,17.3948262014
 01/24  05:00:00,1095.63712296,97.6267327596,601.223617501,0.0,100.150657288,148.969399434,530.660581042,516.288305051,5.66466996096,8.70760602996
 01/24  06:00:00,1095.71315294,97.7869798526,595.038930969,0.0,100.150657288,149.894399434,865.87375673,834.316136047,14.1616749024,17.3959457807
 01/24  07:00:00,1323.13779356,98.4365165327,589.38021738,0.0,176.471037341,302.612436532,652.350576304,606.632715532,28.3233498048,17.3945109669
 01/24  08:00:00,1433.92997301,98.690798148,585.347110403,0.0,243.2593065,310.10971186,624.256138848,564.220652525,42.4850247072,17.5504616152
 01/24  09:00:00,1472.16819344,99.1769115556,586.578451969,0.0,243.2593065,310.10971186,612.819232343,529.734206862,56.6466996096,26.4383258712
 01/24  10:00:00,1513.86882114,99.8010152766,594.240020615,0.0,243.2593065,302.612436532,585.023078674,507.167609147,42.4850247072,35.3704448193
 01/24  11:00:00,1532.44518204,100.420377131,603.879217742,0.0,243.2593065,310.10971186,588.450137786,482.08234769,70.808374512,35.5594155847
 01/24  12:00:00,1548.77681931,101.015400983,611.603793899,0.0,243.2593065,310.10971186,569.28733924,462.846740796,70.808374512,35.6322239315
 01/24  13:00:00,1520.53525123,101.58247404,614.924980739,0.0,243.2593065,310.10971186,550.206618301,443.942030423,70.808374512,35.4562133663
 01/24  14:00:00,1553.19536398,102.166293202,610.971999751,0.0,243.2593065,302.612436532,511.61166855,419.327783177,56.6466996096,35.6371857632
 01/24  15:00:00,1550.81365932,102.867209193,608.353808319,0.0,243.2593065,302.612436532,478.718268655,391.776701513,42.4850247072,44.4565424347
 01/24  16:00:00,1552.18373659,103.750280573,603.226082558,0.0,243.2593065,302.612436532,461.999642001,369.867027117,56.6466996096,35.4859152751
 01/24  17:00:00,1557.66293545,104.658565662,597.84266322,0.0,243.2593065,310.10971186,468.072929756,356.603533137,84.9700494144,26.4993472049
 01/24  18:00:00,1558.96877149,105.014267376,605.076388987,0.0,243.2593065,310.10971186,472.68197704,370.213902553,84.9700494144,17.4980250733
 01/24  19:00:00,1285.8800693,97.6267327596,622.85219779,0.0,166.938926447,199.110933808,480.783284891,378.372250939,84.9700494144,17.4409845383
 01/24  20:00:00,1270.52472728,97.6267327596,620.407556586,0.0,166.938926447,191.61365848,462.391194587,388.30193699,56.6466996096,17.4425579875
 01/24  21:00:00,1135.92737258,97.6267327596,613.684889455,0.0,100.150657288,124.558693486,505.695804766,431.608657901,56.6466996096,17.4404472554
 01/24  22:00:00,1092.31346537,97.6267327596,606.342822121,0.0,100.150657288,124.558693486,493.400924345,442.204686981,42.4850247072,8.71121265654
 01/24  23:00:00,1022.73661646,97.6267327596,601.581040532,0.0,46.0930336215,124.558693486,508.704372955,462.986055868,28.3233498048,17.3949672817
 01/24  24:00:00,1017.78024573,97.6267327596,600.861947385,0.0,46.0930336215,124.558693486,496.182320577,473.314247963,14.1616749024,8.70639771199
 01/25  01:00:00,1002.97751993,97.6267327596,601.966826324,0.0,46.0930336215,113.312780494,506.79769988,483.735713818,5.66466996096,17.3973161012
 01/25  02:00:00,1002.10164741,97.6267327596,600.980674114,0.0,46.0930336215,113.312780494,508.336308525,493.964844377,5.66466996096,8.70679418664
 01/25  03:00:00,1000.65752406,97.6267327596,599.222037755,0.0,46.0930336215,113.312780494,525.454270121,502.395522131,5.66466996096,17.3940780294
 01/25  04:00:00,999.951051833,97.6267327596,598.536731755,0.0,46.0930336215,113.312780494,524.004885404,509.632999502,5.66466996096,8.70721594129
 01/25  05:00:00,1086.66252607,97.6267327596,597.030432378,0.0,100.150657288,148.969399434,521.492683334,498.433079983,5.66466996096,17.3949333897
 01/25  06:00:00,1089.29772707,98.0184978848,593.18187514,0.0,100.150657288,149.894399434,790.286781889,767.417432849,14.1616749024,8.70767413776
 01/25  07:00:00,1314.06343756,98.6801346547,592.213775497,0.0,176.471037341,302.612436532,614.168078482,568.448807796,28.3233498048,17.3959208814
 01/25  08:00:00,1429.28023091,100.197902021,600.744922036,0.0,243.2593065,310.10971186,591.306814772,522.511190887,42.4850247072,26.3105991772
 01/25  09:00:00,1487.65983978,101.139070783,620.519786832,0.0,243.2593065,310.10971186,568.322127833,485.237364028,56.6466996096,26.4380641956
 01/25  10:00:00,1539.97281998,101.843364623,637.648178381,0.0,243.2593065,302.612436532,532.990100768,463.968800888,42.4850247072,26.5362751731
 01/25  11:00:00,1541.81880347,102.332350952,630.74576923,0.0,243.2593065,310.10971186,549.691864164,443.309525653,70.808374512,35.5739639992
 01/25  12:00:00,1536.4591191,102.666689081,623.346514904,0.0,243.2593065,310.10971186,544.462612997,429.118311296,70.808374512,44.5359271889
 01/25  13:00:00,1487.60750973,103.233138583,615.129939912,0.0,243.2593065,310.10971186,517.900263746,411.65087756,70.808374512,35.4410116734
 01/25  14:00:00,1524.70448873,103.369119938,618.694817269,0.0,243.2593065,302.612436532,497.236790841,404.970369512,56.6466996096,35.6197217189
 01/25  15:00:00,1530.04411695,103.655811178,624.188881478,0.0,243.2593065,302.612436532,478.944274415,400.89610375,42.4850247072,35.5631459581
 01/25  16:00:00,1525.41486993,104.285444409,618.643071576,0.0,243.2593065,302.612436532,484.669502996,392.522531905,56.6466996096,35.5002714812
 01/25  17:00:00,1528.98021433,104.843091854,614.542461516,0.0,243.2593065,310.10971186,499.986352233,388.523444986,84.9700494144,26.4928578333
 01/25  18:00:00,1531.64101449,105.222631476,612.670356166,0.0,243.2593065,310.10971186,501.103134314,389.898383903,84.9700494144,26.2347009972
 01/25  19:00:00,1292.67261779,97.6267327596,635.861726365,0.0,166.938926447,199.110933808,479.636575625,385.93745511,84.9700494144,8.72907110098
 01/25  20:00:00,1287.50683057,97.6267327596,637.25709844,0.0,166.938926447,191.61365848,466.344517634,392.254891914,56.6466996096,17.442926111
 01/25  21:00:00,1149.45566911,97.6267327596,632.705869846,0.0,100.150657288,124.558693486,505.500672316,431.413043053,56.6466996096,17.4409296533
 01/25  22:00:00,1112.62567266,97.6267327596,635.537339182,0.0,100.150657288,124.558693486,498.673764888,438.789306801,42.4850247072,17.3994333806
 01/25  23:00:00,1048.49976983,97.6267327596,639.211946378,0.0,46.0930336215,124.558693486,495.558126262,458.526013011,28.3233498048,8.70876344576
 01/25  24:00:00,1047.4278344,97.6267327596,637.20259611,0.0,46.0930336215,124.558693486,496.041005817,464.484134819,14.1616749024,17.3951960955
 01/26  01:00:00,1033.2970959,97.6267327596,635.436846081,0.0,46.0930336215,113.312780494,483.259160721,468.887969641,5.66466996096,8.70652111968
 01/26  02:00:00,1034.04321124,97.6267327596,636.247181288,0.0,46.0930336215,113.312780494,496.752588829,473.691815952,5.66466996096,17.396102916
 01/26  03:00:00,1036.88014132,97.6267327596,639.247907083,0.0,46.0930336215,113.312780494,494.344314187,479.972726919,5.66466996096,8.70691730638
 01/26  04:00:00,1033.13027433,97.6267327596,635.164548962,0.0,46.0930336215,113.312780494,507.229932709,484.170945072,5.66466996096,17.3943176753
 01/26  05:00:00,1120.44497035,97.6267327596,631.800385636,0.0,100.150657288,148.969399434,480.94186293,466.569853385,5.66466996096,8.70733958391
 01/26  06:00:00,1109.14883375,98.0830741259,617.859092419,0.0,100.150657288,149.894399434,733.105608463,701.548120162,14.1616749024,17.3958133978
 01/26  07:00:00,1333.68530311,99.4342983503,611.738305331,0.0,176.471037341,302.612436532,561.775687187,520.099675378,28.3233498048,13.3526620041
 01/26  08:00:00,1445.51618951,101.248611468,610.054879702,0.0,243.2593065,310.10971186,533.511829092,469.399558424,42.4850247072,21.6272459612
 01/26  09:00:00,1489.84438338,101.606331737,617.305708302,0.0,243.2593065,310.10971186,553.700776844,470.61655682,56.6466996096,26.4375204144
 01/26  10:00:00,1538.65935623,102.136085962,633.685813211,0.0,243.2593065,302.612436532,537.630604374,459.772694655,42.4850247072,35.3728850109
 01/26  11:00:00,1550.06260002,102.926157842,638.004920204,0.0,243.2593065,310.10971186,527.944328053,421.577682803,70.808374512,35.5582707388
 01/26  12:00:00,1545.68798787,102.536981549,633.174076256,0.0,243.2593065,310.10971186,565.84962709,459.406317611,70.808374512,35.6349349672
 01/26  13:00:00,1498.29934826,102.861840423,627.289258919,0.0,243.2593065,310.10971186,560.611963387,454.347874768,70.808374512,35.4557141072
 01/26  14:00:00,1526.57311953,103.387255152,621.78078423,0.0,243.2593065,302.612436532,522.295074414,430.01274239,56.6466996096,35.6356324144
 01/26  15:00:00,1522.87310393,103.673381056,617.693681774,0.0,243.2593065,302.612436532,513.432571212,426.483975426,42.4850247072,44.463571079
 01/26  16:00:00,1521.3046571,103.925986373,615.879611556,0.0,243.2593065,302.612436532,508.287861082,424.911227185,56.6466996096,26.729934287
 01/26  17:00:00,1525.13970159,104.187060814,611.50614607,0.0,243.2593065,310.10971186,543.923004626,423.733483434,84.9700494144,35.2194717774
 01/26  18:00:00,1531.68641,104.485721363,614.475759857,0.0,243.2593065,310.10971186,527.605844885,425.138204122,84.9700494144,17.4975913488
 01/26  19:00:00,1295.57575327,97.6267327596,636.701441676,0.0,166.938926447,199.110933808,520.625596337,418.211333019,84.9700494144,17.444213904
 01/26  20:00:00,1292.59583376,97.6267327596,642.449186001,0.0,166.938926447,191.61365848,499.127869978,425.039088841,56.6466996096,17.4420815276
 01/26  21:00:00,1153.88374611,97.6267327596,640.784651687,0.0,100.150657288,124.558693486,541.414907164,467.328196158,56.6466996096,17.4400113962
 01/26  22:00:00,1111.51283624,97.6267327596,637.944173806,0.0,100.150657288,124.558693486,528.134304195,476.938310754,42.4850247072,8.71096873353
 01/26  23:00:00,1043.76891769,97.6267327596,631.175743043,0.0,46.0930336215,124.558693486,544.097529148,498.379660706,28.3233498048,17.3945186368
 01/26  24:00:00,1036.62044163,97.6267327596,625.408362028,0.0,46.0930336215,124.558693486,529.653506005,506.785210934,14.1616749024,8.70662016825
 01/27  01:00:00,1017.9117439,97.6267327596,622.20191561,0.0,46.0930336215,113.312780494,537.480330842,514.418830338,5.66466996096,17.3968305434
 01/27  02:00:00,1015.0441299,97.6267327596,619.315209076,0.0,46.0930336215,113.312780494,534.237935145,519.866688939,5.66466996096,8.70657624495
 01/27  03:00:00,1012.80753801,97.6267327596,617.096695911,0.0,46.0930336215,113.312780494,550.047042816,526.986117166,5.66466996096,17.396255689
 01/27  04:00:00,1010.90828434,97.6267327596,613.187009839,0.0,46.0930336215,113.312780494,549.14736248,534.775705287,5.66466996096,8.70698723187
 01/27  05:00:00,1100.5155016,97.6267327596,608.707806003,0.0,100.150657288,148.969399434,543.089918066,520.03078343,5.66466996096,17.3944646755
 01/27  06:00:00,1099.73822834,98.1179976157,605.159461098,0.0,100.150657288,149.894399434,818.724428968,795.855325161,14.1616749024,8.70742890454
 01/27  07:00:00,1324.15381317,99.2280280235,602.702853447,0.0,176.471037341,302.612436532,640.5353196,594.816519455,28.3233498048,17.3954503409
 01/27  08:00:00,1434.73560063,100.452442067,601.060364494,0.0,243.2593065,310.10971186,629.882908626,561.087972503,42.4850247072,26.3099114154
 01/27  09:00:00,1472.89116522,100.989859417,604.739659207,0.0,243.2593065,310.10971186,629.989887282,546.905851509,56.6466996096,26.4373361642
 01/27  10:00:00,1512.28484623,101.399364022,612.020178573,0.0,243.2593065,302.612436532,608.523440709,539.502953487,42.4850247072,26.5354625145
 01/27  11:00:00,1528.20097628,101.769459288,619.641806623,0.0,243.2593065,310.10971186,629.707410175,523.326114644,70.808374512,35.5729210188
 01/27  12:00:00,1538.04693907,102.14564836,627.451781699,0.0,243.2593065,310.10971186,625.985974318,510.640928695,70.808374512,44.5366711103
 01/27  13:00:00,1499.2605022,102.497895279,629.819896087,0.0,243.2593065,310.10971186,605.728917698,500.71923381,70.808374512,34.2013093755
 01/27  14:00:00,1525.30918355,102.845727239,621.708308442,0.0,243.2593065,302.612436532,584.867616717,491.355989038,56.6466996096,36.8649280702
 01/27  15:00:00,1521.49924396,103.17119387,613.9450365,0.0,243.2593065,302.612436532,560.587890856,482.54082222,42.4850247072,35.5620439289
 01/27  16:00:00,1521.51596078,103.456098051,610.874317371,0.0,243.2593065,302.612436532,567.543054324,475.397081825,56.6466996096,35.4992728892
 01/27  17:00:00,1528.33312418,103.71384819,611.472497978,0.0,243.2593065,310.10971186,579.238748395,467.775349673,84.9700494144,26.4933493083
 01/27  18:00:00,1535.03260779,103.944585815,614.232486516,0.0,243.2593065,310.10971186,576.474520836,465.266971384,84.9700494144,26.2375000379
 01/27  19:00:00,1298.05362584,97.6267327596,637.721522357,0.0,166.938926447,199.110933808,541.476477391,447.778102563,84.9700494144,8.72832541337
 01/27  20:00:00,1284.02812969,97.6267327596,638.213881004,0.0,166.938926447,191.61365848,529.345928326,455.256822126,56.6466996096,17.4424065904
 01/27  21:00:00,1149.6789502,97.6267327596,638.135858475,0.0,100.150657288,124.558693486,572.82211331,498.736043347,56.6466996096,17.4393703533
 01/27  22:00:00,1105.69515383,97.6267327596,633.813425566,0.0,100.150657288,124.558693486,566.664772354,506.780794331,42.4850247072,17.3989533159
 01/27  23:00:00,1033.8569236,97.6267327596,629.267518315,0.0,46.0930336215,124.558693486,561.7533506,524.72149488,28.3233498048,8.70850591568
 01/27  24:00:00,1031.92365713,97.6267327596,626.610910508,0.0,46.0930336215,124.558693486,564.200371782,532.643972726,14.1616749024,17.3947241538
 01/28  01:00:00,1012.90661168,97.6267327596,620.520977364,0.0,46.0930336215,113.312780494,556.898611718,542.52764605,5.66466996096,8.70629570642
 01/28  02:00:00,1004.31989075,97.6267327596,611.369349978,0.0,46.0930336215,113.312780494,572.97361976,549.913367826,5.66466996096,17.3955819733
 01/28  03:00:00,999.404075497,97.6267327596,607.126303917,0.0,46.0930336215,113.312780494,571.176956972,556.805604778,5.66466996096,8.70668223303
 01/28  04:00:00,999.461415718,97.6267327596,606.515105336,0.0,46.0930336215,113.312780494,588.834980224,565.773829875,5.66466996096,17.3964803877
 01/28  05:00:00,1005.63061631,97.6267327596,603.131145341,0.0,55.6251445156,113.312780494,578.074881998,563.703127598,5.66466996096,8.70708443928
 01/28  06:00:00,1002.36639195,97.6267327596,599.830952783,0.0,55.6251445156,113.312780494,601.434883548,569.878543259,14.1616749024,17.394665387
 01/28  07:00:00,1073.74120738,97.6267327596,596.123777653,0.0,65.1572554096,176.889270242,549.43364231,512.40277057,28.3233498048,8.7075219352
