Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/28  08:00:00,1180.33637527,97.9222926535,593.074043391,0.0,109.682768182,220.96816451,893.211280262,833.330469032,42.4850247072,17.3957865226
 01/28  09:00:00,1200.28016599,97.9204669839,607.471968142,0.0,109.682768182,220.96816451,758.915390169,684.793808755,56.6466996096,17.4748818048
 01/28  10:00:00,1337.20250898,98.2805871417,635.126274889,0.0,131.945524568,266.955817592,712.726134253,643.918553659,42.4850247072,26.3225558875
 01/28  11:00:00,1348.55047198,98.3064278041,637.519898894,0.0,131.945524568,274.45309292,720.736740771,623.493059525,70.808374512,26.4353067339
 01/28  12:00:00,1341.23482879,98.317889469,628.235072962,0.0,131.945524568,274.45309292,706.606189928,609.364075234,70.808374512,26.4337401819
 01/28  13:00:00,1305.88130302,98.3257664142,624.512527838,0.0,131.945524568,274.45309292,693.725497937,596.486834598,70.808374512,26.4302888271
 01/28  14:00:00,1294.4386833,98.332049635,620.13396292,0.0,131.945524568,266.955817592,670.805654334,587.732370862,56.6466996096,26.4265838628
 01/28  15:00:00,1289.48976333,98.3373302823,614.820380817,0.0,131.945524568,266.955817592,645.121499134,576.20912544,42.4850247072,26.4273489869
 01/28  16:00:00,1215.18258537,97.6267327596,618.173558888,0.0,109.682768182,212.545889182,510.660732122,427.581101394,56.6466996096,26.432931118
 01/28  17:00:00,1223.67519876,97.6267327596,619.205261012,0.0,109.682768182,220.04316451,538.259583252,426.86448347,84.9700494144,26.4250503673
 01/28  18:00:00,1196.81645727,97.6267327596,631.374093891,0.0,109.682768182,220.04316451,540.913146774,429.637370364,84.9700494144,26.3057269952
 01/28  19:00:00,1183.72157527,97.6267327596,646.487952591,0.0,100.150657288,199.110933808,557.707017409,464.029868094,84.9700494144,8.70709990023
 01/28  20:00:00,1183.47905138,97.6267327596,653.488322165,0.0,100.150657288,191.61365848,541.257559762,467.216216751,56.6466996096,17.3946434012
 01/28  21:00:00,1076.86549085,97.6267327596,658.816873883,0.0,55.6251445156,124.558693486,577.584303937,512.230092548,56.6466996096,8.70751178003
 01/28  22:00:00,1077.85725819,97.6267327596,660.296102052,0.0,55.6251445156,124.558693486,576.335142886,516.454628787,42.4850247072,17.3954893916
 01/28  23:00:00,1064.78467311,97.6267327596,657.123913641,0.0,46.0930336215,124.558693486,575.907335441,530.189692231,28.3233498048,17.394293405
 01/28  24:00:00,1067.68069418,97.6267327596,659.071447398,0.0,46.0930336215,124.558693486,558.021546962,535.15254612,14.1616749024,8.70732594004
 01/29  01:00:00,1043.11306955,97.6267327596,658.443476875,0.0,34.9616554283,113.312780494,565.651092753,542.591283716,5.66466996096,17.3951390755
 01/29  02:00:00,1035.979299,97.6267327596,652.414526653,0.0,34.9616554283,113.312780494,565.247364014,550.874936662,5.66466996096,8.70775739068
 01/29  03:00:00,1028.53750087,97.6267327596,645.524735461,0.0,34.9616554283,113.312780494,580.014884325,556.957168772,5.66466996096,17.3930455918
 01/29  04:00:00,1028.11217421,97.6267327596,644.879416813,0.0,34.9616554283,113.312780494,577.62711192,563.254243973,5.66466996096,8.70819798633
 01/29  05:00:00,1039.35255828,97.6267327596,645.775717174,0.0,44.4937663224,113.312780494,582.959026771,559.900211895,5.66466996096,17.3941449148
 01/29  06:00:00,1039.65839501,97.6267327596,646.082879246,0.0,44.4937663224,113.312780494,587.980030511,565.109700802,14.1616749024,8.70865480642
 01/29  07:00:00,1112.81648913,97.6267327596,646.167193471,0.0,54.0258772165,176.889270242,550.908678651,505.190341416,28.3233498048,17.3949874298
 01/29  08:00:00,1113.30449842,97.6267327596,649.696062964,0.0,54.0258772165,184.38654557,552.260864616,501.069430312,42.4850247072,8.7064095974
 01/29  09:00:00,1178.22896895,97.6267327596,637.316305269,0.0,65.1572554096,220.04316451,557.514952492,483.401004237,56.6466996096,17.4672486454
 01/29  10:00:00,1151.89552528,97.6267327596,617.074431398,0.0,65.1572554096,212.545889182,540.293835652,471.511508431,42.4850247072,26.2973025142
 01/29  11:00:00,1141.42972127,97.6267327596,597.912249764,0.0,65.1572554096,220.04316451,555.519668883,458.305352244,70.808374512,26.4059421272
 01/29  12:00:00,1135.11040543,97.6267327596,589.983832797,0.0,65.1572554096,220.04316451,545.247208488,448.033033084,70.808374512,26.4058008922
 01/29  13:00:00,1130.2173833,97.6267327596,585.864647581,0.0,65.1572554096,220.04316451,537.019148285,439.805172604,70.808374512,26.4056011682
 01/29  14:00:00,1118.5620019,97.6267327596,581.355958452,0.0,65.1572554096,212.545889182,514.981002259,431.928904595,56.6466996096,26.405398054
 01/29  15:00:00,1120.07107128,97.6267327596,583.057414425,0.0,65.1572554096,212.545889182,495.234015699,426.343795719,42.4850247072,26.4051952727
 01/29  16:00:00,1131.23377218,97.6267327596,595.21605937,0.0,65.1572554096,212.545889182,509.172602403,426.12090972,56.6466996096,26.404993074
 01/29  17:00:00,1098.54925817,97.6267327596,587.400281546,0.0,65.1572554096,220.04316451,534.788745339,423.413904451,84.9700494144,26.4047914729
 01/29  18:00:00,1057.21427728,97.6267327596,588.699425754,0.0,54.0258772165,184.38654557,539.518507287,437.009586274,84.9700494144,17.5388715985
 01/29  19:00:00,1049.19765291,97.6267327596,600.084280052,0.0,44.4937663224,163.454314868,578.722666123,476.357217296,84.9700494144,17.3953994131
 01/29  20:00:00,1053.39648211,97.6267327596,611.689609649,0.0,44.4937663224,155.95703954,550.119642362,484.76634154,56.6466996096,8.70660121227
 01/29  21:00:00,1030.3668498,97.6267327596,620.664318723,0.0,44.4937663224,124.558693486,596.441996127,522.398995424,56.6466996096,17.3963010932
 01/29  22:00:00,1041.06193089,97.6267327596,632.46372137,0.0,44.4937663224,124.558693486,582.699023898,531.506996929,42.4850247072,8.70700226172
 01/29  23:00:00,1030.38748673,97.6267327596,631.843338889,0.0,34.9616554283,124.558693486,592.183171894,546.465329042,28.3233498048,17.3944930468
 01/29  24:00:00,1042.46542061,97.6267327596,643.561792886,0.0,34.9616554283,124.558693486,577.324779618,554.455673987,14.1616749024,8.70743072851
 01/30  01:00:00,1053.45057227,97.6267327596,656.617243817,0.0,46.0930336215,113.312780494,582.577423431,559.517429211,5.66466996096,17.3953242594
 01/30  02:00:00,1044.40948289,97.6267327596,647.111748391,0.0,46.0930336215,113.312780494,584.371262344,561.312477808,5.66466996096,17.3941145755
 01/30  03:00:00,1030.0981795,97.6267327596,631.869217278,0.0,46.0930336215,113.312780494,573.599218795,559.227319285,5.66466996096,8.70722954891
 01/30  04:00:00,1026.02769941,97.6267327596,627.461259264,0.0,46.0930336215,113.312780494,583.952027684,560.892409597,5.66466996096,17.394948126
 01/30  05:00:00,1135.19013963,97.6267327596,647.34283742,0.0,100.150657288,148.969399434,554.644238029,540.271901415,5.66466996096,8.70766665248
 01/30  06:00:00,1132.41032741,97.6267327596,642.81736937,0.0,100.150657288,149.894399434,1013.39851403,981.841023248,14.1616749024,17.3958158812
 01/30  07:00:00,1350.52030238,97.8598685943,631.24260259,0.0,176.471037341,302.612436532,693.202766375,656.171303547,28.3233498048,8.70811302252
 01/30  08:00:00,1458.34595787,98.1408195797,626.700562509,0.0,243.2593065,310.10971186,668.46455952,599.665996618,42.4850247072,26.3135381944
 01/30  09:00:00,1486.96006651,98.2585560868,617.260311512,0.0,243.2593065,310.10971186,655.178554223,572.096321483,56.6466996096,26.4355331308
 01/30  10:00:00,1499.27707378,98.3477707483,594.77127735,0.0,243.2593065,302.612436532,618.438035001,549.426381461,42.4850247072,26.5266288333
 01/30  11:00:00,1493.30987263,98.4245524977,580.297531753,0.0,243.2593065,310.10971186,636.005221156,520.735768945,70.808374512,44.4610776991
 01/30  12:00:00,1489.72417159,98.4935128339,575.289920642,0.0,243.2593065,310.10971186,605.535417095,499.108310672,70.808374512,35.6187319105
 01/30  13:00:00,1443.04832788,98.5564302033,570.158058506,0.0,243.2593065,310.10971186,585.870623121,479.617459883,70.808374512,35.4447887254
 01/30  14:00:00,1478.97643788,98.6831141503,572.92909876,0.0,243.2593065,302.612436532,560.221144476,467.950393666,56.6466996096,35.6240512013
 01/30  15:00:00,1479.39704989,98.8849567583,573.262847266,0.0,243.2593065,302.612436532,533.727656645,455.675262339,42.4850247072,35.5673695991
 01/30  16:00:00,1481.21273174,99.1685325344,575.094867638,0.0,243.2593065,302.612436532,536.718853671,444.568124461,56.6466996096,35.5040296011
 01/30  17:00:00,1495.10781351,99.4702200953,582.599527875,0.0,243.2593065,310.10971186,562.562818465,442.274512929,84.9700494144,35.3182561224
 01/30  18:00:00,1505.6464361,99.7533340096,589.349272081,0.0,243.2593065,310.10971186,544.178988983,441.712888679,84.9700494144,17.4960508892
 01/30  19:00:00,1263.99197501,97.6267327596,604.615092436,0.0,166.938926447,199.110933808,509.437872227,407.028505292,84.9700494144,17.4393175204
 01/30  20:00:00,1259.45903897,97.6267327596,606.911564126,0.0,166.938926447,191.61365848,476.74014031,411.364558414,56.6466996096,8.72888228669
 01/30  21:00:00,1134.82191682,97.6267327596,616.748919596,0.0,100.150657288,124.558693486,529.05072868,454.961436754,56.6466996096,17.4425923163
 01/30  22:00:00,1100.98153776,97.6267327596,622.774082573,0.0,100.150657288,124.558693486,523.453724738,463.567554783,42.4850247072,17.4011452477
 01/30  23:00:00,1035.13862789,97.6267327596,624.582411357,0.0,46.0930336215,124.558693486,517.6263991,480.596153467,28.3233498048,8.70689582854
 01/30  24:00:00,1036.74010141,97.6267327596,625.38708307,0.0,46.0930336215,124.558693486,516.010911054,484.454970334,14.1616749024,17.3942658168
 01/31  01:00:00,1030.12831717,97.6267327596,631.600440588,0.0,46.0930336215,113.312780494,503.051897248,488.679922074,5.66466996096,8.70730521251
 01/31  02:00:00,1033.26715162,97.6267327596,635.052895583,0.0,46.0930336215,113.312780494,515.560825299,492.501093853,5.66466996096,17.3950614849
 01/31  03:00:00,1034.35020499,97.6267327596,636.258986268,0.0,46.0930336215,113.312780494,516.07099299,497.487790269,5.66466996096,12.9185327602
 01/31  04:00:00,1037.32772385,97.6267327596,639.413933494,0.0,46.0930336215,113.312780494,522.397858694,503.55121055,5.66466996096,13.1819781832
 01/31  05:00:00,1130.87818713,97.6267327596,639.804300574,0.0,100.150657288,148.969399434,507.389618702,484.330273968,5.66466996096,17.3946747737
 01/31  06:00:00,1114.09145366,97.7802129912,620.894041299,0.0,100.150657288,149.894399434,804.617600955,781.748393732,14.1616749024,8.70753232037
 01/31  07:00:00,1327.39916305,98.4273143924,604.774200801,0.0,176.471037341,302.612436532,591.96496329,546.246080814,28.3233498048,17.3955326708
 01/31  08:00:00,1438.10241719,98.7163140428,604.502094481,0.0,243.2593065,310.10971186,567.034131513,507.002228221,42.4850247072,17.5468785848
 01/31  09:00:00,1471.58526277,99.090419454,600.002214467,0.0,243.2593065,310.10971186,571.993628751,488.912738965,56.6466996096,26.4341901764
 01/31  10:00:00,1496.18574631,99.4972533202,590.355432426,0.0,243.2593065,302.612436532,554.807123611,476.950042248,42.4850247072,35.3720566558
 01/31  11:00:00,1500.57938445,99.855772213,586.793578969,0.0,243.2593065,310.10971186,564.217618019,457.848279854,70.808374512,35.5609636532
 01/31  12:00:00,1500.46418264,100.178368793,585.360176385,0.0,243.2593065,310.10971186,553.017556304,446.575179347,70.808374512,35.6340024453
 01/31  13:00:00,1463.66758084,100.478394036,590.475815217,0.0,243.2593065,310.10971186,546.020128375,439.754145125,70.808374512,35.4576087379
 01/31  14:00:00,1500.82604133,100.835459352,594.272946889,0.0,243.2593065,302.612436532,528.963628442,434.777650257,56.6466996096,37.5392785755
 01/31  15:00:00,1502.04031922,101.219494483,595.16024582,0.0,243.2593065,302.612436532,514.252425372,429.219928269,42.4850247072,42.5474723954
 01/31  16:00:00,1504.49703489,101.588657217,597.464165173,0.0,243.2593065,302.612436532,517.50050588,425.366677582,56.6466996096,35.4871286879
 01/31  17:00:00,1512.27656349,101.934910079,598.313039887,0.0,243.2593065,310.10971186,535.059443709,423.58916554,84.9700494144,26.5002287541
 01/31  18:00:00,1518.14669529,102.257642334,600.124993244,0.0,243.2593065,310.10971186,526.003314719,423.53851515,84.9700494144,17.4947501546
 01/31  19:00:00,1276.27808671,97.6267327596,617.596780753,0.0,166.938926447,199.110933808,511.017886759,408.606630658,84.9700494144,17.441206687
 01/31  20:00:00,1279.75557604,97.6267327596,629.231749653,0.0,166.938926447,191.61365848,488.721639764,414.634446361,56.6466996096,17.4404937936
 01/31  21:00:00,1154.7100299,97.6267327596,638.826455722,0.0,100.150657288,124.558693486,529.894980151,455.807180447,56.6466996096,17.4411000939
 01/31  22:00:00,1120.27805102,97.6267327596,644.27480394,0.0,100.150657288,124.558693486,513.970454076,462.776581092,42.4850247072,8.7088482768
 01/31  23:00:00,1063.98806805,97.6267327596,655.884988658,0.0,46.0930336215,124.558693486,528.007879483,482.28888002,28.3233498048,17.395649658
 01/31  24:00:00,1067.99613555,97.6267327596,659.606952289,0.0,46.0930336215,124.558693486,512.990566128,490.122187592,14.1616749024,8.70670363409
 02/01  01:00:00,1052.46017469,97.6267327596,646.035259686,0.0,46.0930336215,113.312780494,520.771786024,497.713769261,5.66466996096,17.3933468024
 02/01  02:00:00,1052.71225591,97.6267327596,623.408458427,0.0,46.0930336215,113.312780494,517.737866624,503.366133714,5.66466996096,8.70706294893
 02/01  03:00:00,1038.2908434,97.6267327596,612.723631518,0.0,46.0930336215,113.312780494,533.135348807,510.076063302,5.66466996096,17.394615544
 02/01  04:00:00,1032.52283557,97.6267327596,606.189174544,0.0,46.0930336215,113.312780494,531.674869433,517.302707347,5.66466996096,8.70749212547
 02/01  05:00:00,1118.63637163,97.6267327596,600.356693715,0.0,100.150657288,148.969399434,525.169606085,502.109490051,5.66466996096,17.3954460731
 02/01  06:00:00,1119.12595303,98.0163615859,597.009082252,0.0,100.150657288,149.894399434,809.99627436,778.440350793,14.1616749024,17.3942486646
 02/01  07:00:00,1349.93016755,98.7242974357,596.178392277,0.0,176.471037341,302.612436532,607.384610786,570.353963162,28.3233498048,8.70729781912
 02/01  08:00:00,1460.25392924,99.8185495993,595.50354998,0.0,243.2593065,310.10971186,604.540731888,535.744670582,42.4850247072,26.3110365995
 02/01  09:00:00,1497.70011379,100.285104754,596.96803788,0.0,243.2593065,310.10971186,602.76939034,519.684327733,56.6466996096,26.4383629973
 02/01  10:00:00,1531.4840277,100.626430684,599.869252019,0.0,243.2593065,302.612436532,580.754007036,511.738768615,42.4850247072,26.530213714
 02/01  11:00:00,1534.86273554,100.96697368,604.899875358,0.0,243.2593065,310.10971186,602.938835986,496.556437308,70.808374512,35.5740241661
 02/01  12:00:00,1539.29180362,101.350614073,610.860859375,0.0,243.2593065,310.10971186,599.336697795,483.999536628,70.808374512,44.5287866549
 02/01  13:00:00,1503.52244728,101.660115741,615.537836116,0.0,243.2593065,310.10971186,583.705394778,477.456169012,70.808374512,35.4408512537
 02/01  14:00:00,1545.82752368,101.936080377,617.298266075,0.0,243.2593065,302.612436532,566.771460044,474.50533812,56.6466996096,35.6194223148
 02/01  15:00:00,1544.6693901,102.213204048,616.949658839,0.0,243.2593065,302.612436532,547.353132409,469.305343429,42.4850247072,35.5627642728
 02/01  16:00:00,1543.02580047,102.524531264,618.026865335,0.0,243.2593065,302.612436532,553.488495039,461.342026343,56.6466996096,35.4997690867
 02/01  17:00:00,1548.13442057,102.794422591,617.987571595,0.0,243.2593065,310.10971186,568.631722176,457.169198097,84.9700494144,26.4924746653
 02/01  18:00:00,1545.56674676,103.012536289,617.365959515,0.0,243.2593065,310.10971186,570.970740093,459.76653429,84.9700494144,26.2341563885
 02/01  19:00:00,1279.9975219,97.6267327596,617.65065112,0.0,166.938926447,199.110933808,535.860011577,442.160923729,84.9700494144,8.72903843309
 02/01  20:00:00,1269.60663835,97.6267327596,619.076931298,0.0,166.938926447,191.61365848,519.757909208,445.668353322,56.6466996096,17.4428562765
 02/01  21:00:00,1135.5706615,97.6267327596,620.706364551,0.0,100.150657288,124.558693486,559.004283285,484.91676995,56.6466996096,17.440813725
 02/01  22:00:00,1095.64124961,97.6267327596,621.730034753,0.0,100.150657288,124.558693486,552.686643045,492.802279226,42.4850247072,17.3993391115
 02/01  23:00:00,1037.47958361,97.6267327596,620.542494717,0.0,46.0930336215,124.558693486,548.25185917,511.219798189,28.3233498048,8.70871117641
 02/01  24:00:00,1040.46044484,97.6267327596,615.775682134,0.0,46.0930336215,124.558693486,549.568379663,518.01163746,14.1616749024,17.3950673005
 02/02  01:00:00,1030.84634662,97.6267327596,611.839642257,0.0,46.0930336215,113.312780494,537.6634973,523.292401829,5.66466996096,8.70642550991
 02/02  02:00:00,1034.74050913,97.6267327596,608.107482135,0.0,46.0930336215,113.312780494,551.009492757,527.948960526,5.66466996096,17.3958622701
 02/02  03:00:00,1036.27373118,97.6267327596,604.731911267,0.0,46.0930336215,113.312780494,549.976148764,535.604696834,5.66466996096,8.70678196895
 02/02  04:00:00,1034.79369251,97.6267327596,601.416000437,0.0,46.0930336215,113.312780494,564.975195031,541.916504695,5.66466996096,17.3940203753
 02/02  05:00:00,1124.0371593,97.6267327596,599.709108304,0.0,100.150657288,148.969399434,539.013270891,524.641424261,5.66466996096,8.70717666842
 02/02  06:00:00,1125.9323494,98.0989522725,597.557176441,0.0,100.150657288,149.894399434,853.01611597,821.458977135,14.1616749024,17.3954639324
 02/02  07:00:00,1356.93133631,99.0091243822,595.270205923,0.0,176.471037341,302.612436532,638.803708363,601.772755886,28.3233498048,8.70760267165
 02/02  08:00:00,1475.32931293,100.189498781,591.795169009,0.0,243.2593065,310.10971186,636.415808766,567.615335283,42.4850247072,26.3154487753
 02/02  09:00:00,1506.65275171,100.629670465,588.527844565,0.0,243.2593065,310.10971186,635.890263826,552.807306446,56.6466996096,26.4362577701
 02/02  10:00:00,1530.77062895,100.974958389,592.428749273,0.0,243.2593065,302.612436532,618.385199707,540.532600498,42.4850247072,35.3675745015
 02/02  11:00:00,1542.56354201,101.238674477,597.380758139,0.0,243.2593065,310.10971186,635.965637324,529.601315168,70.808374512,35.5559476441
 02/02  12:00:00,1548.09165082,101.551592042,599.808313099,0.0,243.2593065,310.10971186,627.216420276,520.779854998,70.808374512,35.6281907669
 02/02  13:00:00,1517.42748159,101.915828681,601.256075542,0.0,243.2593065,310.10971186,611.254574991,504.993523196,70.808374512,35.452677283
 02/02  14:00:00,1567.32547145,102.256112312,601.819172102,0.0,243.2593065,302.612436532,585.10210185,492.822451853,56.6466996096,35.6329503879
 02/02  15:00:00,1574.68953167,102.52190555,599.347621237,0.0,243.2593065,302.612436532,563.960766893,484.775082894,42.4850247072,36.700659292
 02/02  16:00:00,1577.38842134,102.936782775,596.319089229,0.0,243.2593065,302.612436532,550.529017663,459.494022301,56.6466996096,34.3882957519
 02/02  17:00:00,1586.33102603,103.151160503,594.498690641,0.0,243.2593065,310.10971186,574.175333184,453.881184097,84.9700494144,35.3240996722
 02/02  18:00:00,1590.24854109,103.263373329,589.958089148,0.0,243.2593065,310.10971186,570.788574783,468.31829802,84.9700494144,17.5002273483
 02/02  19:00:00,1329.40186904,97.6267327596,583.570537378,0.0,166.938926447,199.110933808,551.884917319,449.471761338,84.9700494144,17.4431065668
 02/02  20:00:00,1315.17642487,97.6267327596,579.327681063,0.0,166.938926447,191.61365848,526.830077431,452.742556812,56.6466996096,17.4408210093
 02/02  21:00:00,1175.31715069,97.6267327596,576.798129652,0.0,100.150657288,124.558693486,567.419980546,493.334524805,56.6466996096,17.4387561315
 02/02  22:00:00,1130.90591117,97.6267327596,574.407731805,0.0,100.150657288,124.558693486,551.424948634,500.229625675,42.4850247072,8.71029825249
 02/02  23:00:00,1058.45407905,97.6267327596,572.913825856,0.0,46.0930336215,124.558693486,565.48626467,519.769675814,28.3233498048,17.3932390511
 02/02  24:00:00,1056.80758268,97.6267327596,571.174546728,0.0,46.0930336215,124.558693486,551.873433485,529.003602559,14.1616749024,8.70815602343
 02/03  01:00:00,1031.81990955,97.6267327596,569.186621876,0.0,46.0930336215,113.312780494,559.634490705,536.574370286,5.66466996096,17.395450458
 02/03  02:00:00,1025.29180338,97.6267327596,569.025000294,0.0,46.0930336215,113.312780494,557.543493285,543.170278046,5.66466996096,8.70854527785
 02/03  03:00:00,1029.01330205,97.6267327596,569.061103253,0.0,46.0930336215,113.312780494,571.891378959,548.83197565,5.66466996096,17.3947333482
 02/03  04:00:00,1027.59319599,97.6267327596,569.098799775,0.0,46.0930336215,113.312780494,570.861195867,556.490256959,5.66466996096,8.70626894679
 02/03  05:00:00,1114.96396775,97.6267327596,570.137823421,0.0,100.150657288,148.969399434,563.031498525,539.971276284,5.66466996096,17.3955522805
 02/03  06:00:00,1106.59288132,98.1329500288,574.054961275,0.0,100.150657288,149.894399434,879.564589437,856.69626283,14.1616749024,8.70665170502
 02/03  07:00:00,1330.07371326,99.0726096808,578.288613796,0.0,176.471037341,302.612436532,671.930436265,626.213438153,28.3233498048,17.393648307
 02/03  08:00:00,1438.58987332,100.288248215,579.171391131,0.0,243.2593065,310.10971186,647.529661317,587.499109611,42.4850247072,17.5455269988
 02/03  09:00:00,1481.18909516,100.799877258,580.409616524,0.0,243.2593065,310.10971186,651.147502898,559.258516024,56.6466996096,35.2422872652
 02/03  10:00:00,1520.73084956,101.138027351,586.992168524,0.0,243.2593065,302.612436532,616.192086951,547.169369267,42.4850247072,26.5376929763
 02/03  11:00:00,1550.50703083,101.864528226,594.046036613,0.0,243.2593065,310.10971186,613.682490128,507.306810992,70.808374512,35.5673046245
 02/03  12:00:00,1567.78637941,102.364641292,599.439564403,0.0,243.2593065,310.10971186,598.722452227,483.374591629,70.808374512,44.5394860852
 02/03  13:00:00,1535.32051144,102.801279946,601.600370931,0.0,243.2593065,310.10971186,558.540207137,461.138248776,70.808374512,26.5935838482
 02/03  14:00:00,1568.95094072,103.207429909,597.2720233,0.0,243.2593065,302.612436532,539.392481229,438.212196976,56.6466996096,44.533584644
 02/03  15:00:00,1561.39063426,103.542495067,595.41777445,0.0,243.2593065,302.612436532,489.607969571,411.567720175,42.4850247072,35.5552246889
 02/03  16:00:00,1556.83259044,103.904504713,599.544257683,0.0,243.2593065,302.612436532,482.881997946,390.742549747,56.6466996096,35.4927485893
 02/03  17:00:00,1563.09676122,104.454359091,606.388648082,0.0,243.2593065,310.10971186,497.627712221,386.158954012,84.9700494144,26.4987087942
 02/03  18:00:00,1567.62910215,104.833781861,611.292046402,0.0,243.2593065,310.10971186,499.549425283,397.082115108,84.9700494144,17.4972607606
 02/03  19:00:00,1303.63668617,97.6267327596,603.208474203,0.0,166.938926447,199.110933808,508.170144617,405.757354862,84.9700494144,17.4427403413
 02/03  20:00:00,1290.62650899,97.6267327596,594.321695756,0.0,166.938926447,191.61365848,485.076778596,410.990399424,56.6466996096,17.4396795622
 02/03  21:00:00,1144.94572663,97.6267327596,588.604385758,0.0,100.150657288,124.558693486,528.043465516,453.954188595,56.6466996096,17.4425773106
 02/03  22:00:00,1095.15397696,97.6267327596,584.005815323,0.0,100.150657288,124.558693486,523.973459201,464.08955722,42.4850247072,17.3988772731
 02/03  23:00:00,1025.66465463,97.6267327596,581.172555373,0.0,46.0930336215,124.558693486,523.117180351,486.086787313,28.3233498048,8.70704323359
 02/03  24:00:00,1020.24101966,97.6267327596,578.71484464,0.0,46.0930336215,124.558693486,527.895177243,496.338943199,14.1616749024,17.3945591411
 02/04  01:00:00,1003.54930956,97.6267327596,576.766517248,0.0,46.0930336215,113.312780494,520.859679637,506.487578416,5.66466996096,8.70743125916
 02/04  02:00:00,1002.13045099,97.6267327596,575.392046793,0.0,46.0930336215,113.312780494,536.803672513,513.74373566,5.66466996096,17.3952668921
 02/04  03:00:00,1000.89477589,97.6267327596,574.73051967,0.0,46.0930336215,113.312780494,537.472430043,523.09994637,5.66466996096,8.70781371283
 02/04  04:00:00,984.369409045,97.6267327596,558.379876024,0.0,46.0930336215,113.312780494,557.176625824,534.118591285,5.66466996096,17.3933645779
 02/04  05:00:00,969.912936655,97.6267327596,536.076762112,0.0,55.6251445156,113.312780494,546.677071563,532.304177909,5.66466996096,8.70822369345
 02/04  06:00:00,960.102029454,97.6267327596,529.899767238,0.0,55.6251445156,113.312780494,572.660810197,541.10500787,14.1616749024,17.3941274248
 02/04  07:00:00,1025.99707784,97.6267327596,527.422778186,0.0,65.1572554096,176.889270242,523.214977801,486.185966001,28.3233498048,8.70566199547
 02/04  08:00:00,1166.0790744,97.9318510141,567.303976155,0.0,109.682768182,220.96816451,841.012271773,781.130550076,42.4850247072,17.396696989
 02/04  09:00:00,1184.98334667,97.9275335606,591.292452267,0.0,109.682768182,220.96816451,698.144784738,624.019415484,56.6466996096,17.4786696443
 02/04  10:00:00,1326.95057046,98.28660315,625.275131688,0.0,131.945524568,266.955817592,638.653116227,574.373767471,42.4850247072,21.7943240483
 02/04  11:00:00,1349.29702832,98.3131025425,639.234689992,0.0,131.945524568,274.45309292,651.026064601,549.241187027,70.808374512,30.9765030619
 02/04  12:00:00,1347.19624275,98.3673783588,635.511043772,0.0,131.945524568,274.45309292,625.390040704,528.148701089,70.808374512,26.4329651026
 02/04  13:00:00,1314.2871719,98.5510301115,634.402124983,0.0,131.945524568,274.45309292,605.260401621,508.022645576,70.808374512,26.4293815325
 02/04  14:00:00,1302.45696461,98.7740227119,629.525767098,0.0,131.945524568,266.955817592,566.481588338,483.409263659,56.6466996096,26.4256250699
 02/04  15:00:00,1298.65023398,98.9685246633,625.216922995,0.0,131.945524568,266.955817592,519.383035577,450.471710287,42.4850247072,26.4263005822
 02/04  16:00:00,1230.15132531,97.6267327596,635.391897448,0.0,109.682768182,212.545889182,412.206960306,329.127770255,56.6466996096,26.4324904408
 02/04  17:00:00,1237.33343201,97.6267327596,635.443524296,0.0,109.682768182,220.04316451,437.639316356,326.245290879,84.9700494144,26.4239760632
 02/04  18:00:00,1200.00058549,97.6267327596,636.713167843,0.0,109.682768182,220.04316451,446.188486942,334.912125308,84.9700494144,26.3063122202
 02/04  19:00:00,1181.31149027,97.6267327596,645.728354129,0.0,100.150657288,199.110933808,473.797989459,380.120251573,84.9700494144,8.70768847135
 02/04  20:00:00,1182.28236328,97.6267327596,653.968466793,0.0,100.150657288,191.61365848,459.671911296,385.632088022,56.6466996096,17.393123665
 02/04  21:00:00,1068.25521845,97.6267327596,650.943372215,0.0,55.6251445156,124.558693486,493.629271801,428.274475346,56.6466996096,8.7080968457
 02/04  22:00:00,1068.12726131,97.6267327596,640.856334777,0.0,55.6251445156,124.558693486,495.53466444,435.65575415,42.4850247072,17.3938855827
 02/04  23:00:00,1059.8567148,97.6267327596,631.931270074,0.0,46.0930336215,124.558693486,491.07803611,454.046180362,28.3233498048,8.7085059432
 02/04  24:00:00,1058.23301261,97.6267327596,624.240044835,0.0,46.0930336215,124.558693486,496.820855364,465.264533752,14.1616749024,17.3946467102
 02/05  01:00:00,1033.54539558,97.6267327596,614.778879448,0.0,34.9616554283,113.312780494,490.531430041,476.160557815,5.66466996096,8.70620226517
 02/05  02:00:00,1031.18988828,97.6267327596,608.506423501,0.0,34.9616554283,113.312780494,506.949425265,483.889406948,5.66466996096,17.3953483553
 02/05  03:00:00,1024.81094281,97.6267327596,603.811539205,0.0,34.9616554283,113.312780494,508.406468578,494.035273398,5.66466996096,8.70652521893
 02/05  04:00:00,1024.59163958,97.6267327596,597.330874327,0.0,34.9616554283,113.312780494,526.264648442,503.207145211,5.66466996096,17.39283327
 02/05  05:00:00,1031.0888528,97.6267327596,591.886508242,0.0,44.4937663224,113.312780494,517.905707795,503.534157475,5.66466996096,8.70688035867
 02/05  06:00:00,1027.17955095,97.6267327596,584.939156267,0.0,44.4937663224,113.312780494,545.014808335,513.458922553,14.1616749024,17.3942108799
 02/05  07:00:00,1097.49559969,97.6267327596,579.285562787,0.0,54.0258772165,176.889270242,496.423094146,459.392474174,28.3233498048,8.70727016692
 02/05  08:00:00,1081.01073103,97.6267327596,578.579704396,0.0,54.0258772165,184.38654557,518.788094624,458.908099765,42.4850247072,17.3949701513
 02/05  09:00:00,1171.78863874,97.6267327596,587.314739575,0.0,65.1572554096,220.04316451,499.712985675,425.603323229,56.6466996096,17.4629628366
 02/05  10:00:00,1187.92689682,97.6267327596,600.612997077,0.0,65.1572554096,212.545889182,476.561881076,407.783123293,42.4850247072,26.2937330749
 02/05  11:00:00,1210.14906977,97.6267327596,611.680354953,0.0,65.1572554096,220.04316451,486.054611307,394.270184514,70.808374512,20.9760522813
 02/05  12:00:00,1216.93056908,97.6267327596,613.843779619,0.0,65.1572554096,220.04316451,479.202393289,385.355688708,70.808374512,23.0383300691
 02/05  13:00:00,1209.48557981,97.6267327596,610.145644962,0.0,65.1572554096,220.04316451,471.737123776,374.521133102,70.808374512,26.407616162
 02/05  14:00:00,1203.67319899,97.6267327596,612.248389895,0.0,65.1572554096,212.545889182,442.756731869,359.702772716,56.6466996096,26.407259543
 02/05  15:00:00,1207.74375253,97.6267327596,609.322405882,0.0,65.1572554096,212.545889182,408.726797076,339.834866665,42.4850247072,26.406905703
 02/05  16:00:00,1180.40228351,97.6267327596,613.472533782,0.0,65.1572554096,212.545889182,409.073164319,326.019911692,56.6466996096,26.4065530171
 02/05  17:00:00,1154.44306639,97.6267327596,627.348579711,0.0,65.1572554096,220.04316451,437.233427996,325.857177211,84.9700494144,26.4062013706
 02/05  18:00:00,1126.83991946,97.6267327596,633.924472072,0.0,54.0258772165,184.38654557,458.838067497,347.570290326,84.9700494144,26.2977277565
 02/05  19:00:00,1104.06204601,97.6267327596,625.170013779,0.0,44.4937663224,163.454314868,491.63990014,397.962862993,84.9700494144,8.70698773197
 02/05  20:00:00,1065.59723799,97.6267327596,619.123453007,0.0,44.4937663224,155.95703954,482.253272795,408.212151822,56.6466996096,17.3944213629
 02/05  21:00:00,1025.34414802,97.6267327596,621.921669849,0.0,44.4937663224,124.558693486,511.924009485,446.569930964,56.6466996096,8.70737891236
 02/05  22:00:00,1025.02861868,97.6267327596,622.093701506,0.0,44.4937663224,124.558693486,517.687934404,457.807728784,42.4850247072,17.395180913
 02/05  23:00:00,1016.13592711,97.6267327596,619.260365673,0.0,34.9616554283,124.558693486,524.965067026,479.247795956,28.3233498048,17.3939212654
 02/05  24:00:00,1014.70301738,97.6267327596,617.784248947,0.0,34.9616554283,124.558693486,514.31807076,491.449277544,14.1616749024,8.707118313
 02/06  01:00:00,1011.81843559,97.6267327596,618.972052403,0.0,46.0930336215,113.312780494,524.195556643,501.136277503,5.66466996096,17.3946091791
 02/06  02:00:00,1014.45212255,97.6267327596,621.744781232,0.0,46.0930336215,113.312780494,526.898271778,512.52615046,5.66466996096,8.70745135625
 02/06  03:00:00,1018.08212528,97.6267327596,625.381109121,0.0,46.0930336215,113.312780494,546.612334026,523.554221782,5.66466996096,17.3934422833
 02/06  04:00:00,1021.17711687,97.6267327596,628.448141895,0.0,46.0930336215,113.312780494,548.70116629,534.328670965,5.66466996096,8.70782536409
 02/06  05:00:00,1111.71102286,97.6267327596,628.785566097,0.0,100.150657288,148.969399434,539.131435427,516.073409578,5.66466996096,17.3933558886
 02/06  06:00:00,1111.37459327,97.6267327596,626.375136189,0.0,100.150657288,149.894399434,960.910066642,938.040166156,14.1616749024,8.70822558377
 02/06  07:00:00,1343.85098263,97.8731214297,629.364112199,0.0,176.471037341,302.612436532,672.905658156,627.186756161,28.3233498048,17.3955521908
 02/06  08:00:00,1461.10749478,98.1532788161,637.435583033,0.0,243.2593065,310.10971186,634.461474922,574.428849017,42.4850247072,17.5476011981
 02/06  09:00:00,1500.65028547,98.2837910079,633.25086665,0.0,243.2593065,310.10971186,610.846265876,527.764722856,56.6466996096,26.4348434101
 02/06  10:00:00,1508.87616102,98.5803975158,605.658335061,0.0,243.2593065,302.612436532,576.163706357,498.305941988,42.4850247072,35.3727396615
 02/06  11:00:00,1506.42456595,98.8330901731,594.606439421,0.0,243.2593065,310.10971186,577.88337908,471.514308672,70.808374512,35.5606958961
 02/06  12:00:00,1507.33040385,98.9712827337,594.237610299,0.0,243.2593065,310.10971186,564.320521195,457.87850538,70.808374512,35.6336413036
 02/06  13:00:00,1455.65250951,99.3370970083,583.353957868,0.0,243.2593065,310.10971186,538.988922684,432.723627903,70.808374512,35.4569202694
 02/06  14:00:00,1486.51691096,99.6424705622,580.379837121,0.0,243.2593065,302.612436532,520.020874335,418.831642789,56.6466996096,44.5425319367
 02/06  15:00:00,1486.75859291,100.232586599,580.080050407,0.0,243.2593065,302.612436532,466.372816254,388.339582782,42.4850247072,35.5482087647
 02/06  16:00:00,1485.95640887,100.70723802,578.855745163,0.0,243.2593065,302.612436532,464.145390454,372.013146514,56.6466996096,35.4855443306
 02/06  17:00:00,1493.73521547,101.250308161,579.512592582,0.0,243.2593065,310.10971186,472.382962815,360.913645318,84.9700494144,26.4992680821
 02/06  18:00:00,1504.96571099,101.75981425,586.757769317,0.0,243.2593065,310.10971186,468.327535295,365.863167032,84.9700494144,17.4943188483
 02/06  19:00:00,1266.13523736,97.6267327596,606.990292918,0.0,166.938926447,199.110933808,462.544783993,360.133833048,84.9700494144,17.4409015304
 02/06  20:00:00,1264.30024677,97.6267327596,612.05995893,0.0,166.938926447,191.61365848,443.361185764,369.274751756,56.6466996096,17.439734398
 02/06  21:00:00,1134.91013852,97.6267327596,616.803879908,0.0,100.150657288,124.558693486,488.705679087,414.618314363,56.6466996096,17.4406651145
 02/06  22:00:00,1104.18318777,97.6267327596,626.143228357,0.0,100.150657288,124.558693486,476.102170038,424.908492231,42.4850247072,8.70865309939
 02/06  23:00:00,1041.72894364,97.6267327596,631.677446707,0.0,46.0930336215,124.558693486,491.743353027,446.024767632,28.3233498048,17.3952355903
 02/06  24:00:00,1046.77680122,97.6267327596,636.164519002,0.0,46.0930336215,124.558693486,478.164324257,455.296180504,14.1616749024,8.70646885046
 02/07  01:00:00,1037.63108214,97.6267327596,639.707748097,0.0,46.0930336215,113.312780494,485.649019655,462.591485139,5.66466996096,17.3928645553
 02/07  02:00:00,1038.80424565,97.6267327596,641.009265563,0.0,46.0930336215,113.312780494,483.148161976,468.776744589,5.66466996096,8.70674742585
 02/07  03:00:00,1038.7660541,97.6267327596,641.003899454,0.0,46.0930336215,113.312780494,498.565990468,475.507397868,5.66466996096,17.3939226391
 02/07  04:00:00,1038.93202873,97.6267327596,641.201903319,0.0,46.0930336215,113.312780494,495.340555023,480.968771965,5.66466996096,8.70711309686
 02/07  05:00:00,1131.57221903,97.6267327596,640.643700062,0.0,100.150657288,148.969399434,486.948458155,463.889153503,5.66466996096,17.3946346912
 02/07  06:00:00,1129.72989782,97.7849947527,637.774814702,0.0,100.150657288,149.894399434,761.78475948,730.229711733,14.1616749024,17.3933728442
 02/07  07:00:00,1352.8940899,98.4342484327,632.220633275,0.0,176.471037341,302.612436532,564.500913783,527.470740569,28.3233498048,8.70682340929
 02/07  08:00:00,1454.32751443,99.3001196004,625.606062187,0.0,243.2593065,310.10971186,556.21427933,487.420393111,42.4850247072,26.3088615117
 02/07  09:00:00,1472.88522287,100.285882351,600.532256313,0.0,243.2593065,310.10971186,523.823810704,440.741491575,56.6466996096,26.4356195191
 02/07  10:00:00,1480.78758143,101.023409457,572.657839164,0.0,243.2593065,302.612436532,480.540493857,411.522295836,42.4850247072,26.5331733136
 02/07  11:00:00,1477.70281993,101.420235365,560.872017773,0.0,243.2593065,310.10971186,497.404527708,391.027530696,70.808374512,35.5686225002
 02/07  12:00:00,1476.67188239,101.694989078,558.31934304,0.0,243.2593065,310.10971186,499.423414386,384.084601906,70.808374512,44.5304379677
 02/07  13:00:00,1431.9392211,101.980390108,554.791753279,0.0,243.2593065,310.10971186,477.207314827,378.479987458,70.808374512,27.9189528574
 02/07  14:00:00,1463.62643551,102.388816087,552.55713992,0.0,243.2593065,302.612436532,465.229520531,365.404188998,56.6466996096,43.1786319232
 02/07  15:00:00,1461.42236797,103.012699281,549.508018627,0.0,243.2593065,302.612436532,432.946694965,354.905881526,42.4850247072,35.5557887316
 02/07  16:00:00,1461.27298079,103.595198879,548.754906525,0.0,243.2593065,302.612436532,441.006789692,348.867126419,56.6466996096,35.4929636634
 02/07  17:00:00,1468.53266286,104.095467765,548.874759347,0.0,243.2593065,310.10971186,456.769488812,345.30583553,84.9700494144,26.4936038672
 02/07  18:00:00,1472.75069103,104.491073738,548.836955181,0.0,243.2593065,310.10971186,448.283664953,345.815927325,84.9700494144,17.497688214
 02/07  19:00:00,1225.17751695,97.6267327596,562.771457709,0.0,166.938926447,199.110933808,444.129769357,341.717025742,84.9700494144,17.4426942009
 02/07  20:00:00,1221.6877913,97.6267327596,567.03478665,0.0,166.938926447,191.61365848,422.655926787,348.569154359,56.6466996096,17.4400728183
 02/07  21:00:00,1091.66562135,97.6267327596,571.143246575,0.0,100.150657288,124.558693486,464.971090412,390.884684859,56.6466996096,17.4397059437
 02/07  22:00:00,1054.35443927,97.6267327596,573.364854663,0.0,100.150657288,124.558693486,459.533982968,399.649665712,42.4850247072,17.3992925483
 02/07  23:00:00,986.022770652,97.6267327596,572.102902175,0.0,46.0930336215,124.558693486,454.006094411,416.975492481,28.3233498048,8.70725212509
 02/07  24:00:00,983.075859045,97.6267327596,568.085682419,0.0,46.0930336215,124.558693486,452.615953643,421.059372505,14.1616749024,17.3949062357
 02/08  01:00:00,972.38128371,97.6267327596,569.883254543,0.0,46.0930336215,113.312780494,440.221452494,425.849204159,5.66466996096,8.70757837376
 02/08  02:00:00,971.677937859,97.6267327596,569.16862809,0.0,46.0930336215,113.312780494,452.157036561,429.099544715,5.66466996096,17.3928218846
 02/08  03:00:00,970.043735304,97.6267327596,567.443486286,0.0,46.0930336215,113.312780494,445.43331949,431.060735678,5.66466996096,8.70791385104
 02/08  04:00:00,973.335091507,97.6267327596,570.984450608,0.0,46.0930336215,113.312780494,458.840585844,435.78244114,5.66466996096,17.393474743
 02/08  05:00:00,1062.11714002,97.6267327596,569.190211432,0.0,100.150657288,148.969399434,432.455500768,418.082553375,5.66466996096,8.70827743176
 02/08  06:00:00,1061.06993536,98.007460715,566.303558157,0.0,100.150657288,149.894399434,650.884275467,619.326654809,14.1616749024,17.3959457562
 02/08  07:00:00,1294.45737623,99.5890559427,569.479617888,0.0,176.471037341,302.612436532,490.84193941,453.81263444,28.3233498048,8.70595516471
 02/08  08:00:00,1401.63145503,101.094827261,567.222441436,0.0,243.2593065,310.10971186,486.938280373,418.143896978,42.4850247072,26.3093586877
 02/08  09:00:00,1435.19525191,101.685649597,558.452702546,0.0,243.2593065,310.10971186,483.039717397,399.957839203,56.6466996096,26.435178584
 02/08  10:00:00,1463.74533375,102.129804436,552.946014171,0.0,243.2593065,302.612436532,457.534004621,387.702763723,42.4850247072,27.3462161911
 02/08  11:00:00,1470.57987616,102.485215716,551.893740381,0.0,243.2593065,310.10971186,494.083884777,379.661114865,70.808374512,43.6143953995
 02/08  12:00:00,1465.48164219,102.890285331,544.814086747,0.0,243.2593065,310.10971186,472.469536892,366.045406771,70.808374512,35.615755609
 02/08  13:00:00,1418.82923127,103.410749411,539.066185464,0.0,243.2593065,310.10971186,460.869387689,354.619171045,70.808374512,35.4418421319
 02/08  14:00:00,1446.98261939,104.25658893,533.449461542,0.0,243.2593065,302.612436532,423.441792437,331.175041764,56.6466996096,35.620051063
 02/08  15:00:00,1440.95130932,104.50260744,527.928733491,0.0,243.2593065,302.612436532,410.308643121,332.260562249,42.4850247072,35.5630561642
 02/08  16:00:00,1443.24228041,104.908124989,529.614606353,0.0,243.2593065,302.612436532,425.322260537,333.176124975,56.6466996096,35.4994359527
 02/08  17:00:00,1451.38060314,105.338511551,530.49410338,0.0,243.2593065,310.10971186,447.270525499,330.692489583,84.9700494144,31.6079865018
 02/08  18:00:00,1457.40402895,105.761882741,532.040079255,0.0,243.2593065,310.10971186,433.644055226,327.510117113,84.9700494144,21.1638886978
 02/08  19:00:00,1211.82315737,97.6267327596,548.456215815,0.0,166.938926447,199.110933808,435.977808383,333.569804292,84.9700494144,17.4379546767
 02/08  20:00:00,1206.81485017,97.6267327596,550.041415835,0.0,166.938926447,191.61365848,403.821646025,338.443584268,56.6466996096,8.73136214723
 02/08  21:00:00,1071.89185874,97.6267327596,548.974495309,0.0,100.150657288,124.558693486,451.375045832,377.287311967,56.6466996096,17.4410342545
 02/08  22:00:00,1036.00389488,97.6267327596,552.945792413,0.0,100.150657288,124.558693486,445.029108983,385.144434723,42.4850247072,17.3996495523
 02/08  23:00:00,967.869147321,97.6267327596,552.48741433,0.0,46.0930336215,124.558693486,439.82558682,402.796085787,28.3233498048,8.70615122807
 02/08  24:00:00,970.300994636,97.6267327596,554.25277722,0.0,46.0930336215,124.558693486,440.400776932,408.843811048,14.1616749024,17.3952909818
 02/09  01:00:00,959.932875411,97.6267327596,556.415695283,0.0,46.0930336215,113.312780494,427.403163622,413.032057849,5.66466996096,8.70643581198
 02/09  02:00:00,960.181898679,97.6267327596,556.723857526,0.0,46.0930336215,113.312780494,439.533933392,416.476066181,5.66466996096,17.3931972497
 02/09  03:00:00,963.171305553,97.6267327596,559.96263048,0.0,46.0930336215,113.312780494,435.145219724,420.773833642,5.66466996096,8.70671612057
 02/09  04:00:00,966.130998894,97.6267327596,563.162111512,0.0,46.0930336215,113.312780494,448.162892547,425.104399197,5.66466996096,17.3938233886
 02/09  05:00:00,1053.80411353,97.6267327596,560.156836892,0.0,100.150657288,148.969399434,422.807843126,408.436121743,5.66466996096,8.70705142219
 02/09  06:00:00,1051.54768821,98.0821594105,555.933601821,0.0,100.150657288,149.894399434,609.755397896,578.198984961,14.1616749024,17.3947380318
 02/09  07:00:00,1282.50332031,100.285278732,555.850684416,0.0,176.471037341,302.612436532,477.619691868,431.903164077,28.3233498048,17.3931779866
 02/09  08:00:00,1385.44486799,101.805172452,548.974424958,0.0,243.2593065,310.10971186,454.923279507,394.890130534,42.4850247072,17.5481242655
 02/09  09:00:00,1422.98699179,102.373602637,544.482306176,0.0,243.2593065,310.10971186,460.511127246,377.430421085,56.6466996096,26.4340065509
 02/09  10:00:00,1516.48996449,102.628730773,608.726073426,0.0,243.2593065,302.612436532,475.147667814,397.298924096,42.4850247072,35.3637190102
 02/09  11:00:00,1572.49802479,102.825126478,660.957798464,0.0,243.2593065,310.10971186,520.341042505,413.977731797,70.808374512,35.5549361966
 02/09  12:00:00,1561.95038767,103.258829369,649.89087916,0.0,243.2593065,310.10971186,511.910451146,405.475904789,70.808374512,35.6261718446
 02/09  13:00:00,1514.17353136,103.582595696,643.873049764,0.0,243.2593065,310.10971186,507.554882307,401.299309766,70.808374512,35.4471980292
 02/09  14:00:00,1546.48901075,103.908013347,642.465419067,0.0,243.2593065,302.612436532,486.425826153,394.153032366,56.6466996096,35.6260941776
 02/09  15:00:00,1537.21493907,104.461427402,632.194502631,0.0,243.2593065,302.612436532,449.641515888,371.587543967,42.4850247072,35.5689472141
 02/09  16:00:00,1532.70761343,104.65809574,627.382748954,0.0,243.2593065,302.612436532,462.447038029,370.295700806,56.6466996096,35.5046376136
 02/09  17:00:00,1538.00329214,104.894764075,625.834117204,0.0,243.2593065,310.10971186,496.268126662,375.980069594,84.9700494144,35.3180076528
 02/09  18:00:00,1541.64511264,105.162759051,629.505989393,0.0,243.2593065,310.10971186,483.796840306,381.329451378,84.9700494144,17.4973395141
 02/09  19:00:00,1297.32137969,97.6267327596,635.686204601,0.0,166.938926447,199.110933808,492.695073816,390.28453205,84.9700494144,17.4404923515
 02/09  20:00:00,1295.24893766,97.6267327596,625.322272724,0.0,166.938926447,191.61365848,473.865119868,399.780220032,56.6466996096,17.4382002257
 02/09  21:00:00,1159.6192814,97.6267327596,613.765628131,0.0,100.150657288,124.558693486,511.512563346,446.137556126,56.6466996096,8.72830760975
 02/09  22:00:00,1116.14302839,97.6267327596,602.7277214,0.0,100.150657288,124.558693486,518.694826951,458.810373859,42.4850247072,17.399428385
 02/09  23:00:00,1046.46670006,97.6267327596,593.553864036,0.0,46.0930336215,124.558693486,528.836651425,483.120141213,28.3233498048,17.393160407
 02/09  24:00:00,1040.84287066,97.6267327596,586.107133996,0.0,46.0930336215,124.558693486,518.156637619,495.288254618,14.1616749024,8.70670809784
 02/10  01:00:00,1025.89982331,97.6267327596,580.695212193,0.0,46.0930336215,113.312780494,528.438363328,505.379976246,5.66466996096,17.3937171213
 02/10  02:00:00,1022.48827498,97.6267327596,575.622626221,0.0,46.0930336215,113.312780494,528.740539876,514.368903746,5.66466996096,8.70696616923
 02/10  03:00:00,1017.12714141,97.6267327596,570.726256695,0.0,46.0930336215,113.312780494,546.875644245,523.816692456,5.66466996096,17.3942818281
 02/10  04:00:00,1015.16055662,97.6267327596,562.677986702,0.0,46.0930336215,113.312780494,550.803009737,536.4310589,5.66466996096,8.70728087561
 02/10  05:00:00,1071.8256162,97.6267327596,519.640040014,0.0,100.150657288,148.969399434,548.923414729,525.8664939,5.66466996096,17.3922508675
 02/10  06:00:00,1076.79342995,98.1268841755,517.369457069,0.0,100.150657288,149.894399434,819.258604741,796.389314431,14.1616749024,8.70761540735
 02/10  07:00:00,1291.06453785,99.2738004615,501.186346057,0.0,176.471037341,302.612436532,649.698544425,603.980864895,28.3233498048,17.3943297247
 02/10  08:00:00,1402.4473051,100.611760454,505.496669645,0.0,243.2593065,310.10971186,629.469280085,569.438354499,42.4850247072,17.5459008785
 02/10  09:00:00,1465.19020807,101.48675428,526.359954651,0.0,243.2593065,310.10971186,620.890498894,537.811976004,56.6466996096,26.4318232807
 02/10  10:00:00,1504.73112141,101.980384191,533.117314022,0.0,243.2593065,302.612436532,603.76054379,525.907675178,42.4850247072,35.3678439046
 02/10  11:00:00,1519.83969062,102.458073889,542.641081677,0.0,243.2593065,310.10971186,609.386473478,503.023065544,70.808374512,35.5550334222
 02/10  12:00:00,1528.9710724,102.878022843,553.779226527,0.0,243.2593065,310.10971186,588.539557192,482.104124061,70.808374512,35.6270586186
 02/10  13:00:00,1498.86445825,103.209066186,566.396772026,0.0,243.2593065,310.10971186,569.616533819,463.357124302,70.808374512,35.451035005
 02/10  14:00:00,1543.47745686,103.441560625,579.647470261,0.0,243.2593065,302.612436532,540.082458675,447.805405448,56.6466996096,35.6303536174
 02/10  15:00:00,1553.85238575,103.76701228,590.883267349,0.0,243.2593065,302.612436532,513.674806307,426.742729404,42.4850247072,44.4470521952
 02/10  16:00:00,1558.88646898,103.779771467,595.980692766,0.0,243.2593065,302.612436532,517.241979185,431.651502675,56.6466996096,28.9437769004
 02/10  17:00:00,1558.77480142,104.024980181,595.893983097,0.0,243.2593065,310.10971186,550.084376261,432.114287647,84.9700494144,33.0000391987
 02/10  18:00:00,1558.51412042,104.428813924,595.020726865,0.0,243.2593065,310.10971186,525.356373305,422.890824491,84.9700494144,17.4954993991
 02/10  19:00:00,1301.84002017,97.6267327596,591.409713753,0.0,166.938926447,199.110933808,526.114667583,423.702373249,84.9700494144,17.4422449187
 02/10  20:00:00,1287.40133199,97.6267327596,588.78548274,0.0,166.938926447,191.61365848,504.377307896,430.290616504,56.6466996096,17.4399917817
 02/10  21:00:00,1147.56443569,97.6267327596,588.376723104,0.0,100.150657288,124.558693486,546.19759332,472.113082515,56.6466996096,17.4378111952
 02/10  22:00:00,1105.583091,97.6267327596,589.466771866,0.0,100.150657288,124.558693486,531.392807838,480.19790092,42.4850247072,8.7098822106
 02/10  23:00:00,1040.56449743,97.6267327596,590.669123507,0.0,46.0930336215,124.558693486,546.7916135,501.075926416,28.3233498048,17.392337279
