Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/10  24:00:00,1036.33676067,97.6267327596,592.236974837,0.0,46.0930336215,124.558693486,531.143288361,508.273961319,14.1616749024,8.70765214023
 02/11  01:00:00,1024.28995284,97.6267327596,594.227662206,0.0,46.0930336215,113.312780494,538.431489539,515.372517394,5.66466996096,17.394302184
 02/11  02:00:00,1026.06263701,97.6267327596,594.272678338,0.0,46.0930336215,113.312780494,536.404002569,522.031436903,5.66466996096,8.70789570507
 02/11  03:00:00,1023.7698649,97.6267327596,594.664301811,0.0,46.0930336215,113.312780494,551.387960387,528.329932201,5.66466996096,17.393358225
 02/11  04:00:00,1022.99954655,97.6267327596,595.544775721,0.0,46.0930336215,113.312780494,549.22983348,534.859611703,5.66466996096,8.70555181616
 02/11  05:00:00,1027.85879566,97.6267327596,596.541281716,0.0,55.6251445156,113.312780494,552.274998165,529.216381974,5.66466996096,17.3939462303
 02/11  06:00:00,1026.94632873,97.6267327596,597.997041447,0.0,55.6251445156,113.312780494,557.368411873,534.500912564,14.1616749024,8.70582440717
 02/11  07:00:00,1098.2558476,97.6267327596,598.561657992,0.0,65.1572554096,176.889270242,524.49995503,478.782038416,28.3233498048,17.3945668101
 02/11  08:00:00,1205.42434534,97.9306990367,597.841443526,0.0,109.682768182,220.96816451,818.108803838,766.917666381,42.4850247072,8.70611274981
 02/11  09:00:00,1211.5392836,97.9261364937,597.36405472,0.0,109.682768182,220.96816451,722.738373748,648.613840902,56.6466996096,17.4778332363
 02/11  10:00:00,1315.20386718,98.2883386823,600.271113489,0.0,131.945524568,266.955817592,688.032584654,619.226091039,42.4850247072,26.3214689079
 02/11  11:00:00,1322.89496229,98.3164123508,602.653791071,0.0,131.945524568,274.45309292,706.031604097,608.795028826,70.808374512,26.4282007588
 02/11  12:00:00,1323.22336118,98.3289616262,603.56446109,0.0,131.945524568,274.45309292,699.580378476,602.341940623,70.808374512,26.4300633401
 02/11  13:00:00,1289.88234442,98.3370442957,605.885812616,0.0,131.945524568,274.45309292,694.06767405,596.838446306,70.808374512,26.4208532327
 02/11  14:00:00,1283.04022802,98.3428735794,610.317534871,0.0,131.945524568,266.955817592,679.017032701,595.948386607,56.6466996096,26.421946485
 02/11  15:00:00,1287.24585251,98.3471477982,613.516850028,0.0,131.945524568,266.955817592,662.854744319,593.947362526,42.4850247072,26.4223570861
 02/11  16:00:00,1207.81582102,97.6267327596,614.214994618,0.0,109.682768182,212.545889182,532.73093394,449.661221044,56.6466996096,26.4230132864
 02/11  17:00:00,1215.91505738,97.6267327596,615.456427285,0.0,109.682768182,220.04316451,574.824718428,454.980987641,84.9700494144,34.8736813729
 02/11  18:00:00,1172.45972919,97.6267327596,615.8426556,0.0,109.682768182,220.04316451,560.380086205,457.519084851,84.9700494144,17.8909519401
 02/11  19:00:00,1148.77736793,97.6267327596,615.801210804,0.0,100.150657288,199.110933808,593.99760272,491.634140803,84.9700494144,17.3934125018
 02/11  20:00:00,1142.42337593,97.6267327596,616.393333223,0.0,100.150657288,191.61365848,559.936188735,494.582651894,56.6466996096,8.70683723158
 02/11  21:00:00,1030.78769149,97.6267327596,616.477673679,0.0,55.6251445156,124.558693486,615.81065778,541.769919492,56.6466996096,17.3940386784
 02/11  22:00:00,1029.14861667,97.6267327596,615.165049093,0.0,55.6251445156,124.558693486,598.155648546,546.963477466,42.4850247072,8.70714637333
 02/11  23:00:00,1021.28145277,97.6267327596,615.520764792,0.0,46.0930336215,124.558693486,608.216750709,562.50210461,28.3233498048,17.3912962938
 02/11  24:00:00,1023.60727306,97.6267327596,618.222996441,0.0,46.0930336215,124.558693486,589.355657412,566.486530239,14.1616749024,8.70745227036
 02/12  01:00:00,1006.04078586,97.6267327596,624.163038239,0.0,34.9616554283,113.312780494,595.939301239,572.880732656,5.66466996096,17.3938986223
 02/12  02:00:00,1010.74387715,97.6267327596,628.919079757,0.0,34.9616554283,113.312780494,593.193055095,578.820711161,5.66466996096,8.70767397302
 02/12  03:00:00,1017.27543602,97.6267327596,635.046243731,0.0,34.9616554283,113.312780494,607.770869518,584.713280485,5.66466996096,17.3929190721
 02/12  04:00:00,1025.23809539,97.6267327596,642.486437964,0.0,34.9616554283,113.312780494,604.121152432,589.748517766,5.66466996096,8.70796470469
 02/12  05:00:00,1041.74886901,97.6267327596,648.218866009,0.0,44.4937663224,113.312780494,605.565776889,582.507646199,5.66466996096,17.3934607295
 02/12  06:00:00,1047.6241025,97.6267327596,653.364319323,0.0,44.4937663224,113.312780494,608.234997022,585.367734503,14.1616749024,8.70558761701
 02/12  07:00:00,1125.69872204,97.6267327596,657.809507205,0.0,54.0258772165,176.889270242,566.42559065,520.70820711,28.3233498048,17.3940337355
 02/12  08:00:00,1112.01833008,97.6267327596,651.55174236,0.0,54.0258772165,184.38654557,565.531550671,514.340679488,42.4850247072,8.70584647511
 02/12  09:00:00,1177.11825586,97.6267327596,636.086393958,0.0,65.1572554096,220.04316451,570.521228653,496.409053191,56.6466996096,17.4654758525
 02/12  10:00:00,1162.17178596,97.6267327596,627.924554941,0.0,65.1572554096,212.545889182,556.93052053,488.15205561,42.4850247072,26.2934402126
 02/12  11:00:00,1160.48242961,97.6267327596,618.040455555,0.0,65.1572554096,220.04316451,578.811936625,481.602739588,70.808374512,26.4008225256
 02/12  12:00:00,1154.74183231,97.6267327596,610.740570994,0.0,65.1572554096,220.04316451,569.300238214,472.091610199,70.808374512,26.4002535027
 02/12  13:00:00,1145.11504612,97.6267327596,601.638095473,0.0,65.1572554096,220.04316451,557.960071456,460.751984344,70.808374512,26.3997126001
 02/12  14:00:00,1134.36460903,97.6267327596,598.075104497,0.0,65.1572554096,212.545889182,535.764141298,452.713278523,56.6466996096,26.404163166
 02/12  15:00:00,1137.30869555,97.6267327596,601.116601738,0.0,65.1572554096,212.545889182,520.542667955,451.654126412,42.4850247072,26.4035168362
 02/12  16:00:00,1138.38141055,97.6267327596,602.261824343,0.0,65.1572554096,212.545889182,531.532331511,448.482755139,56.6466996096,26.4028767622
 02/12  17:00:00,1114.16027564,97.6267327596,603.453605114,0.0,65.1572554096,220.04316451,559.521796977,448.149508752,84.9700494144,26.4022388108
 02/12  18:00:00,1064.2483659,97.6267327596,600.060871447,0.0,54.0258772165,184.38654557,558.833668363,456.325275341,84.9700494144,17.5383436078
 02/12  19:00:00,1046.97934332,97.6267327596,597.679433331,0.0,44.4937663224,163.454314868,591.079948689,488.715908291,84.9700494144,17.3939909834
 02/12  20:00:00,1041.08312071,97.6267327596,598.614140725,0.0,44.4937663224,155.95703954,556.509245651,491.15540264,56.6466996096,8.70714340116
 02/12  21:00:00,1009.86466821,97.6267327596,598.867591515,0.0,44.4937663224,124.558693486,597.82259653,523.78394524,56.6466996096,17.3919516806
 02/12  22:00:00,1009.58125122,97.6267327596,598.970733045,0.0,44.4937663224,124.558693486,577.731600897,526.539133547,42.4850247072,8.70744264277
 02/12  23:00:00,999.897567754,97.6267327596,599.379693411,0.0,34.9616554283,124.558693486,586.217010401,540.501159301,28.3233498048,17.3925012944
 02/12  24:00:00,1001.05124961,97.6267327596,599.474496295,0.0,34.9616554283,124.558693486,566.169855267,543.30044002,14.1616749024,8.70774034421
 02/13  01:00:00,1000.07410303,97.6267327596,599.681750809,0.0,46.0930336215,113.312780494,566.500729259,543.443123439,5.66466996096,17.3929358589
 02/13  02:00:00,1004.33314055,97.6267327596,604.23483538,0.0,46.0930336215,113.312780494,561.567218089,547.195652574,5.66466996096,8.70689555385
 02/13  03:00:00,1006.96705523,97.6267327596,607.037860901,0.0,46.0930336215,113.312780494,573.088303462,550.030260895,5.66466996096,17.3933726058
 02/13  04:00:00,1006.57177114,97.6267327596,606.631817137,0.0,46.0930336215,113.312780494,565.932037218,551.561836154,5.66466996096,8.70553110355
 02/13  05:00:00,1096.52812698,97.6267327596,606.14790955,0.0,100.150657288,148.969399434,546.354944918,523.296365906,5.66466996096,17.3939090506
 02/13  06:00:00,1088.92550673,97.6267327596,596.300576428,0.0,100.150657288,149.894399434,983.303704717,960.436245104,14.1616749024,8.70578471091
 02/13  07:00:00,1322.20803299,97.8626321706,600.818388124,0.0,176.471037341,302.612436532,682.304940113,636.586978972,28.3233498048,17.3946113357
 02/13  08:00:00,1426.97351504,98.1437157632,597.194086304,0.0,243.2593065,310.10971186,638.066717014,578.034754012,42.4850247072,17.5469382949
 02/13  09:00:00,1464.0364442,98.2612820175,592.706342648,0.0,243.2593065,310.10971186,636.473685131,549.995432716,56.6466996096,29.8315528059
 02/13  10:00:00,1488.46477279,98.3503529842,583.155057408,0.0,243.2593065,302.612436532,604.995101048,530.555662366,42.4850247072,31.9544139744
 02/13  11:00:00,1481.66140588,98.4270085491,567.818488368,0.0,243.2593065,310.10971186,606.966402934,500.602667786,70.808374512,35.5553606353
 02/13  12:00:00,1472.71008518,98.4958275926,557.001886331,0.0,243.2593065,310.10971186,572.087061197,465.651289729,70.808374512,35.6273969563
 02/13  13:00:00,1416.94786682,98.5602234856,542.154205543,0.0,243.2593065,310.10971186,545.35811875,439.098822297,70.808374512,35.4509219415
 02/13  14:00:00,1442.08736858,98.7266530552,534.490011457,0.0,243.2593065,302.612436532,518.958523157,417.778639067,56.6466996096,44.5331844808
 02/13  15:00:00,1441.7645447,98.9398445277,534.0214326,0.0,243.2593065,302.612436532,467.588644963,389.562949882,42.4850247072,35.5406703736
 02/13  16:00:00,1439.35325082,99.2272764579,531.664310836,0.0,243.2593065,302.612436532,473.569210162,381.444856766,56.6466996096,35.4776537864
 02/13  17:00:00,1448.31200276,99.5324321374,533.069438735,0.0,243.2593065,310.10971186,485.793462452,374.329801468,84.9700494144,26.4936115694
 02/13  18:00:00,1451.90113172,100.021683657,536.252938674,0.0,243.2593065,310.10971186,471.447149404,368.981753262,84.9700494144,17.4953467275
 02/13  19:00:00,1211.35999547,97.6267327596,548.039842671,0.0,166.938926447,199.110933808,453.210865431,350.799026603,84.9700494144,17.4417894135
 02/13  20:00:00,1207.53744354,97.6267327596,551.021919934,0.0,166.938926447,191.61365848,428.847189059,354.760615933,56.6466996096,17.4398735165
 02/13  21:00:00,1074.61597767,97.6267327596,552.107203543,0.0,100.150657288,124.558693486,468.665645715,394.581338427,56.6466996096,17.4376076781
 02/13  22:00:00,1041.26538328,97.6267327596,558.775466358,0.0,100.150657288,124.558693486,452.08574216,400.890886459,42.4850247072,8.70983099399
 02/13  23:00:00,978.38199697,97.6267327596,563.915965045,0.0,46.0930336215,124.558693486,465.504657411,419.789138379,28.3233498048,17.3921692274
 02/13  24:00:00,980.300607904,97.6267327596,565.088786726,0.0,46.0930336215,124.558693486,447.74374971,424.874522241,14.1616749024,8.70755256626
 02/14  01:00:00,972.20697627,97.6267327596,569.685180747,0.0,46.0930336215,113.312780494,452.894938029,429.836262103,5.66466996096,17.3940059653
 02/14  02:00:00,971.078394531,97.6267327596,568.519313891,0.0,46.0930336215,113.312780494,446.741953889,432.369562183,5.66466996096,8.70772174481
 02/14  03:00:00,968.253441423,97.6267327596,565.538760478,0.0,46.0930336215,113.312780494,456.974438387,433.916825943,5.66466996096,17.3929424833
 02/14  04:00:00,963.739656461,97.6267327596,560.698240032,0.0,46.0930336215,113.312780494,449.186370079,434.816383188,5.66466996096,8.70531692983
 02/14  05:00:00,1053.90709744,97.6267327596,557.015797753,0.0,100.150657288,148.969399434,438.795549074,415.737452283,5.66466996096,17.3934268305
 02/14  06:00:00,1049.61623972,97.7816344244,551.450761865,0.0,100.150657288,149.894399434,673.780083991,650.912858126,14.1616749024,8.70555096246
 02/14  07:00:00,1275.59178041,98.4284533105,548.942146492,0.0,176.471037341,302.612436532,503.977387533,458.260685354,28.3233498048,17.3933523742
 02/14  08:00:00,1383.15845469,98.9063620227,549.454086616,0.0,243.2593065,310.10971186,481.865757555,421.834479335,42.4850247072,17.5462535132
 02/14  09:00:00,1424.38775821,99.326723887,549.069651497,0.0,243.2593065,310.10971186,487.039871492,403.961469905,56.6466996096,26.4317019777
 02/14  10:00:00,1451.76144234,99.9477314728,542.185665532,0.0,243.2593065,302.612436532,461.164988182,383.312730918,42.4850247072,35.3672325576
 02/14  11:00:00,1452.93414746,100.485910971,535.783228713,0.0,243.2593065,310.10971186,470.108540319,363.747008903,70.808374512,35.553156904
 02/14  12:00:00,1449.72069474,100.964282836,531.611381907,0.0,243.2593065,310.10971186,457.225206156,350.791993635,70.808374512,35.6248380097
 02/14  13:00:00,1403.76790517,101.599809294,527.181479881,0.0,243.2593065,310.10971186,444.613495365,338.356469177,70.808374512,35.4486516758
 02/14  14:00:00,1431.67767521,102.306026368,521.754011285,0.0,243.2593065,302.612436532,421.651530126,329.377748299,56.6466996096,35.6270822175
 02/14  15:00:00,1431.29783667,103.26710709,520.472651352,0.0,243.2593065,302.612436532,396.909767324,309.990315222,42.4850247072,44.4344273954
 02/14  16:00:00,1431.37993955,103.872155672,520.080964773,0.0,243.2593065,302.612436532,392.11660724,303.864055304,56.6466996096,31.6058523262
 02/14  17:00:00,1440.79457684,104.658443163,521.784491701,0.0,243.2593065,310.10971186,411.403403388,296.091276285,84.9700494144,30.3420776889
 02/14  18:00:00,1442.02822278,105.182181759,522.312097574,0.0,243.2593065,310.10971186,399.486503289,297.022455498,84.9700494144,17.4939983771
 02/14  19:00:00,1203.50287563,97.6267327596,540.032260431,0.0,166.938926447,199.110933808,413.738924429,311.327744785,84.9700494144,17.44113023
 02/14  20:00:00,1207.08701421,97.6267327596,551.179690301,0.0,166.938926447,191.61365848,393.582937231,319.497436388,56.6466996096,17.4388012335
 02/14  21:00:00,1073.8063402,97.6267327596,551.808981651,0.0,100.150657288,124.558693486,434.559009652,360.475757707,56.6466996096,17.4365523358
 02/14  22:00:00,1039.59742178,97.6267327596,557.375268056,0.0,100.150657288,124.558693486,420.858185816,369.663896897,42.4850247072,8.70926421226
 02/14  23:00:00,973.386598087,97.6267327596,558.371469153,0.0,46.0930336215,124.558693486,433.995205005,388.278134063,28.3233498048,17.3937211374
 02/14  24:00:00,970.503409309,97.6267327596,554.422026619,0.0,46.0930336215,124.558693486,416.549555814,393.680913494,14.1616749024,8.7069674171
 02/15  01:00:00,956.782093022,97.6267327596,552.988286902,0.0,46.0930336215,113.312780494,421.268945824,398.211392662,5.66466996096,17.3928832004
 02/15  02:00:00,952.531847915,97.6267327596,548.450144336,0.0,46.0930336215,113.312780494,415.226675692,400.854894258,5.66466996096,8.70711147332
 02/15  03:00:00,953.245789241,97.6267327596,549.250116654,0.0,46.0930336215,113.312780494,428.029396866,404.972946064,5.66466996096,17.3917808412
 02/15  04:00:00,955.924533886,97.6267327596,552.127050883,0.0,46.0930336215,113.312780494,423.93195122,409.559943734,5.66466996096,8.70733752525
 02/15  05:00:00,1045.9185148,97.6267327596,551.61475047,0.0,100.150657288,148.969399434,416.688365807,393.631489246,5.66466996096,17.3922066005
 02/15  06:00:00,1042.83419304,98.006079848,546.563814645,0.0,100.150657288,149.894399434,580.366389306,557.497134946,14.1616749024,8.70757945735
 02/15  07:00:00,1273.64720216,99.5034704803,547.052844228,0.0,176.471037341,302.612436532,456.980516082,411.263066163,28.3233498048,17.3941001141
 02/15  08:00:00,1381.63706618,101.02257259,545.618692484,0.0,243.2593065,310.10971186,437.203342344,377.173383279,42.4850247072,17.5449343573
 02/15  09:00:00,1419.32597077,101.673282228,541.19120093,0.0,243.2593065,310.10971186,443.874043808,360.797901054,56.6466996096,26.4294431446
 02/15  10:00:00,1446.92286633,102.468045371,535.080269695,0.0,243.2593065,302.612436532,415.601286334,337.752597392,42.4850247072,35.3636642349
 02/15  11:00:00,1448.61974028,103.324971554,529.218766031,0.0,243.2593065,310.10971186,428.694929686,322.337162689,70.808374512,35.5493924848
 02/15  12:00:00,1446.06360413,103.75321397,525.453025834,0.0,243.2593065,310.10971186,426.777651367,320.34880255,70.808374512,35.6204743043
 02/15  13:00:00,1398.51953987,104.487042022,519.685042912,0.0,243.2593065,310.10971186,413.182495634,306.929245438,70.808374512,35.4448756831
 02/15  14:00:00,1427.98009719,105.163485128,515.523221281,0.0,243.2593065,302.612436532,385.394493092,293.12519163,56.6466996096,35.6226018517
 02/15  15:00:00,1424.27558803,105.847964793,511.670366946,0.0,243.2593065,302.612436532,359.971178384,281.187557382,42.4850247072,36.2985962943
 02/15  16:00:00,1423.72895785,106.206011195,510.797609217,0.0,243.2593065,302.612436532,372.378577931,280.964525057,56.6466996096,34.7673532649
 02/15  17:00:00,1427.9309225,106.58775609,508.312270698,0.0,243.2593065,310.10971186,396.968988039,276.685200484,84.9700494144,35.3137381408
 02/15  18:00:00,1427.13291386,106.84099032,507.623677416,0.0,243.2593065,310.10971186,388.199063391,285.732877815,84.9700494144,17.4961361609
 02/15  19:00:00,1192.22645389,97.6267327596,529.391262024,0.0,166.938926447,199.110933808,410.301412681,307.891953343,84.9700494144,17.4394099237
 02/15  20:00:00,1204.99988534,97.6267327596,548.011941297,0.0,166.938926447,191.61365848,389.531912384,315.448231289,56.6466996096,17.4369814856
 02/15  21:00:00,1065.50249883,97.6267327596,542.10774898,0.0,100.150657288,124.558693486,418.08327447,352.708920525,56.6466996096,8.7276543349
 02/15  22:00:00,1018.10130486,97.6267327596,534.917536861,0.0,100.150657288,124.558693486,416.315645923,356.432401203,42.4850247072,17.3982200126
 02/15  23:00:00,950.251455187,97.6267327596,534.937639066,0.0,46.0930336215,124.558693486,417.64291391,377.050010168,28.3233498048,12.2695539374
 02/15  24:00:00,956.158763051,97.6267327596,539.485173681,0.0,46.0930336215,124.558693486,414.299035805,386.309274184,14.1616749024,13.828086718
 02/16  01:00:00,949.623472093,97.6267327596,545.229004687,0.0,46.0930336215,113.312780494,416.067017224,393.010205883,5.66466996096,17.3921413805
 02/16  02:00:00,952.147910636,97.6267327596,547.927692891,0.0,46.0930336215,113.312780494,412.263866255,397.893091703,5.66466996096,8.70610459093
 02/16  03:00:00,956.883305562,97.6267327596,553.064988871,0.0,46.0930336215,113.312780494,427.106929885,404.049801385,5.66466996096,17.3924585395
 02/16  04:00:00,958.359875113,97.6267327596,554.693521835,0.0,46.0930336215,113.312780494,422.586362858,408.215393339,5.66466996096,8.70629955818
 02/16  05:00:00,1045.8960902,97.6267327596,551.558379773,0.0,100.150657288,148.969399434,414.721358087,391.663838397,5.66466996096,17.392849729
 02/16  06:00:00,1042.32996611,98.1287214432,545.871205383,0.0,100.150657288,149.894399434,557.106250323,534.238063953,14.1616749024,8.70651146766
 02/16  07:00:00,1331.32260835,100.352524507,607.904859011,0.0,176.471037341,302.612436532,479.469288273,433.752676188,28.3233498048,17.3932622808
 02/16  08:00:00,1490.97502504,101.699881304,662.352377451,0.0,243.2593065,310.10971186,486.778011879,426.750318558,42.4850247072,17.5426686138
 02/16  09:00:00,1518.8204403,102.275398789,649.589530459,0.0,243.2593065,310.10971186,497.832434019,414.754438797,56.6466996096,26.4312956124
 02/16  10:00:00,1546.72550471,102.689910199,643.679545893,0.0,243.2593065,302.612436532,488.849150292,411.005687072,42.4850247072,35.3584385131
 02/16  11:00:00,1551.67508824,103.055340098,639.986616856,0.0,243.2593065,310.10971186,511.594856259,405.242540829,70.808374512,35.543940918
 02/16  12:00:00,1542.60347763,103.414086935,628.644452008,0.0,243.2593065,310.10971186,504.099557758,397.677020997,70.808374512,35.614162249
 02/16  13:00:00,1495.25615719,103.707467828,622.33109433,0.0,243.2593065,310.10971186,501.190652441,394.942806033,70.808374512,35.4394718966
 02/16  14:00:00,1529.73851252,104.042240905,623.180033933,0.0,243.2593065,302.612436532,481.524488522,389.261538899,56.6466996096,35.6162500137
 02/16  15:00:00,1529.19737228,104.64118591,622.154878063,0.0,243.2593065,302.612436532,448.375953545,370.332250449,42.4850247072,35.5586783883
 02/16  16:00:00,1531.0982108,104.961221776,624.169949384,0.0,243.2593065,302.612436532,456.886143147,364.745176667,56.6466996096,35.4942668707
 02/16  17:00:00,1550.4660085,105.034534061,637.888185322,0.0,243.2593065,310.10971186,498.458759863,378.179713332,84.9700494144,35.3089971171
 02/16  18:00:00,1555.66080823,105.262481026,644.025895688,0.0,243.2593065,310.10971186,485.88414051,383.420834212,84.9700494144,17.4932568832
 02/16  19:00:00,1284.99922367,97.6267327596,630.868720915,0.0,166.938926447,199.110933808,496.910246104,394.503398216,84.9700494144,17.4367984739
 02/16  20:00:00,1273.47915185,97.6267327596,624.422413863,0.0,166.938926447,191.61365848,467.897676101,402.523458136,56.6466996096,8.72751835467
 02/16  21:00:00,1136.8465173,97.6267327596,621.747232231,0.0,100.150657288,124.558693486,519.68333657,445.597054281,56.6466996096,17.4395826799
 02/16  22:00:00,1095.9731132,97.6267327596,619.861482786,0.0,100.150657288,124.558693486,514.336439559,454.453122536,42.4850247072,17.3982923158
 02/16  23:00:00,1031.30738536,97.6267327596,615.931868921,0.0,46.0930336215,124.558693486,515.048703613,478.019927634,28.3233498048,8.70542617343
 02/16  24:00:00,1032.60971053,97.6267327596,606.598150596,0.0,46.0930336215,124.558693486,523.371824229,491.816472186,14.1616749024,17.3936771407
 02/17  01:00:00,1017.0056889,97.6267327596,597.74064758,0.0,46.0930336215,113.312780494,515.767463146,501.39724047,5.66466996096,8.70555271468
 02/17  02:00:00,1013.01656367,97.6267327596,591.676414802,0.0,46.0930336215,113.312780494,532.344672789,509.286139371,5.66466996096,17.3938634564
 02/17  03:00:00,1009.04893812,97.6267327596,587.30633626,0.0,46.0930336215,113.312780494,532.66030019,518.289969995,5.66466996096,8.70566023407
 02/17  04:00:00,1008.70830741,97.6267327596,583.674827713,0.0,46.0930336215,113.312780494,549.467281256,526.411049909,5.66466996096,17.3915613858
 02/17  05:00:00,1098.87466069,97.6267327596,581.302870855,0.0,100.150657288,148.969399434,525.645797586,511.27529942,5.66466996096,8.70582820512
 02/17  06:00:00,1098.55602215,98.1223394495,579.777293721,0.0,100.150657288,149.894399434,794.565952656,763.011724376,14.1616749024,17.3925533779
 02/17  07:00:00,1326.33048056,99.3485601608,577.589728649,0.0,176.471037341,302.612436532,614.59498281,577.565619584,28.3233498048,8.70601342178
 02/17  08:00:00,1434.47072058,100.720790528,575.74551474,0.0,243.2593065,310.10971186,613.283427098,544.490929617,42.4850247072,26.3074727735
 02/17  09:00:00,1475.02858602,101.253901694,575.011865492,0.0,243.2593065,310.10971186,614.623380387,531.550449223,56.6466996096,26.4262315546
 02/17  10:00:00,1510.76826092,101.607715555,574.190819437,0.0,243.2593065,302.612436532,607.374096055,529.53689895,42.4850247072,35.352172398
 02/17  11:00:00,1519.0541323,101.95159581,572.902698499,0.0,243.2593065,310.10971186,622.3901883,516.04521465,70.808374512,35.5365991382
 02/17  12:00:00,1524.73321776,102.4563114,574.131534521,0.0,243.2593065,310.10971186,597.150969772,490.736953773,70.808374512,35.6056414861
 02/17  13:00:00,1488.46591034,103.014494055,582.302808019,0.0,243.2593065,310.10971186,574.055926279,467.815333851,70.808374512,35.4322179155
 02/17  14:00:00,1531.98518642,103.345861909,594.824788772,0.0,243.2593065,302.612436532,544.029154743,451.77468167,56.6466996096,35.6077734629
 02/17  15:00:00,1537.6887086,103.595624417,603.162255716,0.0,243.2593065,302.612436532,508.368279847,430.333028712,42.4850247072,35.5502264282
 02/17  16:00:00,1542.11981623,103.816547675,608.679541118,0.0,243.2593065,302.612436532,502.849654184,410.716511368,56.6466996096,35.4864432059
 02/17  17:00:00,1552.33809963,103.997556289,611.474333817,0.0,243.2593065,310.10971186,511.619464167,400.166041169,84.9700494144,26.4833735836
 02/17  18:00:00,1552.5211939,104.268488578,611.885929523,0.0,243.2593065,310.10971186,516.794555931,405.593176384,84.9700494144,26.2313301323
 02/17  19:00:00,1294.67524763,97.6267327596,609.644143329,0.0,166.938926447,199.110933808,513.171747682,419.47152516,84.9700494144,8.73017310776
 02/17  20:00:00,1283.66893417,97.6267327596,605.849699842,0.0,166.938926447,191.61365848,499.134492868,425.049403835,56.6466996096,17.4383894239
 02/17  21:00:00,1145.5332198,97.6267327596,602.468365323,0.0,100.150657288,124.558693486,540.036279268,465.951798942,56.6466996096,17.4377807158
 02/17  22:00:00,1101.49215917,97.6267327596,600.641138843,0.0,100.150657288,124.558693486,532.755626445,472.873080869,42.4850247072,17.397520868
 02/17  23:00:00,1032.06726915,97.6267327596,598.917816153,0.0,46.0930336215,124.558693486,531.931432962,494.901786322,28.3233498048,8.70629683513
 02/17  24:00:00,1031.6811442,97.6267327596,594.544322235,0.0,46.0930336215,124.558693486,537.189392114,505.63490019,14.1616749024,17.3928170222
 02/18  01:00:00,1021.4028011,97.6267327596,591.137050048,0.0,46.0930336215,113.312780494,527.580249423,513.209180432,5.66466996096,8.7063990301
 02/18  02:00:00,1018.76608383,97.6267327596,586.611613425,0.0,46.0930336215,113.312780494,546.610643984,523.553052391,5.66466996096,17.3929216312
 02/18  03:00:00,1011.96637616,97.6267327596,580.358798745,0.0,46.0930336215,113.312780494,548.147856216,533.776672299,5.66466996096,8.70651395592
 02/18  04:00:00,1010.56469369,97.6267327596,576.188018234,0.0,46.0930336215,113.312780494,565.500012683,542.444771797,5.66466996096,17.3905709248
 02/18  05:00:00,1019.38851124,97.6267327596,572.206469978,0.0,55.6251445156,113.312780494,555.438771684,541.067429499,5.66466996096,8.70667222436
 02/18  06:00:00,1019.80376936,97.6267327596,567.634545535,0.0,55.6251445156,113.312780494,582.533394535,550.98085183,14.1616749024,17.3908678033
 02/18  07:00:00,1086.93526388,97.6267327596,559.045509026,0.0,65.1572554096,176.889270242,533.32563488,496.29545018,28.3233498048,8.70683489508
 02/18  08:00:00,1189.1134752,97.9316008522,558.500219364,0.0,109.682768182,220.96816451,839.268600128,779.391622415,42.4850247072,17.3919530058
 02/18  09:00:00,1197.68109302,97.9273096,567.060092181,0.0,109.682768182,220.96816451,709.507900299,635.387617921,56.6466996096,17.473582769
 02/18  10:00:00,1307.28469053,98.2900366255,582.399181074,0.0,131.945524568,266.955817592,651.332872393,591.297216816,42.4850247072,17.5506308698
 02/18  11:00:00,1315.65284637,98.3180819919,600.692892116,0.0,131.945524568,274.45309292,659.120793749,561.888019328,70.808374512,26.424399909
 02/18  12:00:00,1327.01022028,98.3291848718,616.06264193,0.0,131.945524568,274.45309292,640.40746902,543.17344238,70.808374512,26.425652128
 02/18  13:00:00,1305.8125329,98.3879504804,623.967191908,0.0,131.945524568,274.45309292,631.962834497,525.935526191,70.808374512,35.2189337946
 02/18  14:00:00,1305.90603511,98.5301212089,627.62536261,0.0,131.945524568,266.955817592,586.143567031,503.079609136,56.6466996096,26.417258286
 02/18  15:00:00,1312.73492191,98.6977826774,629.681116771,0.0,131.945524568,266.955817592,540.645815148,471.743576953,42.4850247072,26.4172134876
 02/18  16:00:00,1245.8367051,97.6267327596,629.661520992,0.0,109.682768182,212.545889182,439.127393561,356.062372641,56.6466996096,26.4183213105
 02/18  17:00:00,1278.20588304,97.6267327596,623.997472329,0.0,109.682768182,220.04316451,466.771950047,355.38303598,84.9700494144,26.4188646523
 02/18  18:00:00,1220.84447311,97.6267327596,616.924068717,0.0,109.682768182,220.04316451,462.413349736,359.905039929,84.9700494144,17.5382603923
 02/18  19:00:00,1175.23198871,97.6267327596,614.650526462,0.0,100.150657288,199.110933808,510.825604481,408.46432927,84.9700494144,17.3912257962
 02/18  20:00:00,1148.32341044,97.6267327596,613.440439696,0.0,100.150657288,191.61365848,481.833794635,416.480041749,56.6466996096,8.70705327665
 02/18  21:00:00,1028.80410526,97.6267327596,613.425327587,0.0,55.6251445156,124.558693486,535.312249133,461.272521362,56.6466996096,17.393028161
 02/18  22:00:00,1027.50408726,97.6267327596,613.558463637,0.0,55.6251445156,124.558693486,520.365797553,469.173555725,42.4850247072,8.70721712081
 02/18  23:00:00,1019.00358668,97.6267327596,613.603922119,0.0,46.0930336215,124.558693486,533.390405654,487.675182952,28.3233498048,17.3918728972
 02/18  24:00:00,1019.41056357,97.6267327596,612.82516601,0.0,46.0930336215,124.558693486,519.986110436,497.119437089,14.1616749024,8.70499844456
 02/19  01:00:00,994.107581432,97.6267327596,611.20910944,0.0,34.9616554283,113.312780494,529.094765195,506.036624892,5.66466996096,17.3934703416
 02/19  02:00:00,992.704345416,97.6267327596,611.37866922,0.0,34.9616554283,113.312780494,528.381374963,514.011939309,5.66466996096,8.70476569347
 02/19  03:00:00,993.705957991,97.6267327596,611.983492969,0.0,34.9616554283,113.312780494,546.916180964,523.859320184,5.66466996096,17.3921908194
 02/19  04:00:00,993.7509069,97.6267327596,612.337822888,0.0,34.9616554283,113.312780494,545.244620166,530.875072177,5.66466996096,8.70487802832
 02/19  05:00:00,1008.25658634,97.6267327596,616.719783622,0.0,44.4937663224,113.312780494,551.016648837,527.959522516,5.66466996096,17.3924563591
 02/19  06:00:00,1011.70884696,97.6267327596,620.349400847,0.0,44.4937663224,113.312780494,561.230512469,538.363840585,14.1616749024,8.70499698207
 02/19  07:00:00,1086.689103,97.6267327596,622.190597223,0.0,54.0258772165,176.889270242,526.332701235,480.616626922,28.3233498048,17.3927245084
 02/19  08:00:00,1088.96408957,97.6267327596,631.724388624,0.0,54.0258772165,184.38654557,513.406391848,462.216251104,42.4850247072,8.70511603684
 02/19  09:00:00,1183.21365978,97.6267327596,645.360048002,0.0,65.1572554096,220.04316451,505.332142652,431.222129393,56.6466996096,17.4633136487
 02/19  10:00:00,1174.31166752,97.6267327596,642.095549033,0.0,65.1572554096,212.545889182,483.305544154,414.531489794,42.4850247072,26.2890296528
 02/19  11:00:00,1164.09556135,97.6267327596,622.868702898,0.0,65.1572554096,220.04316451,498.589109278,401.385597603,70.808374512,26.3951371629
 02/19  12:00:00,1156.54496236,97.6267327596,613.451276721,0.0,65.1572554096,220.04316451,485.285672029,388.07801104,70.808374512,26.399286477
 02/19  13:00:00,1151.87497469,97.6267327596,609.447019524,0.0,65.1572554096,220.04316451,472.462170087,375.25559064,70.808374512,26.3982049343
 02/19  14:00:00,1149.19003035,97.6267327596,614.316856335,0.0,65.1572554096,212.545889182,451.81526777,368.771426233,56.6466996096,26.397141928
 02/19  15:00:00,1149.54106573,97.6267327596,614.621353393,0.0,65.1572554096,212.545889182,438.195925251,369.314817691,42.4850247072,26.3960828527
 02/19  16:00:00,1148.02618619,97.6267327596,613.019681357,0.0,65.1572554096,212.545889182,432.255738234,358.004180346,56.6466996096,17.6048582782
 02/19  17:00:00,1123.80626612,97.6267327596,614.180361104,0.0,65.1572554096,220.04316451,464.692161674,353.322749703,84.9700494144,26.3993625564
 02/19  18:00:00,1080.43308891,97.6267327596,617.711896542,0.0,54.0258772165,184.38654557,470.457538739,359.196228407,84.9700494144,26.2912609171
 02/19  19:00:00,1070.09849856,97.6267327596,622.650251501,0.0,44.4937663224,163.454314868,499.047835594,405.372085334,84.9700494144,8.70570084554
 02/19  20:00:00,1067.01594474,97.6267327596,626.530860722,0.0,44.4937663224,155.95703954,488.814733129,414.776481962,56.6466996096,17.3915515577
 02/19  21:00:00,1040.167599,97.6267327596,631.380848482,0.0,44.4937663224,124.558693486,519.099397044,453.746895699,56.6466996096,8.70580173551
 02/19  22:00:00,1042.48254078,97.6267327596,634.195692803,0.0,44.4937663224,124.558693486,523.093678977,463.216864023,42.4850247072,17.3917902469
 02/19  23:00:00,1032.53209793,97.6267327596,634.318737694,0.0,34.9616554283,124.558693486,519.295796896,482.266515646,28.3233498048,8.70593144556
 02/19  24:00:00,1030.16389005,97.6267327596,630.65284307,0.0,34.9616554283,124.558693486,520.724649834,489.170930646,14.1616749024,17.3920442862
 02/20  01:00:00,1021.37512394,97.6267327596,634.431200306,0.0,34.9616554283,113.312780494,512.117818423,497.747150487,5.66466996096,8.7059979744
 02/20  02:00:00,1025.14093452,97.6267327596,638.441275086,0.0,34.9616554283,113.312780494,529.057329875,506.000610814,5.66466996096,17.3920491001
 02/20  03:00:00,1035.35750333,97.6267327596,649.353525559,0.0,34.9616554283,113.312780494,529.745975588,515.375263828,5.66466996096,8.70604179941
 02/20  04:00:00,1034.7429419,97.6267327596,648.794811857,0.0,34.9616554283,113.312780494,545.472465249,522.415577117,5.66466996096,17.3922181709
 02/20  05:00:00,1040.53714614,97.6267327596,644.119151437,0.0,44.4937663224,113.312780494,533.214711027,517.969824465,5.66466996096,9.58021660109
 02/20  06:00:00,1040.91064585,97.6267327596,644.538877974,0.0,44.4937663224,113.312780494,552.858609477,522.179510155,14.1616749024,16.5174244187
 02/20  07:00:00,1103.63981625,97.6267327596,633.538609583,0.0,54.0258772165,176.889270242,507.88876852,462.17459742,28.3233498048,17.3908212949
 02/20  08:00:00,1084.64816336,97.6267327596,621.948707191,0.0,54.0258772165,184.38654557,505.589960463,454.39951299,42.4850247072,8.70542276514
 02/20  09:00:00,1150.8876924,97.6267327596,607.847837273,0.0,65.1572554096,220.04316451,500.933054544,426.827633603,56.6466996096,17.4587213306
 02/20  10:00:00,1120.9011108,97.6267327596,583.842255777,0.0,65.1572554096,212.545889182,466.709437646,406.692642785,42.4850247072,17.5317701543
 02/20  11:00:00,1117.14004397,97.6267327596,571.868077653,0.0,65.1572554096,220.04316451,485.551746442,388.344901789,70.808374512,26.3984701412
 02/20  12:00:00,1114.17495502,97.6267327596,567.62731659,0.0,65.1572554096,220.04316451,463.731473837,366.525833082,70.808374512,26.3972662432
 02/20  13:00:00,1114.7652644,97.6267327596,569.4026359,0.0,65.1572554096,220.04316451,464.762927548,367.558423776,70.808374512,26.3961292608
 02/20  14:00:00,1106.17326402,97.6267327596,568.114531779,0.0,65.1572554096,212.545889182,449.017215602,365.975516277,56.6466996096,26.394999716
 02/20  15:00:00,1101.59207447,97.6267327596,563.220547176,0.0,65.1572554096,212.545889182,415.673198366,346.789316398,42.4850247072,26.3988572612
 02/20  16:00:00,1104.63168682,97.6267327596,566.519085886,0.0,65.1572554096,212.545889182,417.36171761,334.317389804,56.6466996096,26.3976281961
 02/20  17:00:00,1085.32903326,97.6267327596,572.969820092,0.0,65.1572554096,220.04316451,437.58046558,326.213927476,84.9700494144,26.3964886899
 02/20  18:00:00,1046.07126704,97.6267327596,580.920957536,0.0,54.0258772165,184.38654557,453.151807579,341.893962692,84.9700494144,26.2877954724
 02/20  19:00:00,1034.53519765,97.6267327596,584.5904635,0.0,44.4937663224,163.454314868,483.407700298,389.731916178,84.9700494144,8.70573470556
 02/20  20:00:00,1025.33345623,97.6267327596,581.907495122,0.0,44.4937663224,155.95703954,467.884465025,393.846136669,56.6466996096,17.3916287462
 02/20  21:00:00,994.188941894,97.6267327596,582.221463667,0.0,44.4937663224,124.558693486,493.065816282,427.713277346,56.6466996096,8.705839327
 02/20  22:00:00,1001.52517539,97.6267327596,590.441414492,0.0,44.4937663224,124.558693486,498.077122501,438.200265445,42.4850247072,17.3918323492
 02/20  23:00:00,997.062298184,97.6267327596,596.396517519,0.0,34.9616554283,124.558693486,497.303143546,460.273849392,28.3233498048,8.70594434979
 02/20  24:00:00,998.803904424,97.6267327596,597.118863113,0.0,34.9616554283,124.558693486,500.779715688,469.226005061,14.1616749024,17.3920357248
 02/21  01:00:00,997.619680053,97.6267327596,597.120260095,0.0,46.0930336215,113.312780494,487.559688742,473.189066278,5.66466996096,8.70595250319
 02/21  02:00:00,993.787581948,97.6267327596,593.060737111,0.0,46.0930336215,113.312780494,500.538580058,477.481951366,5.66466996096,17.3919587302
 02/21  03:00:00,990.302581988,97.6267327596,589.342367306,0.0,46.0930336215,113.312780494,495.643363205,481.272702458,5.66466996096,8.70599078671
 02/21  04:00:00,989.602806818,97.6267327596,588.601657823,0.0,46.0930336215,113.312780494,509.163976747,486.10722014,5.66466996096,17.3920866461
 02/21  05:00:00,1082.59220954,97.6267327596,588.057418348,0.0,100.150657288,148.969399434,473.597319373,459.226577912,5.66466996096,8.70607149961
 02/21  06:00:00,1072.65644742,97.6267327596,576.357298793,0.0,100.150657288,149.894399434,929.917872873,898.365624778,14.1616749024,17.3905731931
 02/21  07:00:00,1293.24204226,97.6331696433,572.919748986,0.0,176.471037341,302.612436532,606.782251158,569.752747906,28.3233498048,8.70615344683
 02/21  08:00:00,1402.51182267,97.8411000494,571.366250684,0.0,243.2593065,310.10971186,577.8102216,509.022196175,42.4850247072,26.3030007179
 02/21  09:00:00,1443.02648329,97.9698390162,570.50983637,0.0,243.2593065,310.10971186,568.55785984,485.484001554,56.6466996096,26.4271586765
 02/21  10:00:00,1473.12299287,98.0715123687,567.01129859,0.0,243.2593065,302.612436532,536.724932093,467.717524685,42.4850247072,26.5223827013
 02/21  11:00:00,1473.71434616,98.1611843993,559.589775675,0.0,243.2593065,310.10971186,549.731805479,443.373596591,70.808374512,35.5498343764
 02/21  12:00:00,1470.95199682,98.2432357666,555.423354219,0.0,243.2593065,310.10971186,541.515501908,426.193279303,70.808374512,44.5138480929
 02/21  13:00:00,1425.33588731,98.3192367695,551.257818685,0.0,243.2593065,310.10971186,509.630771684,412.241802544,70.808374512,26.5805946273
 02/21  14:00:00,1455.24410276,98.4129763322,547.48938625,0.0,243.2593065,302.612436532,497.719166666,396.559600987,56.6466996096,44.5128660692
 02/21  15:00:00,1451.1346011,98.8231023541,542.702917944,0.0,243.2593065,302.612436532,447.243672656,369.228104551,42.4850247072,35.5305433974
 02/21  16:00:00,1446.47277328,99.1220251887,538.107249924,0.0,243.2593065,302.612436532,449.981397078,357.86714347,56.6466996096,35.4675539987
 02/21  17:00:00,1452.29957228,99.5528688721,536.646672231,0.0,243.2593065,310.10971186,462.797587102,351.341167474,84.9700494144,26.4863702129
 02/21  18:00:00,1458.81794764,100.148654626,542.684108158,0.0,243.2593065,310.10971186,448.72532771,346.263360177,84.9700494144,17.4919181192
 02/21  19:00:00,1225.4062805,97.6267327596,562.949924744,0.0,166.938926447,199.110933808,440.560251743,338.151236376,84.9700494144,17.4389659528
 02/21  20:00:00,1226.24808936,97.6267327596,571.912382397,0.0,166.938926447,191.61365848,422.429130833,348.345991398,56.6466996096,17.4364398257
 02/21  21:00:00,1090.30827911,97.6267327596,569.75280676,0.0,100.150657288,124.558693486,463.770389561,389.689670264,56.6466996096,17.4340196872
 02/21  22:00:00,1049.32574747,97.6267327596,568.073765937,0.0,100.150657288,124.558693486,445.695917781,394.50284842,42.4850247072,8.70804465383
 02/21  23:00:00,988.157782842,97.6267327596,574.440592641,0.0,46.0930336215,124.558693486,460.060303371,414.345763105,28.3233498048,17.391190462
 02/21  24:00:00,992.709433485,97.6267327596,578.418379019,0.0,46.0930336215,124.558693486,444.158856277,421.291574847,14.1616749024,8.70560652765
 02/22  01:00:00,980.364592199,97.6267327596,578.49026745,0.0,46.0930336215,113.312780494,448.922581668,425.866745335,5.66466996096,17.3911663715
 02/22  02:00:00,981.869182102,97.6267327596,580.133070556,0.0,46.0930336215,113.312780494,445.405410705,431.03519988,5.66466996096,8.70554086327
 02/22  03:00:00,981.783047882,97.6267327596,580.05978072,0.0,46.0930336215,113.312780494,457.598419057,434.542583571,5.66466996096,17.3911655251
 02/22  04:00:00,988.932015729,97.6267327596,587.742743476,0.0,46.0930336215,113.312780494,455.474122794,441.103874189,5.66466996096,8.70557864394
 02/22  05:00:00,1100.19802589,97.6267327596,609.968089358,0.0,100.150657288,148.969399434,455.010065973,431.954140661,5.66466996096,17.3912553517
 02/22  06:00:00,1125.99212143,97.6278926019,636.152649035,0.0,100.150657288,149.894399434,706.477087027,683.609776344,14.1616749024,8.70563578134
 02/22  07:00:00,1362.583078,98.2913879684,648.122651779,0.0,176.471037341,302.612436532,539.861687439,494.146969194,28.3233498048,17.3913684401
 02/22  08:00:00,1472.32061876,98.6368836801,645.884400082,0.0,243.2593065,310.10971186,518.623552606,458.594660259,42.4850247072,17.5438676396
 02/22  09:00:00,1507.59342077,99.1126777217,639.313786803,0.0,243.2593065,310.10971186,524.849921439,441.778271937,56.6466996096,26.4249498924
 02/22  10:00:00,1534.09712815,99.5199991724,631.81832662,0.0,243.2593065,302.612436532,507.014063655,429.180317228,42.4850247072,35.3487217203
 02/22  11:00:00,1533.94758307,99.9660386487,623.275494997,0.0,243.2593065,310.10971186,523.315842268,416.975728065,70.808374512,35.5317396906
 02/22  12:00:00,1533.62676706,100.37921641,621.312068829,0.0,243.2593065,310.10971186,518.253376439,411.845040779,70.808374512,35.5999611482
 02/22  13:00:00,1487.02025838,100.838027888,615.819061437,0.0,243.2593065,310.10971186,507.740226724,401.505274234,70.808374512,35.4265779773
 02/22  14:00:00,1510.47936152,101.604001512,604.460709566,0.0,243.2593065,302.612436532,468.405105635,376.158032684,56.6466996096,35.600373341
 02/22  15:00:00,1507.07455627,102.460931555,599.913238928,0.0,243.2593065,302.612436532,434.677697593,356.650279917,42.4850247072,35.5423929692
 02/22  16:00:00,1503.97292882,102.967714291,596.079839135,0.0,243.2593065,302.612436532,446.138439455,354.013427423,56.6466996096,35.4783124231
 02/22  17:00:00,1507.97551027,103.482903569,592.6781842,0.0,243.2593065,310.10971186,469.288723793,357.835081596,84.9700494144,26.4835927817
 02/22  18:00:00,1507.8360274,104.02933565,591.93110108,0.0,243.2593065,310.10971186,461.487030196,359.023849298,84.9700494144,17.493131483
 02/22  19:00:00,1269.25583339,97.6267327596,610.588301906,0.0,166.938926447,199.110933808,458.265348494,355.856712531,84.9700494144,17.4385865491
 02/22  20:00:00,1272.33183789,97.6267327596,620.87972756,0.0,166.938926447,191.61365848,438.376038926,364.293717758,56.6466996096,17.4356215575
 02/22  21:00:00,1147.36961805,97.6267327596,630.484180175,0.0,100.150657288,124.558693486,481.783310552,407.698567802,56.6466996096,17.4380431396
 02/22  22:00:00,1105.36877211,97.6267327596,627.970447198,0.0,100.150657288,124.558693486,465.793977495,414.600854967,42.4850247072,8.70809782054
 02/22  23:00:00,1032.95872125,97.6267327596,622.899592955,0.0,46.0930336215,124.558693486,477.638969471,431.924216656,28.3233498048,17.3914030099
 02/22  24:00:00,1029.68942551,97.6267327596,618.412262636,0.0,46.0930336215,124.558693486,460.629395801,437.762013157,14.1616749024,8.70570774108
 02/23  01:00:00,1013.42548963,97.6267327596,614.131353971,0.0,46.0930336215,113.312780494,464.500193266,441.444046357,5.66466996096,17.3914769479
 02/23  02:00:00,1010.15211419,97.6267327596,610.579761355,0.0,46.0930336215,113.312780494,458.778114344,444.40782753,5.66466996096,8.70561685253
 02/23  03:00:00,1006.40574304,97.6267327596,606.537083317,0.0,46.0930336215,113.312780494,470.785670426,447.729730723,5.66466996096,17.391269743
 02/23  04:00:00,1012.5942313,97.6267327596,613.08563499,0.0,46.0930336215,113.312780494,468.39044555,454.020154335,5.66466996096,8.70562125354
 02/23  05:00:00,1120.01595952,97.6267327596,631.209081739,0.0,100.150657288,148.969399434,467.388896714,444.332926765,5.66466996096,17.3912999889
 02/23  06:00:00,1126.59232599,97.9484154972,636.78931571,0.0,100.150657288,149.894399434,673.465994808,650.598668138,14.1616749024,8.70565176675
 02/23  07:00:00,1352.49509705,99.0022635409,636.9064482,0.0,176.471037341,302.612436532,530.341938606,484.627128288,28.3233498048,17.391460513
 02/23  08:00:00,1454.09827737,100.358335727,624.77492316,0.0,243.2593065,310.10971186,516.636044849,449.674631676,42.4850247072,24.4763884649
 02/23  09:00:00,1487.29734387,100.963399561,615.480249956,0.0,243.2593065,310.10971186,520.392622768,435.493714114,56.6466996096,28.2522090445
 02/23  10:00:00,1514.46032766,101.461695229,608.382759471,0.0,243.2593065,302.612436532,490.960291637,421.9531268,42.4850247072,26.5221401296
 02/23  11:00:00,1517.17911725,101.821891266,602.989202303,0.0,243.2593065,310.10971186,519.506776028,413.157450663,70.808374512,35.5409508526
 02/23  12:00:00,1518.55864561,102.151809549,602.953111459,0.0,243.2593065,310.10971186,514.442413218,408.023451124,70.808374512,35.6105875823
 02/23  13:00:00,1470.71668558,102.479463742,596.153918159,0.0,243.2593065,310.10971186,508.309239716,402.065672297,70.808374512,35.4351929069
 02/23  14:00:00,1495.53655241,102.882050821,586.564413411,0.0,243.2593065,302.612436532,485.339662785,393.082922856,56.6466996096,35.6100403186
 02/23  15:00:00,1490.56095996,103.244396481,580.752831744,0.0,243.2593065,302.612436532,464.194312605,386.157467894,42.4850247072,35.551820003
 02/23  16:00:00,1486.66580756,103.551219817,576.190201287,0.0,243.2593065,302.612436532,474.902423927,382.769145247,56.6466996096,35.4865790708
 02/23  17:00:00,1488.16168536,103.853126578,570.264034552,0.0,243.2593065,310.10971186,498.807412282,378.535649439,84.9700494144,35.3017134286
 02/23  18:00:00,1481.41556447,104.178820986,562.611349126,0.0,243.2593065,310.10971186,474.046190101,371.585024141,84.9700494144,17.4911165455
 02/23  19:00:00,1235.55348487,97.6267327596,573.788072714,0.0,166.938926447,199.110933808,472.43281561,370.027891943,84.9700494144,17.4348742534
 02/23  20:00:00,1227.95354524,97.6267327596,572.77525911,0.0,166.938926447,191.61365848,439.379084605,374.005911895,56.6466996096,8.72647310056
 02/23  21:00:00,1087.73837187,97.6267327596,566.039072148,0.0,100.150657288,124.558693486,484.20185887,410.1178775,56.6466996096,17.4372817599
 02/23  22:00:00,1041.64175991,97.6267327596,559.017682836,0.0,100.150657288,124.558693486,472.036428733,412.155289657,42.4850247072,17.3961143684
 02/23  23:00:00,970.938537856,97.6267327596,555.774216542,0.0,46.0930336215,124.558693486,463.270185501,426.242534949,28.3233498048,8.70430074721
 02/23  24:00:00,971.923836725,97.6267327596,555.956015276,0.0,46.0930336215,124.558693486,461.587866254,430.035024227,14.1616749024,17.391167125
 02/24  01:00:00,958.334048092,97.6267327596,554.667457201,0.0,46.0930336215,113.312780494,446.037025276,431.668113058,5.66466996096,8.70424225753
 02/24  02:00:00,957.406970334,97.6267327596,553.722249915,0.0,46.0930336215,113.312780494,456.24284396,433.187261055,5.66466996096,17.3909129446
 02/24  03:00:00,957.320231241,97.6267327596,553.608699696,0.0,46.0930336215,113.312780494,449.307961309,434.939126168,5.66466996096,8.70416517965
 02/24  04:00:00,957.648690655,97.6267327596,553.962183774,0.0,46.0930336215,113.312780494,459.937019209,436.88148779,5.66466996096,17.3908614577
 02/24  05:00:00,1053.77408772,97.6267327596,556.52946107,0.0,100.150657288,148.969399434,433.619562779,419.250739994,5.66466996096,8.70415282485
 02/24  06:00:00,1048.50589865,98.062225709,549.716633106,0.0,100.150657288,149.894399434,647.434369768,615.881615636,14.1616749024,17.3910792297
 02/24  07:00:00,1269.27867291,99.75511048,544.718872534,0.0,176.471037341,302.612436532,483.953696237,446.926201764,28.3233498048,8.70414466911
 02/24  08:00:00,1378.45586076,101.6004549,541.4550539,0.0,243.2593065,310.10971186,464.240784932,395.456616444,42.4850247072,26.2991437804
 02/24  09:00:00,1418.87420543,102.21827481,540.022248315,0.0,243.2593065,310.10971186,454.48300389,371.414727497,56.6466996096,26.4215767831
 02/24  10:00:00,1447.45265597,102.604141289,535.296325388,0.0,243.2593065,302.612436532,426.122177094,357.121659424,42.4850247072,26.5154929634
 02/24  11:00:00,1446.11517024,102.876833253,527.164519844,0.0,243.2593065,310.10971186,452.654887536,346.298743279,70.808374512,35.5477697448
 02/24  12:00:00,1440.86409327,103.354424655,521.059025634,0.0,243.2593065,310.10971186,444.957453481,329.64875604,70.808374512,44.5003229288
 02/24  13:00:00,1393.90443716,103.92349651,516.022745747,0.0,243.2593065,310.10971186,414.600541781,317.220004193,70.808374512,26.5721630762
 02/24  14:00:00,1424.54546418,104.579814295,512.985007703,0.0,243.2593065,302.612436532,405.225777904,304.076306984,56.6466996096,44.5027713101
 02/24  15:00:00,1420.43854867,105.108601152,509.100613703,0.0,243.2593065,302.612436532,367.609488833,289.598117759,42.4850247072,35.5263463666
