Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/24  16:00:00,1421.54377603,105.583580678,509.625754371,0.0,243.2593065,302.612436532,361.420958167,269.31103348,56.6466996096,35.4632250773
 02/24  17:00:00,1431.33576158,106.230962089,509.914282502,0.0,243.2593065,310.10971186,340.30828184,228.855199815,84.9700494144,26.483032611
 02/24  18:00:00,1433.30341632,106.600856736,509.638333623,0.0,243.2593065,310.10971186,315.384181872,212.92406178,84.9700494144,17.4900706771
 02/24  19:00:00,1168.6954831,97.6267327596,508.869851376,0.0,166.938926447,199.110933808,356.017696423,253.611467466,84.9700494144,17.4361795426
 02/24  20:00:00,1159.60345268,97.6267327596,507.988473295,0.0,166.938926447,191.61365848,357.445160104,283.363439326,56.6466996096,17.4350211683
 02/24  21:00:00,1036.79813047,97.6267327596,517.271545979,0.0,100.150657288,124.558693486,410.925953324,345.552675911,56.6466996096,8.72657780421
 02/24  22:00:00,1012.22766323,97.6267327596,530.479837592,0.0,100.150657288,124.558693486,420.87945582,360.998087441,42.4850247072,17.3963436725
 02/24  23:00:00,999.798894921,97.6267327596,587.071850311,0.0,46.0930336215,124.558693486,443.824160188,398.111092178,28.3233498048,17.3897182052
 02/24  24:00:00,1039.46761662,97.6267327596,628.669896175,0.0,46.0930336215,124.558693486,440.974016005,418.107525032,14.1616749024,8.70481607146
 02/25  01:00:00,1029.43937723,97.6267327596,631.852109754,0.0,46.0930336215,113.312780494,446.509755995,423.455582548,5.66466996096,17.3895034861
 02/25  02:00:00,1029.62354562,97.6267327596,632.623077908,0.0,46.0930336215,113.312780494,441.775829535,427.406510505,5.66466996096,8.7046490697
 02/25  03:00:00,1033.52332463,97.6267327596,637.269684919,0.0,46.0930336215,113.312780494,453.670843902,432.740147341,5.66466996096,15.2660266008
 02/25  04:00:00,1030.7769452,97.6267327596,634.849142457,0.0,46.0930336215,113.312780494,453.084355519,436.592494706,5.66466996096,10.8271908519
 02/25  05:00:00,1038.36166893,97.6267327596,632.114450836,0.0,55.6251445156,113.312780494,446.029123588,428.986279414,5.66466996096,11.3781742129
 02/25  06:00:00,1039.52965585,97.6267327596,633.548327003,0.0,55.6251445156,113.312780494,461.239123408,432.361571493,14.1616749024,14.7158770128
 02/25  07:00:00,1108.73553546,97.6267327596,633.627198681,0.0,65.1572554096,176.889270242,408.927301406,371.89852463,28.3233498048,8.70542697074
 02/25  08:00:00,1213.38865406,97.9042345682,627.826828649,0.0,109.682768182,220.96816451,591.960919811,532.084796096,42.4850247072,17.3910990071
 02/25  09:00:00,1221.14604441,97.9050964349,625.282089088,0.0,109.682768182,220.96816451,552.144873732,478.030826397,56.6466996096,17.4673477256
 02/25  10:00:00,1320.56604664,98.9508482017,615.954667927,0.0,131.945524568,266.955817592,499.21301626,430.420177428,42.4850247072,26.307814125
 02/25  11:00:00,1323.50928039,99.3040724511,604.773762259,0.0,131.945524568,274.45309292,499.052759336,401.826387421,70.808374512,26.4179974032
 02/25  12:00:00,1320.42280154,99.4881130004,594.306684075,0.0,131.945524568,274.45309292,482.222770329,384.995576264,70.808374512,26.418819553
 02/25  13:00:00,1280.33140438,99.9170188736,586.708724702,0.0,131.945524568,274.45309292,462.904748155,365.682392263,70.808374512,26.41398138
 02/25  14:00:00,1265.29613538,100.193330147,584.475384731,0.0,131.945524568,266.955817592,427.179842765,344.118863186,56.6466996096,26.414279969
 02/25  15:00:00,1261.41468964,100.48983869,584.85677898,0.0,131.945524568,266.955817592,389.464518331,320.565854412,42.4850247072,26.4136392114
 02/25  16:00:00,1192.81428561,97.6267327596,596.196377441,0.0,109.682768182,212.545889182,329.262867552,246.202030576,56.6466996096,26.4141373659
 02/25  17:00:00,1206.2006362,97.6267327596,602.47666305,0.0,109.682768182,220.04316451,357.545283378,246.161149532,84.9700494144,26.4140844311
 02/25  18:00:00,1167.64084794,97.6267327596,606.361359556,0.0,109.682768182,220.04316451,355.925054584,253.419488275,84.9700494144,17.5355168948
 02/25  19:00:00,1152.81399861,97.6267327596,615.34438739,0.0,100.150657288,199.110933808,406.571155135,304.211407471,84.9700494144,17.3896982498
 02/25  20:00:00,1154.66180735,97.6267327596,624.398240866,0.0,100.150657288,191.61365848,377.210363615,311.857481817,56.6466996096,8.70618218849
 02/25  21:00:00,1046.15505112,97.6267327596,627.51618254,0.0,55.6251445156,124.558693486,430.584028599,356.546247563,56.6466996096,17.3910814266
 02/25  22:00:00,1047.91689538,97.6267327596,629.418714892,0.0,55.6251445156,124.558693486,418.285301849,367.094138403,42.4850247072,8.70613873899
 02/25  23:00:00,1037.24095074,97.6267327596,628.409505135,0.0,46.0930336215,124.558693486,434.033778038,388.320866372,28.3233498048,17.3895618608
 02/25  24:00:00,1032.83844834,97.6267327596,622.228437708,0.0,46.0930336215,124.558693486,418.928300899,396.060526296,14.1616749024,8.70609970053
 02/26  01:00:00,994.563938449,97.6267327596,606.320926486,0.0,34.9616554283,113.312780494,421.662329765,398.606932398,5.66466996096,17.390727406
 02/26  02:00:00,985.893119919,97.6267327596,596.87587043,0.0,34.9616554283,113.312780494,417.038321774,402.667763298,5.66466996096,8.70588851493
 02/26  03:00:00,978.461556479,97.6267327596,588.798058738,0.0,34.9616554283,113.312780494,429.283719735,406.230016322,5.66466996096,17.3890334518
 02/26  04:00:00,999.98632362,97.6267327596,611.747133636,0.0,34.9616554283,113.312780494,432.936982626,418.566508423,5.66466996096,8.70580424172
 02/26  05:00:00,1031.82006456,97.6267327596,634.965516273,0.0,44.4937663224,113.312780494,443.551751474,420.498191725,5.66466996096,17.388889788
 02/26  06:00:00,1036.07325656,97.6267327596,639.92421597,0.0,44.4937663224,113.312780494,451.956647311,429.089243108,14.1616749024,8.70572930079
 02/26  07:00:00,1102.39949305,97.6267327596,637.036480973,0.0,54.0258772165,176.889270242,415.125953604,369.413838816,28.3233498048,17.3887649835
 02/26  08:00:00,1087.71836005,97.6267327596,625.781603527,0.0,54.0258772165,184.38654557,414.508305613,363.31762475,42.4850247072,8.70565615537
 02/26  09:00:00,1150.82815589,97.6267327596,608.174797072,0.0,65.1572554096,220.04316451,422.477649426,348.372710785,56.6466996096,17.4582390311
 02/26  10:00:00,1134.14828777,97.6267327596,598.09478552,0.0,65.1572554096,212.545889182,415.231711511,346.46250267,42.4850247072,26.2841841341
 02/26  11:00:00,1132.9927149,97.6267327596,588.76597424,0.0,65.1572554096,220.04316451,439.720260164,342.522270676,70.808374512,26.3896149762
 02/26  12:00:00,1126.59516368,97.6267327596,580.697031576,0.0,65.1572554096,220.04316451,426.057523419,337.648984308,70.808374512,17.6001645988
 02/26  13:00:00,1114.31301608,97.6267327596,568.577341187,0.0,65.1572554096,220.04316451,440.387363159,343.187130203,70.808374512,26.3918584437
 02/26  14:00:00,1096.41918261,97.6267327596,557.311244342,0.0,65.1572554096,212.545889182,419.619629737,336.582689241,56.6466996096,26.390240886
 02/26  15:00:00,1096.94207727,97.6267327596,557.835582178,0.0,65.1572554096,212.545889182,401.048670853,332.170059748,42.4850247072,26.3935863984
 02/26  16:00:00,1096.00147133,97.6267327596,556.825403416,0.0,65.1572554096,212.545889182,417.818433912,334.779969249,56.6466996096,26.3917650537
 02/26  17:00:00,1065.84467768,97.6267327596,551.649805732,0.0,65.1572554096,220.04316451,444.043366177,332.683171162,84.9700494144,26.3901456006
 02/26  18:00:00,1019.17629679,97.6267327596,551.759332492,0.0,54.0258772165,184.38654557,435.980885279,333.481705317,84.9700494144,17.5291305474
 02/26  19:00:00,1011.79684426,97.6267327596,559.956959852,0.0,44.4937663224,163.454314868,484.093397817,381.732893935,84.9700494144,17.3904544671
 02/26  20:00:00,1005.39860344,97.6267327596,560.299864086,0.0,44.4937663224,155.95703954,454.214187676,388.862309292,56.6466996096,8.70517877525
 02/26  21:00:00,975.465679638,97.6267327596,561.951297793,0.0,44.4937663224,124.558693486,496.738154136,422.701126191,56.6466996096,17.3903283352
 02/26  22:00:00,978.64916631,97.6267327596,565.799300648,0.0,44.4937663224,124.558693486,480.847863243,429.657730501,42.4850247072,8.7051080341
 02/26  23:00:00,969.650955959,97.6267327596,566.966693376,0.0,34.9616554283,124.558693486,491.651041789,445.9375031,28.3233498048,17.3901888844
 02/26  24:00:00,970.887161497,97.6267327596,567.171802142,0.0,34.9616554283,124.558693486,474.091646825,451.224936124,14.1616749024,8.70503579828
 02/27  01:00:00,972.736942996,97.6267327596,570.416974655,0.0,46.0930336215,113.312780494,478.128734276,455.074193237,5.66466996096,17.3898710784
 02/27  02:00:00,979.475090016,97.6267327596,577.650428851,0.0,46.0930336215,113.312780494,475.346673284,460.977201268,5.66466996096,8.70480205511
 02/27  03:00:00,983.778624103,97.6267327596,582.23955214,0.0,46.0930336215,113.312780494,489.941780867,466.887582279,5.66466996096,17.3895286273
 02/27  04:00:00,983.161606039,97.6267327596,581.590143005,0.0,46.0930336215,113.312780494,484.244274008,469.874923853,5.66466996096,8.70468019324
 02/27  05:00:00,1068.20156817,97.6267327596,575.824726052,0.0,100.150657288,148.969399434,468.801227135,445.747240432,5.66466996096,17.3893167423
 02/27  06:00:00,1056.65615323,97.6267327596,561.783375844,0.0,100.150657288,149.894399434,814.807550897,791.941289757,14.1616749024,8.70458623735
 02/27  07:00:00,1278.01850477,97.8559819661,557.628904307,0.0,176.471037341,302.612436532,562.851541981,517.138943357,28.3233498048,17.38924882
 02/27  08:00:00,1383.82408638,98.1372665686,550.943943018,0.0,243.2593065,310.10971186,526.531661633,466.510175099,42.4850247072,17.5364618269
 02/27  09:00:00,1417.54862636,98.3123842821,542.798427277,0.0,243.2593065,310.10971186,523.921123638,440.85374175,56.6466996096,26.4206822781
 02/27  10:00:00,1447.26277812,98.7144212629,539.155564088,0.0,243.2593065,302.612436532,499.306269046,421.472746546,42.4850247072,35.3484977932
 02/27  11:00:00,1450.11172902,99.1693115587,534.502399591,0.0,243.2593065,310.10971186,498.043615341,391.706037374,70.808374512,35.5292034548
 02/27  12:00:00,1443.56365536,99.8253880408,527.190434945,0.0,243.2593065,310.10971186,465.621362594,359.215991857,70.808374512,35.5969962249
 02/27  13:00:00,1398.36191841,100.297387901,523.740341777,0.0,243.2593065,310.10971186,446.50502428,340.273618452,70.808374512,35.4230313161
 02/27  14:00:00,1427.2844956,100.707248034,519.386062193,0.0,243.2593065,302.612436532,410.369335359,318.12741272,56.6466996096,35.5952230296
 02/27  15:00:00,1425.21398949,101.704746994,516.738899742,0.0,243.2593065,302.612436532,372.831253243,294.809521896,42.4850247072,35.5367066397
 02/27  16:00:00,1428.90610639,103.215150689,518.72669899,0.0,243.2593065,302.612436532,370.836760854,278.718120936,56.6466996096,35.4719403081
 02/27  17:00:00,1439.15999259,104.317880142,520.597070957,0.0,243.2593065,310.10971186,385.471510925,274.024931284,84.9700494144,26.4765302263
 02/27  18:00:00,1440.72893921,104.697544598,521.801077972,0.0,243.2593065,310.10971186,395.141006059,283.946674385,84.9700494144,26.2242822595
 02/27  19:00:00,1199.39908878,97.6267327596,535.904184594,0.0,166.938926447,199.110933808,381.326671942,287.628648952,84.9700494144,8.72797357634
 02/27  20:00:00,1202.68082103,97.6267327596,545.681251636,0.0,166.938926447,191.61365848,369.841332259,295.760796062,56.6466996096,17.4338365878
 02/27  21:00:00,1071.03400559,97.6267327596,548.101224002,0.0,100.150657288,124.558693486,413.395642695,339.31290166,56.6466996096,17.4360414254
 02/27  22:00:00,1034.32411712,97.6267327596,551.168685074,0.0,100.150657288,124.558693486,400.494205876,349.301993926,42.4850247072,8.70718724327
 02/27  23:00:00,963.308232562,97.6267327596,547.596176198,0.0,46.0930336215,124.558693486,412.60920706,366.896387857,28.3233498048,17.389469398
 02/27  24:00:00,961.749796632,97.6267327596,545.087395529,0.0,46.0930336215,124.558693486,395.880952593,373.014620574,14.1616749024,8.70465711711
 02/28  01:00:00,949.687407782,97.6267327596,545.429445568,0.0,46.0930336215,113.312780494,402.718891867,379.664993959,5.66466996096,17.3892279476
 02/28  02:00:00,954.767910312,97.6267327596,550.924115817,0.0,46.0930336215,113.312780494,401.779131789,387.410075388,5.66466996096,8.70438643939
 02/28  03:00:00,954.190970274,97.6267327596,550.298859033,0.0,46.0930336215,113.312780494,416.695429699,393.642075724,5.66466996096,17.3886840138
 02/28  04:00:00,951.910123598,97.6267327596,547.862844716,0.0,46.0930336215,113.312780494,411.938908219,397.570004431,5.66466996096,8.70423382695
 02/28  05:00:00,1041.60756264,97.6267327596,543.570537894,0.0,100.150657288,148.969399434,402.981053311,379.927973452,5.66466996096,17.388409898
 02/28  06:00:00,1036.13645499,97.7965389883,537.499832508,0.0,100.150657288,149.894399434,567.264050562,544.398268317,14.1616749024,8.70410734263
 02/28  07:00:00,1258.44949536,99.4773092263,534.463978403,0.0,176.471037341,302.612436532,436.103060332,390.388842473,28.3233498048,17.3908680549
 02/28  08:00:00,1369.64901413,100.710456547,533.950993405,0.0,243.2593065,310.10971186,412.127679809,352.102952299,42.4850247072,17.5397028027
 02/28  09:00:00,1419.19452097,101.203015658,542.240075882,0.0,243.2593065,310.10971186,434.968565322,351.903378292,56.6466996096,26.4184874198
 02/28  10:00:00,1466.71035566,101.853856926,556.215920511,0.0,243.2593065,302.612436532,428.384379878,350.554301337,42.4850247072,35.3450538337
 02/28  11:00:00,1481.73220998,102.49009659,563.755844639,0.0,243.2593065,310.10971186,455.696779317,349.363044593,70.808374512,35.5253602116
 02/28  12:00:00,1486.82795707,103.048406444,567.573664869,0.0,243.2593065,310.10971186,455.077309713,348.676397008,70.808374512,35.5925381929
 02/28  13:00:00,1439.15526444,103.593284247,560.77711826,0.0,243.2593065,310.10971186,449.111203796,342.883732135,70.808374512,35.4190971484
 02/28  14:00:00,1471.50545662,104.067114478,559.268552382,0.0,243.2593065,302.612436532,429.895046706,337.657866564,56.6466996096,35.5904805317
 02/28  15:00:00,1473.10609239,104.461293866,560.590420152,0.0,243.2593065,302.612436532,414.091257299,336.074335418,42.4850247072,35.531897174
 02/28  16:00:00,1472.20986116,104.797392867,559.293755846,0.0,243.2593065,302.612436532,428.058800252,335.94476691,56.6466996096,35.4673337325
 02/28  17:00:00,1484.50194165,105.107955257,564.952414684,0.0,243.2593065,310.10971186,449.379546461,337.933581471,84.9700494144,26.4759155762
 02/28  18:00:00,1498.88140496,105.32492276,580.161867539,0.0,243.2593065,310.10971186,447.976722077,345.517295543,84.9700494144,17.4893771199
 02/28  19:00:00,1264.41340757,97.6267327596,608.834709227,0.0,166.938926447,199.110933808,455.58635106,353.18073809,84.9700494144,17.4355635557
 02/28  20:00:00,1267.56005965,97.6267327596,616.03696749,0.0,166.938926447,191.61365848,438.569268172,364.490594016,56.6466996096,17.4319745462
 02/28  21:00:00,1142.81814753,97.6267327596,625.811534708,0.0,100.150657288,124.558693486,485.081567691,410.999464305,56.6466996096,17.435403776
 02/28  22:00:00,1113.84739454,97.6267327596,636.964218902,0.0,100.150657288,124.558693486,475.825598088,424.634308439,42.4850247072,8.70626494185
 02/28  23:00:00,1054.58114415,97.6267327596,645.480243215,0.0,46.0930336215,124.558693486,492.204731847,446.491299989,28.3233498048,17.3900820534
 02/28  24:00:00,1063.40230686,97.6267327596,654.099491572,0.0,46.0930336215,124.558693486,478.413688694,455.548331938,14.1616749024,8.70368185424
 03/01  01:00:00,1056.40591137,97.6267327596,660.075771377,0.0,46.0930336215,113.312780494,486.362995258,463.307311197,5.66466996096,17.3910141005
 03/01  02:00:00,1053.92345854,97.6267327596,658.062293624,0.0,46.0930336215,113.312780494,485.081273744,470.713226007,5.66466996096,8.70337777664
 03/01  03:00:00,1050.50992015,97.6267327596,654.961882765,0.0,46.0930336215,113.312780494,501.175181527,478.121407949,5.66466996096,17.3891036171
 03/01  04:00:00,1045.78318093,97.6267327596,650.908287372,0.0,46.0930336215,113.312780494,500.447906021,486.080022192,5.66466996096,8.70321386747
 03/01  05:00:00,1129.79028773,97.6267327596,645.225021992,0.0,100.150657288,148.969399434,493.751587854,470.698167458,5.66466996096,17.3887504344
 03/01  06:00:00,1127.44133446,98.0060330808,641.267065077,0.0,100.150657288,149.894399434,699.053623439,676.186307025,14.1616749024,8.70564151184
 03/01  07:00:00,1350.74647274,99.3186212653,638.349616373,0.0,176.471037341,302.612436532,557.116411903,511.403219969,28.3233498048,17.3898421297
 03/01  08:00:00,1462.06944936,100.828518468,636.419847238,0.0,243.2593065,310.10971186,535.025091211,475.00294589,42.4850247072,17.5371206138
 03/01  09:00:00,1504.00349103,101.396882305,636.509788783,0.0,243.2593065,310.10971186,543.442138233,460.380114343,56.6466996096,26.4153242801
 03/01  10:00:00,1538.90678797,101.806847011,637.656873385,0.0,243.2593065,302.612436532,532.397524608,454.573530569,42.4850247072,35.3389693318
 03/01  11:00:00,1547.96185952,102.220759076,638.720952465,0.0,243.2593065,310.10971186,547.545046068,441.217679431,70.808374512,35.5189921246
 03/01  12:00:00,1550.92470322,102.634560936,640.094772026,0.0,243.2593065,310.10971186,538.979117856,432.58558722,70.808374512,35.585156124
 03/01  13:00:00,1510.39044793,102.995065543,641.010497368,0.0,243.2593065,310.10971186,533.659896308,427.4387925,70.808374512,35.4127292967
 03/01  14:00:00,1545.20403818,103.337790961,641.790623996,0.0,243.2593065,302.612436532,513.570238713,421.340596336,56.6466996096,35.5829427676
 03/01  15:00:00,1544.93332389,103.659201213,641.164076937,0.0,243.2593065,302.612436532,494.383654765,416.374301471,42.4850247072,35.5243285871
 03/01  16:00:00,1541.77485455,104.002916471,637.557025427,0.0,243.2593065,302.612436532,501.639401016,409.532472741,56.6466996096,35.4602286662
 03/01  17:00:00,1549.3533413,104.335680237,638.207380436,0.0,243.2593065,310.10971186,524.046834148,412.600778526,84.9700494144,26.4760062078
 03/01  18:00:00,1551.55009999,104.653686422,640.193845299,0.0,243.2593065,310.10971186,517.693551486,415.237164415,84.9700494144,17.486337657
 03/01  19:00:00,1292.66915669,97.6267327596,642.981750167,0.0,166.938926447,199.110933808,515.001052309,412.597236583,84.9700494144,17.4337663116
 03/01  20:00:00,1283.88155259,97.6267327596,637.55360697,0.0,166.938926447,191.61365848,494.809823335,420.728161887,56.6466996096,17.4349618387
 03/01  21:00:00,1144.37369965,97.6267327596,632.181744409,0.0,100.150657288,124.558693486,537.219830177,463.141002573,56.6466996096,17.432127995
 03/01  22:00:00,1100.85039952,97.6267327596,628.350685631,0.0,100.150657288,124.558693486,522.994440175,471.802136056,42.4850247072,8.70727941183
 03/01  23:00:00,1028.93199115,97.6267327596,623.830617461,0.0,46.0930336215,124.558693486,538.799689382,493.086917921,28.3233498048,17.3894216567
 03/01  24:00:00,1026.59157823,97.6267327596,619.713259811,0.0,46.0930336215,124.558693486,523.444454077,500.578176841,14.1616749024,8.70460233374
 03/02  01:00:00,1012.38587262,97.6267327596,615.722183624,0.0,46.0930336215,113.312780494,531.463625587,508.410111547,5.66466996096,17.3888440792
 03/02  02:00:00,1010.33851527,97.6267327596,612.068842319,0.0,46.0930336215,113.312780494,528.92021778,514.551303114,5.66466996096,8.70424470471
 03/02  03:00:00,1008.17241841,97.6267327596,610.206886393,0.0,46.0930336215,113.312780494,544.509094205,521.456104183,5.66466996096,17.3883200606
 03/02  04:00:00,1008.04889452,97.6267327596,608.078085225,0.0,46.0930336215,113.312780494,541.213369553,526.844677373,5.66466996096,8.70402221941
 03/02  05:00:00,1094.35355934,97.6267327596,606.903774701,0.0,100.150657288,148.969399434,533.715501767,510.662921329,5.66466996096,17.3879104771
 03/02  06:00:00,1095.78966809,98.0921538176,607.476577261,0.0,100.150657288,149.894399434,798.18993727,775.32443978,14.1616749024,8.70382258714
 03/02  07:00:00,1322.01316057,99.1879517081,607.140345007,0.0,176.471037341,302.612436532,615.574783787,578.546798811,28.3233498048,8.70463517134
 03/02  08:00:00,1435.40116926,100.479841368,606.011022114,0.0,243.2593065,310.10971186,610.227923069,541.444803667,42.4850247072,26.2980946943
 03/02  09:00:00,1479.32488687,101.148992378,605.503983028,0.0,243.2593065,310.10971186,609.543616785,526.48234712,56.6466996096,26.4145700558
 03/02  10:00:00,1512.64651815,101.654236497,605.816021403,0.0,243.2593065,302.612436532,587.134699308,518.145191443,42.4850247072,26.5044831576
 03/02  11:00:00,1520.35085232,102.102019749,606.972198905,0.0,243.2593065,310.10971186,608.739413291,502.391548009,70.808374512,35.5394907693
 03/02  12:00:00,1520.34952587,102.501867333,608.010108981,0.0,243.2593065,310.10971186,606.884144389,491.59781136,70.808374512,44.4779585165
 03/02  13:00:00,1477.96078859,102.86045008,610.002875492,0.0,243.2593065,310.10971186,581.454229643,484.081404176,70.808374512,26.5644509559
 03/02  14:00:00,1513.39120382,103.18609054,611.803176235,0.0,243.2593065,302.612436532,580.881400965,479.744432384,56.6466996096,44.4902689716
 03/02  15:00:00,1515.03951494,103.487839766,613.028868082,0.0,243.2593065,302.612436532,553.160509565,475.162368576,42.4850247072,35.5131162815
 03/02  16:00:00,1516.69662063,103.751827511,614.392683338,0.0,243.2593065,302.612436532,553.850931988,470.609557924,56.6466996096,26.5946744545
 03/02  17:00:00,1524.10514348,103.993868447,614.881266641,0.0,243.2593065,310.10971186,587.334036088,467.070343063,84.9700494144,35.2936436104
 03/02  18:00:00,1524.60443045,104.201970829,615.238430631,0.0,243.2593065,310.10971186,570.761858826,468.302750529,84.9700494144,17.4890588835
 03/02  19:00:00,1263.19727575,97.6267327596,614.992915368,0.0,166.938926447,199.110933808,558.006238563,455.603154797,84.9700494144,17.433034352
 03/02  20:00:00,1258.46644871,97.6267327596,613.475828995,0.0,166.938926447,191.61365848,526.352996624,460.980861274,56.6466996096,8.72543574107
 03/02  21:00:00,1123.75970315,97.6267327596,612.707126466,0.0,100.150657288,124.558693486,575.708387599,501.626669174,56.6466996096,17.4350188152
 03/02  22:00:00,1084.50849586,97.6267327596,612.939355956,0.0,100.150657288,124.558693486,568.586197521,508.707194536,42.4850247072,17.393978277
 03/02  23:00:00,1016.23892556,97.6267327596,612.327442482,0.0,46.0930336215,124.558693486,566.322271167,529.295760274,28.3233498048,8.7031610881
 03/02  24:00:00,1015.01381518,97.6267327596,610.234215605,0.0,46.0930336215,124.558693486,570.050407208,538.500096998,14.1616749024,17.388635308
 03/03  01:00:00,1000.57385026,97.6267327596,608.339172598,0.0,46.0930336215,113.312780494,559.51361237,545.146505902,5.66466996096,8.70243650646
 03/03  02:00:00,998.881014117,97.6267327596,606.383515297,0.0,46.0930336215,113.312780494,575.985820775,552.933298447,5.66466996096,17.3878523675
 03/03  03:00:00,998.77439659,97.6267327596,602.848280722,0.0,46.0930336215,113.312780494,599.826178243,585.456387191,5.66466996096,8.70512109111
 03/03  04:00:00,997.780149134,97.6267327596,600.282977003,0.0,46.0930336215,113.312780494,611.992199221,588.940189635,5.66466996096,17.387339625
 03/03  05:00:00,1087.19715385,97.6267327596,598.676570828,0.0,100.150657288,148.969399434,568.20019799,553.830664107,5.66466996096,8.70486392246
 03/03  06:00:00,1087.34126426,98.1173697751,596.974763506,0.0,100.150657288,149.894399434,891.546436053,859.9961941,14.1616749024,17.3885670501
 03/03  07:00:00,1311.11021931,99.0287676634,595.781240637,0.0,176.471037341,302.612436532,677.334949486,640.306984156,28.3233498048,8.70461552523
 03/03  08:00:00,1421.7514659,100.244802359,594.993283559,0.0,243.2593065,310.10971186,672.589425423,603.810273999,42.4850247072,26.2941267167
 03/03  09:00:00,1464.20750268,100.782617326,595.056657114,0.0,243.2593065,310.10971186,672.791794941,589.72978105,56.6466996096,26.4153142819
 03/03  10:00:00,1497.47844832,101.186105189,595.434283118,0.0,243.2593065,302.612436532,650.424801584,581.432087803,42.4850247072,26.5076890734
 03/03  11:00:00,1507.05078177,101.541986749,599.71615306,0.0,243.2593065,310.10971186,669.491016091,563.157122701,70.808374512,35.5255188781
 03/03  12:00:00,1514.42174942,101.899539391,605.523448585,0.0,243.2593065,310.10971186,656.576008159,550.174998655,70.808374512,35.5926349918
 03/03  13:00:00,1477.41826336,102.30563579,609.908616759,0.0,243.2593065,310.10971186,643.994342865,537.767539923,70.808374512,35.4184284305
 03/03  14:00:00,1514.60852123,102.658256651,613.354615362,0.0,243.2593065,302.612436532,622.993390892,530.757701749,56.6466996096,35.588989533
 03/03  15:00:00,1516.14169627,102.960013061,614.561097074,0.0,243.2593065,302.612436532,603.77360775,525.758546209,42.4850247072,35.5300368336
 03/03  16:00:00,1516.77728802,103.253238354,614.932951487,0.0,243.2593065,302.612436532,610.825897619,518.714388349,56.6466996096,35.4648096609
 03/03  17:00:00,1523.14653977,103.511007652,614.472791881,0.0,243.2593065,310.10971186,622.140550325,510.701785564,84.9700494144,26.4687153463
 03/03  18:00:00,1522.19117955,103.737497104,613.33798342,0.0,243.2593065,310.10971186,615.989778365,509.888057309,84.9700494144,21.1316716417
 03/03  19:00:00,1261.19535438,97.6267327596,612.910739847,0.0,166.938926447,199.110933808,579.22928661,480.458875039,84.9700494144,13.8003621571
 03/03  20:00:00,1257.86332392,97.6267327596,613.453610568,0.0,166.938926447,191.61365848,558.15853507,484.080174484,56.6466996096,17.4316609761
 03/03  21:00:00,1124.60098226,97.6267327596,614.151385446,0.0,100.150657288,124.558693486,600.317658941,526.237327857,56.6466996096,17.4336314749
 03/03  22:00:00,1085.1326438,97.6267327596,614.049701988,0.0,100.150657288,124.558693486,583.020651839,531.829538776,42.4850247072,8.70608835593
 03/03  23:00:00,1018.83380445,97.6267327596,614.89512981,0.0,46.0930336215,124.558693486,598.648097385,552.935020939,28.3233498048,17.3897266415
 03/03  24:00:00,1020.09949601,97.6267327596,615.224343354,0.0,46.0930336215,124.558693486,582.938531812,560.073438925,14.1616749024,8.70341798482
 03/04  01:00:00,1007.69299869,97.6267327596,615.324967563,0.0,46.0930336215,113.312780494,588.39732021,565.343495941,5.66466996096,17.3891543081
 03/04  02:00:00,1008.48417959,97.6267327596,616.060851649,0.0,46.0930336215,113.312780494,583.916401537,569.54872483,5.66466996096,8.70300674613
 03/04  03:00:00,1008.59637772,97.6267327596,616.215620675,0.0,46.0930336215,113.312780494,621.260540442,598.207591266,5.66466996096,17.3882792153
 03/04  04:00:00,1007.86859041,97.6267327596,615.468351975,0.0,46.0930336215,113.312780494,615.806419808,601.439007883,5.66466996096,8.70274196462
 03/04  05:00:00,1018.45465918,97.6267327596,615.958068058,0.0,55.6251445156,113.312780494,603.748508557,580.696134472,5.66466996096,17.3877041237
 03/04  06:00:00,1017.87750456,97.6267327596,615.384079519,0.0,55.6251445156,113.312780494,608.094052693,585.227331659,14.1616749024,8.70504613216
 03/04  07:00:00,1090.40912229,97.6267327596,618.577794273,0.0,65.1572554096,176.889270242,568.733477829,523.022986364,28.3233498048,17.3871416603
 03/04  08:00:00,1204.92725074,97.9197302513,622.056078291,0.0,109.682768182,220.96816451,891.25304821,840.063262931,42.4850247072,8.70476057216
 03/04  09:00:00,1217.44943913,97.9170718136,624.501275627,0.0,109.682768182,220.96816451,773.035198899,698.921668904,56.6466996096,17.466830385
 03/04  10:00:00,1331.24268397,98.2780170007,630.124513507,0.0,131.945524568,266.955817592,732.981141529,664.19140845,42.4850247072,26.3047083712
 03/04  11:00:00,1347.15025055,98.3057522498,637.848920138,0.0,131.945524568,274.45309292,742.281427892,645.0642157,70.808374512,26.4088376796
 03/04  12:00:00,1354.8800774,98.317747973,643.76718376,0.0,131.945524568,274.45309292,730.324785439,633.108166553,70.808374512,26.4082443739
 03/04  13:00:00,1326.58616243,98.3255904471,646.453147112,0.0,131.945524568,274.45309292,716.202083975,618.99034832,70.808374512,26.4033611422
 03/04  14:00:00,1304.08737708,98.331654393,629.916031656,0.0,131.945524568,266.955817592,689.576462875,606.522944762,56.6466996096,26.4068185033
 03/04  15:00:00,1294.46555377,98.3367402551,619.325302494,0.0,131.945524568,266.955817592,662.070228051,593.179732572,42.4850247072,26.4054707723
 03/04  16:00:00,1218.16255141,97.6267327596,620.509856235,0.0,109.682768182,212.545889182,521.533388495,438.481278106,56.6466996096,26.4054107797
 03/04  17:00:00,1226.83014723,97.6267327596,621.879055437,0.0,109.682768182,220.04316451,548.396542043,437.021979957,84.9700494144,26.4045126712
 03/04  18:00:00,1184.74030473,97.6267327596,622.07926523,0.0,109.682768182,220.04316451,539.839942099,437.335851858,84.9700494144,17.5340408271
 03/04  19:00:00,1157.55189851,97.6267327596,622.141475323,0.0,100.150657288,199.110933808,569.000063272,466.642102,84.9700494144,17.3879118578
 03/04  20:00:00,1154.07399486,97.6267327596,621.606968697,0.0,100.150657288,191.61365848,531.508979367,466.158464964,56.6466996096,8.70381479292
 03/04  21:00:00,1048.364408,97.6267327596,627.900013779,0.0,55.6251445156,124.558693486,582.594489118,508.560349286,56.6466996096,17.3874402219
 03/04  22:00:00,1051.54381307,97.6267327596,631.704352238,0.0,55.6251445156,124.558693486,563.610940818,512.422372471,42.4850247072,8.70354363919
 03/04  23:00:00,1037.86253399,97.6267327596,627.869445969,0.0,46.0930336215,124.558693486,564.389190478,523.589925406,28.3233498048,12.4759152673
 03/04  24:00:00,1040.07792675,97.6267327596,629.048892111,0.0,46.0930336215,124.558693486,554.684126963,526.908540984,14.1616749024,13.6139110773
 03/05  01:00:00,1021.2890754,97.6267327596,634.124684529,0.0,34.9616554283,113.312780494,548.740725512,534.372118357,5.66466996096,8.70393719413
 03/05  02:00:00,1022.19657389,97.6267327596,635.150476329,0.0,34.9616554283,113.312780494,561.46927622,538.417129641,5.66466996096,17.3874766183
 03/05  03:00:00,1024.02738713,97.6267327596,637.14416703,0.0,34.9616554283,113.312780494,557.121633132,542.75343034,5.66466996096,8.70353283096
 03/05  04:00:00,1022.13230751,97.6267327596,635.154026219,0.0,34.9616554283,113.312780494,569.164936832,546.113453613,5.66466996096,17.3868132581
 03/05  05:00:00,1032.53269818,97.6267327596,635.356144036,0.0,44.4937663224,113.312780494,553.996728441,539.628848732,5.66466996096,8.70320974799
 03/05  06:00:00,1035.05891156,97.6267327596,638.070500413,0.0,44.4937663224,113.312780494,575.422504852,543.872094027,14.1616749024,17.3887359225
 03/05  07:00:00,1101.51159967,97.6267327596,635.172941576,0.0,54.0258772165,176.889270242,521.285604469,484.259348669,28.3233498048,8.70290599598
 03/05  08:00:00,1090.11865509,97.6267327596,627.611029069,0.0,54.0258772165,184.38654557,537.830196826,477.957092081,42.4850247072,17.3880800377
 03/05  09:00:00,1164.78802116,97.6267327596,622.500651394,0.0,65.1572554096,220.04316451,534.328010252,460.224963272,56.6466996096,17.4563473705
 03/05  10:00:00,1150.27375257,97.6267327596,614.964441104,0.0,65.1572554096,212.545889182,511.494686567,451.484528505,42.4850247072,17.5251333546
 03/05  11:00:00,1147.30229347,97.6267327596,603.85849081,0.0,65.1572554096,220.04316451,537.292614493,440.101020881,70.808374512,26.3832191004
 03/05  12:00:00,1135.53802747,97.6267327596,590.178968683,0.0,65.1572554096,220.04316451,526.470160706,429.280543076,70.808374512,26.3812431177
 03/05  13:00:00,1128.05250341,97.6267327596,583.291321834,0.0,65.1572554096,220.04316451,515.365156279,418.173338608,70.808374512,26.3834431586
 03/05  14:00:00,1113.88253619,97.6267327596,576.06410047,0.0,65.1572554096,212.545889182,489.314563807,406.286689743,56.6466996096,26.3811744552
 03/05  15:00:00,1104.32754392,97.6267327596,565.825494262,0.0,65.1572554096,212.545889182,464.043197328,395.174258007,42.4850247072,26.3839146135
 03/05  16:00:00,1100.75165439,97.6267327596,561.988553607,0.0,65.1572554096,212.545889182,462.974763848,388.37212307,56.6466996096,17.955941169
 03/05  17:00:00,1073.33152843,97.6267327596,559.733979192,0.0,65.1572554096,220.04316451,495.871244351,384.876612206,84.9700494144,26.0245827309
 03/05  18:00:00,1029.53127689,97.6267327596,562.837474039,0.0,54.0258772165,184.38654557,508.935053389,397.687096548,84.9700494144,26.277907427
 03/05  19:00:00,1011.99975324,97.6267327596,564.247474411,0.0,44.4937663224,163.454314868,524.662757916,430.990099822,84.9700494144,8.70260867991
 03/05  20:00:00,1017.54601778,97.6267327596,573.25685997,0.0,44.4937663224,155.95703954,511.078637579,437.044565571,56.6466996096,17.3873723987
 03/05  21:00:00,993.740628779,97.6267327596,581.439658398,0.0,44.4937663224,124.558693486,538.010845865,472.659292263,56.6466996096,8.7048539925
 03/05  22:00:00,991.035689243,97.6267327596,578.983082015,0.0,44.4937663224,124.558693486,535.483777081,475.612029286,42.4850247072,17.3867230877
 03/05  23:00:00,976.583118856,97.6267327596,574.307377725,0.0,34.9616554283,124.558693486,525.032097124,488.004227216,28.3233498048,8.70452010322
 03/05  24:00:00,977.459169788,97.6267327596,574.102114001,0.0,34.9616554283,124.558693486,524.075845719,492.528055047,14.1616749024,17.3861157693
 03/06  01:00:00,981.823124608,97.6267327596,579.973234443,0.0,46.0930336215,113.312780494,512.054797981,497.686076869,5.66466996096,8.70405115097
 03/06  02:00:00,984.530700727,97.6267327596,582.891857275,0.0,46.0930336215,113.312780494,525.363730864,502.314623793,5.66466996096,17.3844371099
 03/06  03:00:00,984.143093447,97.6267327596,582.494438528,0.0,46.0930336215,113.312780494,519.821131364,505.452834142,5.66466996096,8.7036272615
 03/06  04:00:00,979.884891061,97.6267327596,577.94603731,0.0,46.0930336215,113.312780494,530.291686798,507.240070331,5.66466996096,17.3869465061
 03/06  05:00:00,1067.09351819,97.6267327596,574.480885814,0.0,100.150657288,148.969399434,492.584695072,478.216759747,5.66466996096,8.70326536368
 03/06  06:00:00,1065.53034135,97.6267327596,571.021130851,0.0,100.150657288,149.894399434,929.423868194,897.875922098,14.1616749024,17.3862711934
 03/06  07:00:00,1290.89285228,97.8597077874,571.191979645,0.0,176.471037341,302.612436532,622.816263692,585.789996019,28.3233498048,8.70291786789
 03/06  08:00:00,1388.73402154,98.1405800477,555.986783907,0.0,243.2593065,310.10971186,578.206948374,518.189080789,42.4850247072,17.5328428784
 03/06  09:00:00,1422.10987702,98.258319303,547.471705468,0.0,243.2593065,310.10971186,561.604357935,478.544680603,56.6466996096,26.4129777223
 03/06  10:00:00,1453.81669689,98.3475531932,545.654971216,0.0,243.2593065,302.612436532,527.846222572,450.025899509,42.4850247072,35.3352983558
 03/06  11:00:00,1451.97908996,98.4243749376,536.536660361,0.0,243.2593065,310.10971186,515.61269477,409.29205738,70.808374512,35.5122628776
 03/06  12:00:00,1441.67390954,98.5740596034,526.446629773,0.0,243.2593065,310.10971186,490.129528286,383.743773349,70.808374512,35.577380425
 03/06  13:00:00,1395.99001315,98.8255705346,522.753959911,0.0,243.2593065,310.10971186,464.15498333,357.941606092,70.808374512,35.4050027256
 03/06  14:00:00,1424.06196384,99.3787722032,517.527082605,0.0,243.2593065,302.612436532,420.763255723,328.543728606,56.6466996096,35.5728275068
 03/06  15:00:00,1422.2946582,100.169869625,515.279885673,0.0,243.2593065,302.612436532,381.152212775,303.153526506,42.4850247072,35.5136615627
 03/06  16:00:00,1421.67349035,101.298473753,513.545820806,0.0,243.2593065,302.612436532,374.638794568,282.5429414,56.6466996096,35.449153558
 03/06  17:00:00,1427.20760596,102.267295265,511.644263894,0.0,243.2593065,310.10971186,392.784483233,281.343304397,84.9700494144,26.4711294211
 03/06  18:00:00,1426.82132892,103.144630769,510.432631074,0.0,243.2593065,310.10971186,379.982852401,277.530204974,84.9700494144,17.4825980121
 03/06  19:00:00,1179.16557823,97.6267327596,521.149602203,0.0,166.938926447,199.110933808,384.19272282,281.788992476,84.9700494144,17.4336809301
 03/06  20:00:00,1183.90040118,97.6267327596,528.113990595,0.0,166.938926447,191.61365848,364.154972742,290.077243589,56.6466996096,17.4310295437
 03/06  21:00:00,1052.33794295,97.6267327596,529.851766722,0.0,100.150657288,124.558693486,401.000367718,335.629236867,56.6466996096,8.72443124185
 03/06  22:00:00,1017.51397526,97.6267327596,534.536300966,0.0,100.150657288,124.558693486,408.277673308,348.400289157,42.4850247072,17.3923594435
 03/06  23:00:00,954.156313419,97.6267327596,538.221733183,0.0,46.0930336215,124.558693486,405.764272049,368.737344741,28.3233498048,8.7035775024
 03/06  24:00:00,951.729019075,97.6267327596,535.248501214,0.0,46.0930336215,124.558693486,404.62473594,373.076203955,14.1616749024,17.3868570821
 03/07  01:00:00,938.926234425,97.6267327596,534.437320185,0.0,46.0930336215,113.312780494,393.086752019,378.718966468,5.66466996096,8.70311558971
 03/07  02:00:00,941.222196556,97.6267327596,537.052517213,0.0,46.0930336215,113.312780494,408.79596592,385.745522451,5.66466996096,17.3857735078
 03/07  03:00:00,950.023081322,97.6267327596,545.645111044,0.0,46.0930336215,113.312780494,411.545424645,397.1781218,5.66466996096,8.70263288417
 03/07  04:00:00,948.903710368,97.6267327596,544.367323572,0.0,46.0930336215,113.312780494,424.466953624,401.414820422,5.66466996096,17.3874632411
 03/07  05:00:00,1082.99653989,97.6267327596,587.885834722,0.0,100.150657288,148.969399434,415.888926675,401.521989503,5.66466996096,8.70226721091
 03/07  06:00:00,1101.24919507,97.7799956919,606.738920916,0.0,100.150657288,149.894399434,632.53684178,600.986775173,14.1616749024,17.3883917046
 03/07  07:00:00,1318.75040542,98.490043113,599.408954529,0.0,176.471037341,302.612436532,478.368228387,441.34042455,28.3233498048,8.70445403297
 03/07  08:00:00,1428.69297897,99.3279829091,597.899283276,0.0,243.2593065,310.10971186,479.076907831,410.300165374,42.4850247072,26.2917177496
 03/07  09:00:00,1493.443149,99.8259662646,622.549830322,0.0,243.2593065,310.10971186,495.667034028,412.609104005,56.6466996096,26.4112304136
 03/07  10:00:00,1557.90145884,100.291235704,656.894768273,0.0,243.2593065,302.612436532,490.373157417,421.385670922,42.4850247072,26.5024617882
 03/07  11:00:00,1541.37386398,100.834262888,634.457627205,0.0,243.2593065,310.10971186,530.231865435,423.907277859,70.808374512,35.5162130637
 03/07  12:00:00,1526.53600097,101.363317458,617.884748855,0.0,243.2593065,310.10971186,527.275215893,420.885015062,70.808374512,35.5818263188
 03/07  13:00:00,1481.85942417,101.809754593,605.664496542,0.0,243.2593065,310.10971186,528.780829806,422.56404843,70.808374512,35.4084068641
 03/07  14:00:00,1513.68171855,102.237985663,595.163026882,0.0,243.2593065,302.612436532,514.151092929,421.927921129,56.6466996096,35.5764721905
 03/07  15:00:00,1514.38841246,102.661146267,590.411733879,0.0,243.2593065,302.612436532,497.101925187,419.099771789,42.4850247072,35.5171286902
 03/07  16:00:00,1518.20462803,103.04377403,590.136015667,0.0,243.2593065,302.612436532,509.688947322,417.590277223,56.6466996096,35.4519704895
 03/07  17:00:00,1530.40529486,103.382056219,592.343017379,0.0,243.2593065,310.10971186,529.327442151,417.892200607,84.9700494144,26.4651921299
 03/07  18:00:00,1538.54289776,103.650592035,592.296047834,0.0,243.2593065,310.10971186,526.872891961,424.418715928,84.9700494144,17.4841266188
 03/07  19:00:00,1282.9696638,97.6267327596,588.021536969,0.0,166.938926447,199.110933808,525.986039496,423.584432213,84.9700494144,17.4315578682
 03/07  20:00:00,1277.21807104,97.6267327596,582.256732721,0.0,166.938926447,191.61365848,509.665628946,435.589078004,56.6466996096,17.4298513321
 03/07  21:00:00,1143.27439498,97.6267327596,574.016228691,0.0,100.150657288,124.558693486,558.623375915,484.546902206,56.6466996096,17.4297740998
 03/07  22:00:00,1099.57640242,97.6267327596,564.971034291,0.0,100.150657288,124.558693486,548.659510032,497.468261911,42.4850247072,8.70622341338
 03/07  23:00:00,1030.98290479,97.6267327596,558.469634165,0.0,46.0930336215,124.558693486,567.684163262,521.97564227,28.3233498048,17.3851711878
 03/07  24:00:00,1030.62367807,97.6267327596,552.844253555,0.0,46.0930336215,124.558693486,553.661901507,530.796882745,14.1616749024,8.70334385928
 03/08  01:00:00,1015.99859003,97.6267327596,546.886294091,0.0,46.0930336215,113.312780494,563.88712528,540.836372998,5.66466996096,17.3860823204
 03/08  02:00:00,978.602038585,97.6267327596,508.475264908,0.0,46.0930336215,113.312780494,568.201277837,553.8338714,5.66466996096,8.70273647573
 03/08  03:00:00,933.68554153,97.6267327596,461.843245722,0.0,46.0930336215,113.312780494,579.715172186,565.347054329,5.66466996096,8.70344789586
 03/08  04:00:00,896.670998487,97.6267327596,427.574542873,0.0,46.0930336215,113.312780494,600.997834921,577.946685565,5.66466996096,17.3864793944
 03/08  05:00:00,964.065443402,97.6267327596,408.004821082,0.0,100.150657288,148.969399434,579.60395396,565.236289115,5.66466996096,8.70299488386
 03/08  06:00:00,1002.55989346,98.0290761352,441.738520819,0.0,100.150657288,149.894399434,908.521426639,876.973493941,14.1616749024,17.3862577959
 03/08  07:00:00,1214.70317796,98.6764709174,432.581446543,0.0,176.471037341,302.612436532,693.577036547,656.55112241,28.3233498048,8.70256433226
 03/08  08:00:00,1342.77995075,99.9038547435,444.273381099,0.0,243.2593065,310.10971186,678.859524338,610.085729346,42.4850247072,26.2887702848
 03/08  09:00:00,1446.43185727,100.490666415,502.418758921,0.0,243.2593065,310.10971186,669.183085901,586.129165072,56.6466996096,26.4072212203
 03/08  10:00:00,1513.51968819,100.969286609,530.592868253,0.0,243.2593065,302.612436532,635.310570694,566.327888742,42.4850247072,26.4976572444
 03/08  11:00:00,1533.90140025,101.475838351,541.946774417,0.0,243.2593065,310.10971186,650.667716528,544.342384486,70.808374512,35.5169575298
 03/08  12:00:00,1553.08306081,102.065938883,555.10666842,0.0,243.2593065,310.10971186,626.771815471,520.38099374,70.808374512,35.5824472193
 03/08  13:00:00,1526.24914581,102.572511653,568.323254445,0.0,243.2593065,310.10971186,606.146552178,499.929545283,70.808374512,35.4086323825
 03/08  14:00:00,1566.74833562,103.059715738,579.038999761,0.0,243.2593065,302.612436532,569.019207329,476.796039758,56.6466996096,35.5764679611
 03/08  15:00:00,1574.32534511,103.47626572,586.251637915,0.0,243.2593065,302.612436532,526.480951328,448.478934353,42.4850247072,35.5169922679
 03/08  16:00:00,1578.41515409,103.820245112,586.980997959,0.0,243.2593065,302.612436532,514.557592716,422.459362694,56.6466996096,35.4515304124
 03/08  17:00:00,1588.55793926,104.087145376,584.979941042,0.0,243.2593065,310.10971186,518.376112543,406.940998317,84.9700494144,26.4650648117
 03/08  18:00:00,1590.50807121,104.376378463,586.331274033,0.0,243.2593065,310.10971186,510.842669778,408.38834549,84.9700494144,17.4842748737
 03/08  19:00:00,1328.11917889,97.6267327596,589.759055377,0.0,166.938926447,199.110933808,520.797569793,418.396166236,84.9700494144,17.4313541428
 03/08  20:00:00,1318.20785071,97.6267327596,585.004389669,0.0,166.938926447,191.61365848,501.05198611,426.975225738,56.6466996096,17.4300607619
 03/08  21:00:00,1180.26918357,97.6267327596,580.939679418,0.0,100.150657288,124.558693486,542.4636646,468.387082067,56.6466996096,17.429882924
 03/08  22:00:00,1129.88900735,97.6267327596,577.997597423,0.0,100.150657288,124.558693486,527.996396781,476.80505574,42.4850247072,8.70631633335
 03/08  23:00:00,1050.98569739,97.6267327596,574.303685604,0.0,46.0930336215,124.558693486,546.194148184,500.486103304,28.3233498048,17.3846950751
 03/08  24:00:00,1046.51845875,97.6267327596,569.357057946,0.0,46.0930336215,124.558693486,533.225604329,510.360529176,14.1616749024,8.70340025072
 03/09  01:00:00,1030.32371369,97.6267327596,566.651856811,0.0,46.0930336215,113.312780494,541.913208014,518.862418192,5.66466996096,17.386119861
 03/09  02:00:00,1022.69908336,97.6267327596,561.966081015,0.0,46.0930336215,113.312780494,543.545737879,529.178329172,5.66466996096,8.7027387454
 03/09  03:00:00,1012.64113931,97.6267327596,555.137018858,0.0,46.0930336215,113.312780494,562.838593386,539.788869241,5.66466996096,17.3850541832
 03/09  04:00:00,990.621529083,97.6267327596,534.251662549,0.0,46.0930336215,113.312780494,563.63736425,549.270448105,5.66466996096,8.70224618479
 03/09  05:00:00,1062.31439479,97.6267327596,515.82783041,0.0,100.150657288,148.969399434,550.240467277,535.872853857,5.66466996096,8.70294345815
 03/09  06:00:00,1090.06052711,98.1086919743,536.619992947,0.0,100.150657288,149.894399434,867.214378921,835.666608793,14.1616749024,17.3860952263
 03/09  07:00:00,1310.39326508,98.9787249252,534.839808355,0.0,176.471037341,302.612436532,656.490565924,619.464744708,28.3233498048,8.70247141112
 03/09  08:00:00,1425.93179232,100.286615516,541.755815529,0.0,243.2593065,310.10971186,643.359400208,574.586441457,42.4850247072,26.2879340437
 03/09  09:00:00,1491.94177103,100.927521782,555.59907903,0.0,243.2593065,310.10971186,631.505808189,548.453113259,56.6466996096,26.4059953205
 03/09  10:00:00,1545.43134473,101.491141247,565.965989516,0.0,243.2593065,302.612436532,605.992842458,537.011717625,42.4850247072,26.4961001251
 03/09  11:00:00,1564.33763778,101.920242853,575.856967129,0.0,243.2593065,310.10971186,625.614643185,519.292033122,70.808374512,35.5142355508
 03/09  12:00:00,1575.78594663,102.37767071,583.02437047,0.0,243.2593065,310.10971186,608.310754776,501.923075227,70.808374512,35.5793050368
 03/09  13:00:00,1530.46688524,102.810293834,589.790633807,0.0,243.2593065,310.10971186,592.804121986,486.589999166,70.808374512,35.405748308
 03/09  14:00:00,1555.61556422,103.250564276,597.979216612,0.0,243.2593065,302.612436532,563.577926519,471.358335464,56.6466996096,35.5728914458
 03/09  15:00:00,1558.41201029,103.680750529,599.830276204,0.0,243.2593065,302.612436532,530.101761668,452.103418376,42.4850247072,35.5133185854
 03/09  16:00:00,1562.57615342,103.912294273,599.48182454,0.0,243.2593065,302.612436532,542.214863497,450.120261991,56.6466996096,35.4479018961
 03/09  17:00:00,1568.25807167,104.183719899,600.029909821,0.0,243.2593065,310.10971186,554.918964093,443.486484504,84.9700494144,26.4624301746
 03/09  18:00:00,1566.22390786,104.416220751,605.027403348,0.0,243.2593065,310.10971186,545.52028288,443.067374009,84.9700494144,17.4828594562
 03/09  19:00:00,1305.70794052,97.6267327596,611.142302416,0.0,166.938926447,199.110933808,534.562038907,432.161581512,84.9700494144,17.4304079802
 03/09  20:00:00,1290.11590955,97.6267327596,607.162970482,0.0,166.938926447,191.61365848,511.197416624,437.122670661,56.6466996096,17.4280463531
 03/09  21:00:00,1145.36475709,97.6267327596,604.357788156,0.0,100.150657288,124.558693486,552.069806181,477.994692268,56.6466996096,17.4284143034
 03/09  22:00:00,1098.26554635,97.6267327596,601.828368662,0.0,100.150657288,124.558693486,536.301028923,485.110438318,42.4850247072,8.70556589777
 03/09  23:00:00,1032.15797242,97.6267327596,600.049248022,0.0,46.0930336215,124.558693486,551.337122373,505.627990527,28.3233498048,17.3857820411
 03/09  24:00:00,1026.51522424,97.6267327596,598.321728234,0.0,46.0930336215,124.558693486,536.806794956,513.942498039,14.1616749024,8.70262201424
 03/10  01:00:00,1007.83791525,97.6267327596,596.374467094,0.0,46.0930336215,113.312780494,535.863333322,521.495443121,5.66466996096,8.70322024007
 03/10  02:00:00,1005.90810602,97.6267327596,594.67339718,0.0,46.0930336215,113.312780494,551.198303159,528.147837339,5.66466996096,17.385795859
 03/10  03:00:00,1004.61767127,97.6267327596,593.200351755,0.0,46.0930336215,113.312780494,549.473745565,535.106482619,5.66466996096,8.70259298462
 03/10  04:00:00,1004.70351203,97.6267327596,590.075718389,0.0,46.0930336215,113.312780494,566.31662623,543.267222094,5.66466996096,17.3847341743
 03/10  05:00:00,1089.800381,97.6267327596,589.45018855,0.0,100.150657288,148.969399434,541.469355137,527.102615477,5.66466996096,8.70206969943
 03/10  06:00:00,1092.13810821,98.1262357747,594.406212291,0.0,100.150657288,149.894399434,849.516950781,817.969692833,14.1616749024,17.3855830457
