Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/23  22:00:00,920.29961199,97.6267327596,508.450921311,0.0,46.0930336215,124.558693486,360.91488728,315.212376634,28.3233498048,17.3791608412
 03/23  23:00:00,946.008126345,97.6267327596,530.514334605,0.0,46.0930336215,124.558693486,379.607436751,356.746773913,14.1616749024,8.69898793547
 03/23  24:00:00,951.153149442,97.6267327596,546.754517604,0.0,46.0930336215,113.312780494,380.14993271,365.785813951,5.66466996096,8.69944879872
 03/24  01:00:00,949.967538147,97.6267327596,545.456025775,0.0,46.0930336215,113.312780494,394.165057337,371.120436784,5.66466996096,17.379950592
 03/24  02:00:00,949.38676008,97.6267327596,544.861669688,0.0,46.0930336215,113.312780494,390.895227067,376.532462448,5.66466996096,8.69809465786
 03/24  03:00:00,949.630434488,97.6267327596,545.128714237,0.0,46.0930336215,113.312780494,405.540537802,382.498516961,5.66466996096,17.3773508799
 03/24  04:00:00,1046.60134641,97.6267327596,548.691745017,0.0,100.150657288,148.969399434,384.074046657,369.710058302,5.66466996096,8.69931839385
 03/24  05:00:00,1045.48077725,99.2246680576,545.32619182,0.0,100.150657288,149.894399434,496.62482391,473.763380363,14.1616749024,8.69976864501
 03/24  06:00:00,1268.97336318,101.942499015,538.2920972,0.0,176.471037341,302.612436532,404.491042911,358.789206179,28.3233498048,17.3784869277
 03/24  07:00:00,1373.38543511,104.610509838,529.792647659,0.0,243.2593065,310.10971186,396.569537744,336.564072405,42.4850247072,17.5204406325
 03/24  08:00:00,1403.55546763,105.700750104,522.757081194,0.0,243.2593065,310.10971186,405.634007143,322.601754829,56.6466996096,26.3855527052
 03/24  09:00:00,1429.78225992,106.505825927,515.77490071,0.0,243.2593065,302.612436532,378.098301023,309.144443234,42.4850247072,26.4688330822
 03/24  10:00:00,1433.62241065,107.258520469,511.907990797,0.0,243.2593065,310.10971186,406.158437772,299.874073823,70.808374512,35.4759894364
 03/24  11:00:00,1433.19418573,107.988494218,509.929434471,0.0,243.2593065,310.10971186,399.665483727,293.323482231,70.808374512,35.5336269838
 03/24  12:00:00,1390.22142578,108.704831492,508.221400233,0.0,243.2593065,310.10971186,393.433779182,287.262102962,70.808374512,35.3633017072
 03/24  13:00:00,1422.88839469,109.452516961,507.251522456,0.0,243.2593065,302.612436532,369.912359939,277.745738806,56.6466996096,35.5199215234
 03/24  14:00:00,1425.51286915,110.219277364,508.478886489,0.0,243.2593065,302.612436532,333.425187699,255.481289382,42.4850247072,35.4588736094
 03/24  15:00:00,1430.44806374,111.009920208,509.50184934,0.0,243.2593065,302.612436532,302.689500719,219.482308586,56.6466996096,26.5604925241
 03/24  16:00:00,1440.79987352,111.743609335,510.055633075,0.0,243.2593065,310.10971186,314.244903565,202.837096484,84.9700494144,26.4377576665
 03/24  17:00:00,1444.01590967,112.648544553,511.698121708,0.0,243.2593065,310.10971186,307.481299844,196.310712364,84.9700494144,26.2005380655
 03/24  18:00:00,1152.66717615,97.6267327596,508.151833925,0.0,166.938926447,199.110933808,328.082058043,234.391288214,84.9700494144,8.72072041448
 03/24  19:00:00,1153.56655079,97.6267327596,509.04983453,0.0,166.938926447,191.61365848,350.501281972,276.434990244,56.6466996096,17.419592118
 03/24  20:00:00,1050.20287303,97.6267327596,529.131946874,0.0,100.150657288,124.558693486,418.576120887,344.509121497,56.6466996096,17.4202997805
 03/24  21:00:00,1030.35512669,97.6267327596,547.419490067,0.0,100.150657288,124.558693486,407.328493738,356.141618719,42.4850247072,8.70185031196
 03/24  22:00:00,967.544985221,97.6267327596,551.94490719,0.0,46.0930336215,124.558693486,413.893461496,376.870186673,28.3233498048,8.69992501874
 03/24  23:00:00,970.692592814,97.6267327596,554.49093164,0.0,46.0930336215,124.558693486,416.565293027,385.02495044,14.1616749024,17.3786676851
 03/24  24:00:00,960.014871697,97.6267327596,556.331157981,0.0,46.0930336215,113.312780494,406.419476704,392.056080434,5.66466996096,8.6987263084
 03/25  01:00:00,964.524201566,97.6267327596,561.200102573,0.0,46.0930336215,113.312780494,422.634659047,399.591561726,5.66466996096,17.3784273595
 03/25  02:00:00,967.332217726,97.6267327596,564.254922242,0.0,46.0930336215,113.312780494,420.192647946,405.828221222,5.66466996096,8.69975676369
 03/25  03:00:00,965.110143162,97.6267327596,561.863349791,0.0,46.0930336215,113.312780494,433.303397604,410.263718251,5.66466996096,17.375009392
 03/25  04:00:00,976.54782154,97.6267327596,563.089570465,0.0,55.6251445156,113.312780494,416.99241428,402.629266219,5.66466996096,8.69847809934
 03/25  05:00:00,978.396139095,97.6267327596,565.138003497,0.0,55.6251445156,113.312780494,428.170572082,405.310005137,14.1616749024,8.69889204272
 03/25  06:00:00,1053.2910172,97.6267327596,567.171786553,0.0,65.1572554096,176.889270242,393.449194791,347.746801447,28.3233498048,17.3790435389
 03/25  07:00:00,1159.3249739,97.991650821,562.863831404,0.0,109.682768182,220.96816451,519.890167498,468.708214534,42.4850247072,8.696928257
 03/25  08:00:00,1163.82168841,98.0221318302,561.042746219,0.0,109.682768182,220.96816451,505.038217167,430.938683152,56.6466996096,17.4528344048
 03/25  09:00:00,1265.86428049,99.3422026043,554.048866567,0.0,131.945524568,266.955817592,459.897275087,391.136527827,42.4850247072,26.275722553
 03/25  10:00:00,1260.94569302,99.5254158442,540.783674539,0.0,131.945524568,274.45309292,454.797275468,366.39687021,70.808374512,17.5920307458
 03/25  11:00:00,1254.84843668,99.7441106831,534.108942462,0.0,131.945524568,274.45309292,443.712702264,346.525707564,70.808374512,26.3786201878
 03/25  12:00:00,1218.51977875,99.8900131122,529.962754283,0.0,131.945524568,274.45309292,427.148212571,329.964466249,70.808374512,26.37537181
 03/25  13:00:00,1202.53776773,100.043558884,522.317271462,0.0,131.945524568,266.955817592,393.664110117,310.645416383,56.6466996096,26.371994125
 03/25  14:00:00,1199.38038949,100.179702735,519.284826505,0.0,131.945524568,266.955817592,364.803686918,295.945853065,42.4850247072,26.3728091457
 03/25  15:00:00,1124.1818301,97.6267327596,522.752047977,0.0,109.682768182,212.545889182,322.189767323,239.168478638,56.6466996096,26.3745890755
 03/25  16:00:00,1136.98582979,97.6267327596,528.053447446,0.0,109.682768182,220.04316451,346.259898309,243.305134599,84.9700494144,17.984714295
 03/25  17:00:00,1095.63775001,97.6267327596,528.870749019,0.0,109.682768182,220.04316451,359.292805617,248.453943135,84.9700494144,25.8688130685
 03/25  18:00:00,1055.83457369,97.6267327596,527.988293634,0.0,100.150657288,199.110933808,369.857093066,276.18905361,84.9700494144,8.69799004186
 03/25  19:00:00,1056.59736757,97.6267327596,527.83403887,0.0,100.150657288,191.61365848,362.383041197,288.359229199,56.6466996096,17.3771123892
 03/25  20:00:00,958.268512937,97.6267327596,532.460439264,0.0,55.6251445156,124.558693486,404.908580864,339.562703577,56.6466996096,8.69917767735
 03/25  21:00:00,960.810352203,97.6267327596,535.45874038,0.0,55.6251445156,124.558693486,398.231947922,347.047329899,42.4850247072,8.69959331584
 03/25  22:00:00,951.784761667,97.6267327596,536.478011653,0.0,46.0930336215,124.558693486,410.471538396,364.770227211,28.3233498048,17.3779613805
 03/25  23:00:00,953.996524497,97.6267327596,537.526141294,0.0,46.0930336215,124.558693486,394.905584382,372.045571638,14.1616749024,8.69833784185
 03/25  24:00:00,943.238641223,97.6267327596,538.734121129,0.0,46.0930336215,113.312780494,401.762715534,378.718772648,5.66466996096,17.3792729244
 03/26  01:00:00,933.94353543,97.6267327596,540.702475455,0.0,34.9616554283,113.312780494,400.476693289,386.112635504,5.66466996096,8.69938782399
 03/26  02:00:00,937.228933705,97.6267327596,544.028455157,0.0,34.9616554283,113.312780494,415.589461457,392.547395524,5.66466996096,17.377395972
 03/26  03:00:00,939.639075872,97.6267327596,546.630175914,0.0,34.9616554283,113.312780494,413.233940186,398.871256781,5.66466996096,8.69801344444
 03/26  04:00:00,952.353817559,97.6267327596,549.220795479,0.0,44.4937663224,113.312780494,406.916213199,392.553144112,5.66466996096,8.69839912668
 03/26  05:00:00,952.114903568,97.6267327596,549.010652817,0.0,44.4937663224,113.312780494,426.643173473,395.10351013,14.1616749024,17.3779884402
 03/26  06:00:00,1024.4521168,97.6267327596,548.260561093,0.0,54.0258772165,176.889270242,373.852361952,336.829418473,28.3233498048,8.69959367447
 03/26  07:00:00,1020.76753635,97.6267327596,548.947421213,0.0,54.0258772165,184.38654557,393.953809782,334.093349948,42.4850247072,17.3754351267
 03/26  08:00:00,1091.79986639,97.6267327596,544.037285236,0.0,65.1572554096,220.04316451,386.161346805,320.785219974,56.6466996096,8.72942722136
 03/26  09:00:00,1078.86242905,97.6267327596,538.60643226,0.0,65.1572554096,212.545889182,378.855611601,310.117971891,42.4850247072,26.2526150022
 03/26  10:00:00,1080.60392943,97.6267327596,533.499033283,0.0,65.1572554096,220.04316451,389.588634505,299.978964841,70.808374512,18.8012951511
 03/26  11:00:00,1073.95330896,97.6267327596,526.606899861,0.0,65.1572554096,220.04316451,375.438365662,279.502911529,70.808374512,25.1270796207
 03/26  12:00:00,1064.13990523,97.6267327596,518.867427222,0.0,65.1572554096,220.04316451,359.422813034,262.261937611,70.808374512,26.3525009101
 03/26  13:00:00,1050.80517585,97.6267327596,513.704256533,0.0,65.1572554096,212.545889182,336.198430852,253.199542061,56.6466996096,26.3521891807
 03/26  14:00:00,1048.26718745,97.6267327596,512.125885067,0.0,65.1572554096,212.545889182,300.399537208,238.365455839,42.4850247072,19.549056662
 03/26  15:00:00,1048.43705701,97.6267327596,512.513423099,0.0,65.1572554096,212.545889182,306.039119279,225.013788167,56.6466996096,24.3786315018
 03/26  16:00:00,1024.69421432,97.6267327596,512.817575447,0.0,65.1572554096,220.04316451,309.420877806,198.098280856,84.9700494144,26.3525475357
 03/26  17:00:00,979.010717757,97.6267327596,512.51062224,0.0,54.0258772165,184.38654557,299.08652683,196.609848547,84.9700494144,17.5066288682
 03/26  18:00:00,947.593266379,97.6267327596,511.615183298,0.0,44.4937663224,163.454314868,335.729851883,233.382497276,84.9700494144,17.3773051929
 03/26  19:00:00,946.791927312,97.6267327596,510.770888391,0.0,44.4937663224,155.95703954,317.332456237,251.986502529,56.6466996096,8.69925409883
 03/26  20:00:00,921.302954925,97.6267327596,510.217445475,0.0,44.4937663224,124.558693486,376.04431068,302.020364686,56.6466996096,17.3772463845
 03/26  21:00:00,919.774651715,97.6267327596,509.915358141,0.0,44.4937663224,124.558693486,374.910562845,323.727584249,42.4850247072,8.69795388885
 03/26  22:00:00,909.645932946,97.6267327596,509.845066035,0.0,34.9616554283,124.558693486,390.058676676,353.03698567,28.3233498048,8.69834120128
 03/26  23:00:00,915.131506038,97.6267327596,513.010265292,0.0,34.9616554283,124.558693486,401.292430761,369.752881702,14.1616749024,17.3778741563
 03/26  24:00:00,912.711298969,97.6267327596,521.619617083,0.0,34.9616554283,113.312780494,398.835392466,384.471180015,5.66466996096,8.69954249076
 03/27  01:00:00,928.375850857,97.6267327596,525.711998947,0.0,46.0930336215,113.312780494,412.610983706,389.571303347,5.66466996096,17.3750103978
 03/27  02:00:00,929.995373438,97.6267327596,527.146543444,0.0,46.0930336215,113.312780494,408.985920972,394.623306781,5.66466996096,8.69794423033
 03/27  03:00:00,983.159550392,97.6267327596,582.00543375,0.0,46.0930336215,113.312780494,444.056967041,429.693993102,5.66466996096,8.69830397732
 03/27  04:00:00,1129.96788027,97.6267327596,641.480177543,0.0,100.150657288,148.969399434,454.601080992,431.558681432,5.66466996096,17.3777295989
 03/27  05:00:00,1118.98148949,97.6267327596,628.965510342,0.0,100.150657288,149.894399434,714.564630955,691.703517364,14.1616749024,8.6994386889
 03/27  06:00:00,1347.42571571,97.8581794233,628.379360936,0.0,176.471037341,302.612436532,528.602156835,482.902403578,28.3233498048,17.3764034515
 03/27  07:00:00,1465.65528729,98.4119429068,634.951211829,0.0,243.2593065,310.10971186,503.607022986,443.604746992,42.4850247072,17.5172512861
 03/27  08:00:00,1502.90826214,98.87799719,634.74619462,0.0,243.2593065,310.10971186,511.752656639,428.727732086,56.6466996096,26.3782249436
 03/27  09:00:00,1529.61771267,99.3317816031,627.60594084,0.0,243.2593065,302.612436532,484.728554804,415.776564765,42.4850247072,26.4669653313
 03/27  10:00:00,1529.7520346,99.9065136331,619.450455611,0.0,243.2593065,310.10971186,497.854893373,391.591654205,70.808374512,35.4548646554
 03/27  11:00:00,1530.67772253,100.218443476,619.248398275,0.0,243.2593065,310.10971186,489.272294098,382.952512703,70.808374512,35.5114068827
 03/27  12:00:00,1488.08212177,100.461008466,618.725168917,0.0,243.2593065,310.10971186,476.241658982,378.913265343,70.808374512,26.5200191276
 03/27  13:00:00,1510.7195222,101.151458899,607.111628431,0.0,243.2593065,302.612436532,450.392493544,358.220494722,56.6466996096,35.5252992124
 03/27  14:00:00,1503.36274296,101.942661159,598.521036191,0.0,243.2593065,302.612436532,423.390503011,345.442354433,42.4850247072,35.4631238706
 03/27  15:00:00,1498.10826514,103.028712849,591.737581292,0.0,243.2593065,302.612436532,419.264623819,327.221576358,56.6466996096,35.3963478514
 03/27  16:00:00,1503.67763427,104.119672307,589.503744824,0.0,243.2593065,310.10971186,427.984928819,316.583225354,84.9700494144,26.4316540506
 03/27  17:00:00,1505.04047374,104.555995003,590.767080404,0.0,243.2593065,310.10971186,430.734319851,328.29180728,84.9700494144,17.4724631565
 03/27  18:00:00,1247.37410138,97.6267327596,606.135673971,0.0,166.938926447,199.110933808,421.918275152,319.530107836,84.9700494144,17.4181179017
 03/27  19:00:00,1254.80255529,97.6267327596,612.804195371,0.0,166.938926447,191.61365848,392.763279821,327.39616674,56.6466996096,8.72041347048
 03/27  20:00:00,1132.85065633,97.6267327596,617.392376927,0.0,100.150657288,124.558693486,445.557154737,371.492709476,56.6466996096,17.4177456514
 03/27  21:00:00,1095.82733603,97.6267327596,618.52450976,0.0,100.150657288,124.558693486,430.313689036,379.127701579,42.4850247072,8.70096274912
 03/27  22:00:00,1029.25436909,97.6267327596,619.57702405,0.0,46.0930336215,124.558693486,444.473443435,398.771565142,28.3233498048,17.3785284886
 03/27  23:00:00,1031.11640829,97.6267327596,622.338737391,0.0,46.0930336215,124.558693486,429.144613115,406.285567714,14.1616749024,8.69737049909
 03/27  24:00:00,1019.2868004,97.6267327596,622.914956956,0.0,46.0930336215,113.312780494,435.364672732,412.322837315,5.66466996096,17.3771654558
 03/28  01:00:00,1024.24721624,97.6267327596,628.119538514,0.0,46.0930336215,113.312780494,433.301588834,418.938651841,5.66466996096,8.69826703272
 03/28  02:00:00,1025.76203744,97.6267327596,629.691273379,0.0,46.0930336215,113.312780494,439.69745021,425.334206722,5.66466996096,8.69857352664
 03/28  03:00:00,1027.81249633,97.6267327596,631.915478168,0.0,46.0930336215,113.312780494,454.531260589,431.488419883,5.66466996096,17.3781707454
 03/28  04:00:00,1126.02602986,97.6267327596,636.792707541,0.0,100.150657288,148.969399434,432.098512275,417.736692134,5.66466996096,8.69715017954
 03/28  05:00:00,1118.65277097,97.7856942353,628.376841279,0.0,100.150657288,149.894399434,610.334039737,578.795205649,14.1616749024,17.3771591861
 03/28  06:00:00,1345.41662105,99.471277568,625.900500974,0.0,176.471037341,302.612436532,470.948242435,433.926701242,28.3233498048,8.69819138781
 03/28  07:00:00,1456.2277312,100.53523087,625.100911571,0.0,243.2593065,310.10971186,465.428654788,405.426886422,42.4850247072,17.5167436593
 03/28  08:00:00,1492.54030326,101.190806442,623.396494899,0.0,243.2593065,310.10971186,475.245125003,392.222275207,56.6466996096,26.3761501866
 03/28  09:00:00,1525.84553239,101.771580898,622.835053287,0.0,243.2593065,302.612436532,453.670423111,384.564052592,42.4850247072,26.6213458123
 03/28  10:00:00,1532.24356613,102.458525284,621.035019229,0.0,243.2593065,310.10971186,480.681419354,374.568395761,70.808374512,35.3046490807
 03/28  11:00:00,1529.96024407,103.243613627,616.849278181,0.0,243.2593065,310.10971186,470.285743823,363.957490066,70.808374512,35.5198792454
 03/28  12:00:00,1485.78635137,104.056063277,613.110092414,0.0,243.2593065,310.10971186,460.664739311,354.50574184,70.808374512,35.3506229588
 03/28  13:00:00,1525.11023619,104.73888596,619.400197729,0.0,243.2593065,302.612436532,441.240305305,349.089397467,56.6466996096,35.5042082282
 03/28  14:00:00,1538.61410379,105.307455465,632.83563251,0.0,243.2593065,302.612436532,426.734763643,348.806923448,42.4850247072,35.4428154881
 03/28  15:00:00,1541.1903781,105.873052105,634.870869978,0.0,243.2593065,302.612436532,428.191997459,344.988993862,56.6466996096,26.5563039872
 03/28  16:00:00,1549.77191753,106.32037304,636.32075884,0.0,243.2593065,310.10971186,456.087155514,344.685025028,84.9700494144,26.4320810717
 03/28  17:00:00,1550.46855498,106.562991791,636.445070295,0.0,243.2593065,310.10971186,454.340761054,351.901492638,84.9700494144,17.4692190017
 03/28  18:00:00,1288.0168972,97.6267327596,648.780458413,0.0,166.938926447,199.110933808,456.980082906,354.591877225,84.9700494144,17.4181562665
 03/28  19:00:00,1289.08491408,97.6267327596,649.703498048,0.0,166.938926447,191.61365848,440.129617414,366.064933437,56.6466996096,17.4179843671
 03/28  20:00:00,1161.93702681,97.6267327596,648.992105208,0.0,100.150657288,124.558693486,476.282520409,410.915862998,56.6466996096,8.71995780113
 03/28  21:00:00,1121.6395328,97.6267327596,648.244423084,0.0,100.150657288,124.558693486,480.721060213,420.854327389,42.4850247072,17.3817081159
 03/28  22:00:00,1055.547117,97.6267327596,649.225329192,0.0,46.0930336215,124.558693486,480.022530892,443.000083152,28.3233498048,8.6990979358
 03/28  23:00:00,1056.41668608,97.6267327596,649.249324441,0.0,46.0930336215,124.558693486,484.661495954,453.125474566,14.1616749024,17.3743464857
 03/28  24:00:00,1043.22885018,97.6267327596,648.51526939,0.0,46.0930336215,113.312780494,475.981245571,461.618889415,5.66466996096,8.69768619558
 03/29  01:00:00,1043.51575123,97.6267327596,648.74991086,0.0,46.0930336215,113.312780494,482.68373273,468.32118449,5.66466996096,8.69787827931
 03/29  02:00:00,1044.38123012,97.6267327596,649.539793658,0.0,46.0930336215,113.312780494,498.000174826,474.958919526,5.66466996096,17.3765853387
 03/29  03:00:00,1044.06578705,97.6267327596,649.334455892,0.0,46.0930336215,113.312780494,495.724293195,481.360851016,5.66466996096,8.69877221871
 03/29  04:00:00,1133.56025875,97.6267327596,648.542371446,0.0,100.150657288,148.969399434,489.585732369,466.547412001,5.66466996096,17.373650407
 03/29  05:00:00,1135.42903519,98.0075509955,648.340786857,0.0,100.150657288,149.894399434,686.359018839,663.500041949,14.1616749024,8.69730198705
 03/29  06:00:00,1365.93497861,99.4710611897,648.306815183,0.0,176.471037341,302.612436532,541.945870892,504.924884592,28.3233498048,8.69763649564
 03/29  07:00:00,1480.02809732,100.974231449,648.829414719,0.0,243.2593065,310.10971186,539.762652786,471.017335585,42.4850247072,26.2602924941
 03/29  08:00:00,1516.32463701,101.613363838,646.781958721,0.0,243.2593065,310.10971186,542.253878588,459.232788746,56.6466996096,26.374390232
 03/29  09:00:00,1548.92450066,102.094666523,645.389540976,0.0,243.2593065,302.612436532,523.937477388,454.990202839,42.4850247072,26.4622498417
 03/29  10:00:00,1556.34473038,102.527064287,644.849529694,0.0,243.2593065,310.10971186,549.788114857,443.538884794,70.808374512,35.4408555511
 03/29  11:00:00,1558.34695622,102.91432717,645.413218815,0.0,243.2593065,310.10971186,544.463765016,438.159918128,70.808374512,35.4954723764
 03/29  12:00:00,1519.31922927,103.261993094,648.291998721,0.0,243.2593065,310.10971186,532.072526023,434.744907166,70.808374512,26.5192443452
 03/29  13:00:00,1550.73398345,103.589161163,646.20653639,0.0,243.2593065,302.612436532,523.126554212,430.972089426,56.6466996096,35.5077651761
 03/29  14:00:00,1551.19284226,103.898595874,646.2620724,0.0,243.2593065,302.612436532,504.927375934,426.996103447,42.4850247072,35.4462477794
 03/29  15:00:00,1550.490197,104.175558766,645.288668151,0.0,243.2593065,302.612436532,507.798389033,424.604319002,56.6466996096,26.5473704217
 03/29  16:00:00,1557.54604571,104.452735859,645.412209662,0.0,243.2593065,310.10971186,535.658645077,424.259922826,84.9700494144,26.4286728365
 03/29  17:00:00,1557.55634146,104.757942634,645.109349191,0.0,243.2593065,310.10971186,526.966673746,424.524918712,84.9700494144,17.4717056196
 03/29  18:00:00,1285.50702426,97.6267327596,646.297155939,0.0,166.938926447,199.110933808,522.52161499,420.132503406,84.9700494144,17.4190621693
 03/29  19:00:00,1286.13522264,97.6267327596,646.208893191,0.0,166.938926447,191.61365848,501.612247969,427.548192232,56.6466996096,17.4173561276
 03/29  20:00:00,1159.7511638,97.6267327596,646.135546447,0.0,100.150657288,124.558693486,542.931721565,468.869117655,56.6466996096,17.4159043009
 03/29  21:00:00,1120.17229362,97.6267327596,646.13906893,0.0,100.150657288,124.558693486,526.776792452,475.592032834,42.4850247072,8.69973491052
 03/29  22:00:00,1052.48041081,97.6267327596,646.124626825,0.0,46.0930336215,124.558693486,532.314046074,495.292966004,28.3233498048,8.69773026475
 03/29  23:00:00,1053.27383183,97.6267327596,646.109211673,0.0,46.0930336215,124.558693486,532.947511245,501.409369336,14.1616749024,17.3764670064
 03/29  24:00:00,1040.77296473,97.6267327596,646.088584143,0.0,46.0930336215,113.312780494,521.211652655,506.848239678,5.66466996096,8.6987430161
 03/30  01:00:00,1040.6998239,97.6267327596,646.090592699,0.0,46.0930336215,113.312780494,535.374051245,512.33611924,5.66466996096,17.373262044
 03/30  02:00:00,1040.64992731,97.6267327596,646.085203275,0.0,46.0930336215,113.312780494,531.79062955,517.428982773,5.66466996096,8.69697681583
 03/30  03:00:00,1040.61006512,97.6267327596,646.080233025,0.0,46.0930336215,113.312780494,536.402541058,522.040598794,5.66466996096,8.69727230311
 03/30  04:00:00,1130.99152904,97.6267327596,646.08156689,0.0,100.150657288,148.969399434,527.969882067,504.92973962,5.66466996096,17.3754724857
 03/30  05:00:00,1134.05245781,98.0830391968,646.703648182,0.0,100.150657288,149.894399434,782.029536016,759.16964797,14.1616749024,8.69821314353
 03/30  06:00:00,1365.31550954,99.228489568,647.744644889,0.0,176.471037341,302.612436532,611.471633931,565.773338482,28.3233498048,17.3749456438
 03/30  07:00:00,1479.59598828,100.609767625,648.643904057,0.0,243.2593065,310.10971186,587.322430713,527.324309967,42.4850247072,17.5130960389
 03/30  08:00:00,1518.53029807,101.303632938,649.419157774,0.0,243.2593065,310.10971186,593.631195089,510.613744878,56.6466996096,26.3707506009
 03/30  09:00:00,1549.13427254,101.838809723,646.0849349,0.0,243.2593065,302.612436532,569.104334593,500.161311943,42.4850247072,26.4579979431
 03/30  10:00:00,1550.48658321,102.321801858,639.230315665,0.0,243.2593065,310.10971186,586.851306865,480.601970239,70.808374512,35.4409621141
 03/30  11:00:00,1537.75126637,102.770200148,623.962210132,0.0,243.2593065,310.10971186,571.235068347,464.931010999,70.808374512,35.4956828361
 03/30  12:00:00,1483.30302226,103.191246418,609.817083184,0.0,243.2593065,310.10971186,548.39581534,451.073521634,70.808374512,26.5139191942
 03/30  13:00:00,1508.62848939,103.592352056,600.618899538,0.0,243.2593065,302.612436532,529.171537375,437.017605211,56.6466996096,35.5072325538
 03/30  14:00:00,1502.24217906,103.955368506,593.25935353,0.0,243.2593065,302.612436532,500.949909728,423.019375105,42.4850247072,35.4455099152
 03/30  15:00:00,1497.53297131,104.292885126,587.793308172,0.0,243.2593065,302.612436532,492.800873348,409.613694606,56.6466996096,26.5404791323
 03/30  16:00:00,1503.32743666,104.569485611,586.431152077,0.0,243.2593065,310.10971186,523.978149203,403.779712086,84.9700494144,35.2283877029
 03/30  17:00:00,1505.25154438,104.860980431,587.974536855,0.0,243.2593065,310.10971186,503.721311532,401.286488204,84.9700494144,17.4647739135
 03/30  18:00:00,1250.25603653,97.6267327596,606.433905576,0.0,166.938926447,199.110933808,490.357568101,396.668665928,84.9700494144,8.71885275883
 03/30  19:00:00,1256.16119313,97.6267327596,611.582787938,0.0,166.938926447,191.61365848,475.433792696,401.369740109,56.6466996096,17.4173529775
 03/30  20:00:00,1128.74155822,97.6267327596,610.290492827,0.0,100.150657288,124.558693486,513.036356,438.973889638,56.6466996096,17.4157667525
 03/30  21:00:00,1089.80665972,97.6267327596,610.886213951,0.0,100.150657288,124.558693486,494.266681307,443.081942924,42.4850247072,8.69971367638
 03/30  22:00:00,1025.34813136,97.6267327596,614.280044612,0.0,46.0930336215,124.558693486,497.257168446,460.236119599,28.3233498048,8.69769904245
 03/30  23:00:00,1026.4600103,97.6267327596,614.571856666,0.0,46.0930336215,124.558693486,496.015281502,464.477266445,14.1616749024,17.3763401538
 03/30  24:00:00,1023.13366261,97.6267327596,624.361414458,0.0,46.0930336215,113.312780494,483.728101369,469.364784665,5.66466996096,8.69864674283
 03/31  01:00:00,1035.78289038,97.6267327596,638.093703229,0.0,46.0930336215,113.312780494,498.722745842,475.685092541,5.66466996096,17.3729833401
 03/31  02:00:00,1038.58134073,97.6267327596,641.368822165,0.0,46.0930336215,113.312780494,493.518193866,479.156704033,5.66466996096,8.69681987208
 03/31  03:00:00,1037.4000217,97.6267327596,640.14046399,0.0,46.0930336215,113.312780494,499.289722539,484.927956896,5.66466996096,8.69709568285
 03/31  04:00:00,1131.77030916,97.6267327596,641.097366662,0.0,100.150657288,148.969399434,492.276052963,469.236327771,5.66466996096,17.3750552318
 03/31  05:00:00,1122.50940115,98.1066670165,630.020620445,0.0,100.150657288,149.894399434,712.282120329,689.422473662,14.1616749024,8.69797176442
 03/31  06:00:00,1358.1924727,99.5467454203,637.186833156,0.0,176.471037341,302.612436532,558.617721258,512.919968139,28.3233498048,17.374403314
 03/31  07:00:00,1472.86690254,101.129389445,640.474579384,0.0,243.2593065,310.10971186,535.114837879,475.117761833,42.4850247072,17.5120513391
 03/31  08:00:00,1505.99165789,101.828650543,635.660769289,0.0,243.2593065,310.10971186,541.055841634,458.040435927,56.6466996096,26.3687060979
 03/31  09:00:00,1536.1358288,102.365046543,631.944551805,0.0,243.2593065,302.612436532,517.036743293,448.09230237,42.4850247072,26.4594162157
 03/31  10:00:00,1534.73865661,102.842157748,622.000292756,0.0,243.2593065,310.10971186,537.351319122,431.106059302,70.808374512,35.4368853075
 03/31  11:00:00,1529.74320656,103.285202918,614.86380792,0.0,243.2593065,310.10971186,524.501766451,418.202341454,70.808374512,35.4910504848
 03/31  12:00:00,1481.78039011,103.698705271,607.764812495,0.0,243.2593065,310.10971186,503.796448628,406.47163619,70.808374512,26.5164379268
 03/31  13:00:00,1513.0530995,104.037710374,605.016749947,0.0,243.2593065,302.612436532,491.195115786,399.046491795,56.6466996096,35.5019243816
 03/31  14:00:00,1515.1536622,104.348655419,606.669547456,0.0,243.2593065,302.612436532,472.308624991,394.383403287,42.4850247072,35.4401969963
 03/31  15:00:00,1513.32843179,104.784626063,604.14528162,0.0,243.2593065,302.612436532,472.140255471,388.950858546,56.6466996096,26.5426973156
 03/31  16:00:00,1520.95967801,105.216831671,604.693996276,0.0,243.2593065,310.10971186,496.552665052,385.158213568,84.9700494144,26.4244020697
 03/31  17:00:00,1521.88275879,105.579608898,605.337102541,0.0,243.2593065,310.10971186,487.398601239,384.959017166,84.9700494144,17.4695346594
 03/31  18:00:00,1270.96544668,97.6267327596,628.841045029,0.0,166.938926447,199.110933808,487.294902914,384.907717805,84.9700494144,17.4171356946
 03/31  19:00:00,1281.12823673,97.6267327596,639.395564795,0.0,166.938926447,191.61365848,465.495398134,391.433455856,56.6466996096,17.415242668
 03/31  20:00:00,1156.743417,97.6267327596,641.452494401,0.0,100.150657288,124.558693486,497.253652513,431.88957601,56.6466996096,8.71737689279
 03/31  21:00:00,1119.93037711,97.6267327596,644.220406551,0.0,100.150657288,124.558693486,498.786246488,438.921828177,42.4850247072,17.3793936043
 03/31  22:00:00,1052.51820525,97.6267327596,643.911767072,0.0,46.0930336215,124.558693486,493.899572499,456.879589166,28.3233498048,8.69663352859
 03/31  23:00:00,1055.85903057,97.6267327596,646.606774877,0.0,46.0930336215,124.558693486,493.394503764,461.858693865,14.1616749024,17.3741349962
 03/31  24:00:00,1040.40459831,97.6267327596,643.50920925,0.0,46.0930336215,113.312780494,480.157344396,465.795163241,5.66466996096,8.69751119434
 04/01  01:00:00,1026.99258538,97.6267327596,629.077850119,0.0,46.0930336215,113.312780494,483.212093229,468.849786083,5.66466996096,8.69763718556
 04/01  02:00:00,1024.38075528,97.6267327596,626.002466148,0.0,46.0930336215,113.312780494,495.330494547,472.289922101,5.66466996096,17.3759024847
 04/01  03:00:00,1025.11506208,97.6267327596,626.748205905,0.0,46.0930336215,113.312780494,490.322856275,475.962273062,5.66466996096,8.69591325194
 04/01  04:00:00,1030.17050847,97.6267327596,621.216751399,0.0,55.6251445156,113.312780494,489.508148356,466.47090246,5.66466996096,17.3725759352
 04/01  05:00:00,1036.11151694,97.6267327596,627.557358965,0.0,55.6251445156,113.312780494,492.281197782,469.422836348,14.1616749024,8.69668653162
 04/01  06:00:00,1128.79468809,97.6267327596,648.596892701,0.0,65.1572554096,176.889270242,454.014885671,416.994579378,28.3233498048,8.69695648833
 04/01  07:00:00,1233.64100864,97.9125669421,643.4187494,0.0,109.682768182,220.96816451,703.432403234,643.571695209,42.4850247072,17.3756833178
 04/01  08:00:00,1249.88739927,97.9111129229,654.729761581,0.0,109.682768182,220.96816451,619.791702031,545.697520483,56.6466996096,17.4474819384
 04/01  09:00:00,1346.13338807,98.3489522759,643.522188716,0.0,131.945524568,266.955817592,570.375561786,510.371049316,42.4850247072,17.5194877623
 04/01  10:00:00,1344.47082505,98.5865035585,633.852426509,0.0,131.945524568,274.45309292,580.628983672,483.453882392,70.808374512,26.3667267677
 04/01  11:00:00,1341.82481176,98.6764069382,629.780478991,0.0,131.945524568,274.45309292,565.435498665,468.264172047,70.808374512,26.3629521059
 04/01  12:00:00,1304.89359338,98.823357092,624.400127698,0.0,131.945524568,274.45309292,541.943753542,453.554307042,70.808374512,17.5810719876
 04/01  13:00:00,1293.36955103,98.9628779061,619.87298371,0.0,131.945524568,266.955817592,523.770676453,440.763236034,56.6466996096,26.3607408092
 04/01  14:00:00,1291.15634399,99.0721920147,617.558171076,0.0,131.945524568,266.955817592,486.979191899,418.134353341,42.4850247072,26.3598138507
 04/01  15:00:00,1216.96960612,97.6267327596,621.449515422,0.0,109.682768182,212.545889182,397.272574433,314.263274051,56.6466996096,26.3626007727
 04/01  16:00:00,1229.84368772,97.6267327596,624.271286393,0.0,109.682768182,220.04316451,420.359573931,309.028652472,84.9700494144,26.3608720438
 04/01  17:00:00,1192.04448622,97.6267327596,627.639063188,0.0,109.682768182,220.04316451,411.819925228,309.342225514,84.9700494144,17.5076502992
 04/01  18:00:00,1162.32376306,97.6267327596,630.120379958,0.0,100.150657288,199.110933808,443.449389526,349.783185524,84.9700494144,8.69615458713
 04/01  19:00:00,1167.31348927,97.6267327596,634.005902321,0.0,100.150657288,191.61365848,437.584205508,363.5644764,56.6466996096,17.3730294992
 04/01  20:00:00,1072.06776978,97.6267327596,636.902608861,0.0,55.6251445156,124.558693486,475.636080378,410.292466117,56.6466996096,8.69691465116
 04/01  21:00:00,1074.16098982,97.6267327596,635.909508775,0.0,55.6251445156,124.558693486,469.775232079,418.593027273,42.4850247072,8.6971800992
 04/01  22:00:00,1060.3849095,97.6267327596,633.466870476,0.0,46.0930336215,124.558693486,483.262728144,437.564210922,28.3233498048,17.3751674174
 04/01  23:00:00,1053.05522174,97.6267327596,631.625970093,0.0,46.0930336215,124.558693486,470.131505389,447.271841935,14.1616749024,8.6979885513
 04/01  24:00:00,1035.0591704,97.6267327596,628.848532331,0.0,46.0930336215,113.312780494,480.107951407,457.070004733,5.66466996096,17.3732767133
 04/02  01:00:00,1015.09691791,97.6267327596,625.254887738,0.0,34.9616554283,113.312780494,482.215598783,467.854780433,5.66466996096,8.69614838933
 04/02  02:00:00,1007.6707169,97.6267327596,620.764484859,0.0,34.9616554283,113.312780494,495.086381218,480.725371828,5.66466996096,8.69633942898
 04/02  03:00:00,1003.53029806,97.6267327596,616.54031633,0.0,34.9616554283,113.312780494,513.80031441,490.762269478,5.66466996096,17.3733749711
 04/02  04:00:00,1013.21871104,97.6267327596,615.527232299,0.0,44.4937663224,113.312780494,501.52107621,487.159352483,5.66466996096,8.69705376561
 04/02  05:00:00,1012.61241757,97.6267327596,613.515832025,0.0,44.4937663224,113.312780494,516.824767882,493.965791797,14.1616749024,8.69730118317
 04/02  06:00:00,1079.60229278,97.6267327596,609.659474341,0.0,54.0258772165,176.889270242,487.604154718,441.905459,28.3233498048,17.3753459135
 04/02  07:00:00,1068.86919178,97.6267327596,606.924905806,0.0,54.0258772165,184.38654557,492.339372777,441.158719183,42.4850247072,8.69562888688
 04/02  08:00:00,1152.4336646,97.6267327596,613.263380834,0.0,65.1572554096,220.04316451,485.370574408,411.287935498,56.6466996096,17.4359393008
 04/02  09:00:00,1165.87543199,97.6267327596,624.494710206,0.0,65.1572554096,212.545889182,455.635081118,395.649807339,42.4850247072,17.5002490722
 04/02  10:00:00,1203.52613955,97.6267327596,621.878740298,0.0,65.1572554096,220.04316451,479.480456083,382.330859076,70.808374512,26.3412224946
 04/02  11:00:00,1203.84449591,97.6267327596,607.387983299,0.0,65.1572554096,220.04316451,468.091969838,370.944092576,70.808374512,26.3395027499
 04/02  12:00:00,1197.94759424,97.6267327596,602.534473196,0.0,65.1572554096,220.04316451,449.190179064,360.814297935,70.808374512,17.5675066165
 04/02  13:00:00,1191.62439152,97.6267327596,599.199444139,0.0,65.1572554096,212.545889182,432.783926653,349.794073519,56.6466996096,26.3431535244
 04/02  14:00:00,1187.17508077,97.6267327596,597.349827251,0.0,65.1572554096,212.545889182,400.481613666,331.655329453,42.4850247072,26.3412595064
 04/02  15:00:00,1186.04425899,97.6267327596,593.832150996,0.0,65.1572554096,212.545889182,387.374650692,313.159184356,56.6466996096,17.5687667263
 04/02  16:00:00,1164.22916959,97.6267327596,592.379716069,0.0,65.1572554096,220.04316451,411.817448785,300.506577044,84.9700494144,26.3408223268
 04/02  17:00:00,1119.33184372,97.6267327596,591.222402056,0.0,54.0258772165,184.38654557,404.236565518,301.764518421,84.9700494144,17.5019976832
 04/02  18:00:00,1076.69590648,97.6267327596,598.097623941,0.0,44.4937663224,163.454314868,440.228700329,337.88358023,84.9700494144,17.3750706848
 04/02  19:00:00,1063.18102594,97.6267327596,623.627696561,0.0,44.4937663224,155.95703954,426.307085029,360.964867706,56.6466996096,8.69551771333
 04/02  20:00:00,1050.56032293,97.6267327596,644.596496085,0.0,44.4937663224,124.558693486,478.124290912,404.105871356,56.6466996096,17.3717199465
 04/02  21:00:00,1048.89998948,97.6267327596,643.997733743,0.0,44.4937663224,124.558693486,465.944092862,414.762842421,42.4850247072,8.69622573382
 04/02  22:00:00,1033.46990802,97.6267327596,637.588791424,0.0,34.9616554283,124.558693486,472.413959785,435.394136201,28.3233498048,8.69647377907
 04/02  23:00:00,1029.0114276,97.6267327596,634.047703378,0.0,34.9616554283,124.558693486,476.933181912,445.397813404,14.1616749024,17.3736936059
 04/02  24:00:00,1012.76433957,97.6267327596,630.65715032,0.0,34.9616554283,113.312780494,469.822013825,455.460118621,5.66466996096,8.69722524264
 04/03  01:00:00,1020.05492873,97.6267327596,627.023678023,0.0,46.0930336215,113.312780494,479.426984364,465.065010233,5.66466996096,8.6973041701
 04/03  02:00:00,1017.62946274,97.6267327596,624.770731998,0.0,46.0930336215,113.312780494,497.794596603,474.757211223,5.66466996096,17.3727154184
 04/03  03:00:00,1015.67892757,97.6267327596,623.022803405,0.0,46.0930336215,113.312780494,500.829822644,486.469702048,5.66466996096,8.69545063451
 04/03  04:00:00,1103.80130534,97.6267327596,620.884783241,0.0,100.150657288,148.969399434,494.80316386,471.766945616,5.66466996096,17.3715482831
 04/03  05:00:00,1103.43942088,97.6267327596,618.591650202,0.0,100.150657288,149.894399434,858.990848265,836.133055921,14.1616749024,8.69611744142
 04/03  06:00:00,1330.236918,98.0081632251,616.27317023,0.0,176.471037341,302.612436532,612.419269095,575.399572649,28.3233498048,8.69634664142
 04/03  07:00:00,1439.38055993,99.0974387595,616.23646708,0.0,243.2593065,310.10971186,601.359571786,532.6219089,42.4850247072,26.2526381788
 04/03  08:00:00,1494.17361851,99.460763279,628.450493746,0.0,243.2593065,310.10971186,569.608943758,495.377695917,56.6466996096,17.5845482312
 04/03  09:00:00,1532.18240962,99.9762583623,630.987003399,0.0,243.2593065,302.612436532,550.427602876,472.679757686,42.4850247072,35.2628204828
 04/03  10:00:00,1527.78830564,100.486116071,617.62817253,0.0,243.2593065,310.10971186,540.489902067,443.103949693,70.808374512,26.577577862
 04/03  11:00:00,1526.20321402,101.086317018,614.287556351,0.0,243.2593065,310.10971186,526.719604939,420.410694065,70.808374512,35.5005363619
 04/03  12:00:00,1475.72461486,101.702801986,604.936556093,0.0,243.2593065,310.10971186,509.913877474,403.773058011,70.808374512,35.3324449509
 04/03  13:00:00,1502.4829241,102.334527162,597.417980889,0.0,243.2593065,302.612436532,477.558960269,385.430611118,56.6466996096,35.4816495414
 04/03  14:00:00,1504.04045824,103.17948169,598.172401638,0.0,243.2593065,302.612436532,431.857589116,362.795709692,42.4850247072,26.5768547171
 04/03  15:00:00,1506.80949274,104.369846095,599.926499932,0.0,243.2593065,302.612436532,431.750528917,339.725105371,56.6466996096,35.378723936
 04/03  16:00:00,1514.26506617,105.826685569,599.275827398,0.0,243.2593065,310.10971186,436.668337434,325.275033088,84.9700494144,26.4232549315
 04/03  17:00:00,1515.35051317,107.024343715,599.076343128,0.0,243.2593065,310.10971186,420.60411338,318.166537581,84.9700494144,17.467526384
 04/03  18:00:00,1264.75298096,97.6267327596,624.063657396,0.0,166.938926447,199.110933808,409.530911963,307.147188099,84.9700494144,17.4136744493
 04/03  19:00:00,1276.07698508,97.6267327596,634.47524468,0.0,166.938926447,191.61365848,394.182544015,328.817856898,56.6466996096,8.71798750716
 04/03  20:00:00,1157.16684491,97.6267327596,641.820969562,0.0,100.150657288,124.558693486,453.653368939,379.594531126,56.6466996096,17.4121382031
 04/03  21:00:00,1123.38328527,97.6267327596,647.70685573,0.0,100.150657288,124.558693486,441.411946154,390.228398965,42.4850247072,8.69852248148
 04/03  22:00:00,1060.30556645,97.6267327596,652.497219099,0.0,46.0930336215,124.558693486,457.688161613,411.991521605,28.3233498048,17.3732902033
 04/03  23:00:00,1064.6413988,97.6267327596,656.17170724,0.0,46.0930336215,124.558693486,445.234091281,422.375425173,14.1616749024,8.69699120576
 04/03  24:00:00,1054.81524048,97.6267327596,659.010724729,0.0,46.0930336215,113.312780494,445.202748948,430.840853061,5.66466996096,8.6972259254
 04/04  01:00:00,1052.59410001,97.6267327596,657.154842857,0.0,46.0930336215,113.312780494,462.577492751,439.540420619,5.66466996096,17.3724021709
 04/04  02:00:00,1051.64113214,97.6267327596,656.148125975,0.0,46.0930336215,113.312780494,462.041313479,447.681448438,5.66466996096,8.69519508011
 04/04  03:00:00,1047.32273942,97.6267327596,651.089041842,0.0,46.0930336215,113.312780494,475.157901174,452.122292897,5.66466996096,17.3709383158
 04/04  04:00:00,1130.95361155,97.6267327596,640.655642962,0.0,100.150657288,148.969399434,449.045495065,434.685057592,5.66466996096,8.69576751231
 04/04  05:00:00,1121.31305424,97.7841658716,629.383690634,0.0,100.150657288,149.894399434,658.700021373,635.842365765,14.1616749024,8.69598070598
 04/04  06:00:00,1346.40247735,99.6628572984,624.58950007,0.0,176.471037341,302.612436532,518.000682769,472.304623643,28.3233498048,17.3727093204
 04/04  07:00:00,1445.97391337,101.768474578,614.859429607,0.0,243.2593065,310.10971186,496.141808343,436.145981716,42.4850247072,17.5108019201
 04/04  08:00:00,1472.77190776,102.761019587,598.467247391,0.0,243.2593065,310.10971186,490.844794757,407.833840542,56.6466996096,26.3642546051
 04/04  09:00:00,1496.49056936,103.658642337,587.306257979,0.0,243.2593065,302.612436532,453.724073208,384.789703982,42.4850247072,26.4493445194
 04/04  10:00:00,1496.38764977,104.422023861,578.435559852,0.0,243.2593065,310.10971186,472.829420709,366.595863061,70.808374512,35.4251831354
 04/04  11:00:00,1490.45381532,105.108868787,570.224899639,0.0,243.2593065,310.10971186,458.405994716,352.119880566,70.808374512,35.4777396379
 04/04  12:00:00,1448.4909464,106.031579091,569.122950541,0.0,243.2593065,310.10971186,440.991458507,343.676250205,70.808374512,26.5068337899
 04/04  13:00:00,1479.34969947,106.996447644,565.420179807,0.0,243.2593065,302.612436532,424.752087012,332.619443792,56.6466996096,35.4859436099
 04/04  14:00:00,1476.5026603,107.904949871,561.397931524,0.0,243.2593065,302.612436532,399.802049564,321.89307256,42.4850247072,35.423952296
 04/04  15:00:00,1483.47069017,108.717406327,568.110618113,0.0,243.2593065,302.612436532,399.725183103,316.542785806,56.6466996096,26.5356976872
 04/04  16:00:00,1489.78570781,109.5052179,567.032416781,0.0,243.2593065,310.10971186,423.560676142,312.172245289,84.9700494144,26.4183814386
 04/04  17:00:00,1491.99508922,110.07162344,568.828171011,0.0,243.2593065,310.10971186,416.253944481,313.820955465,84.9700494144,17.462939601
 04/04  18:00:00,1236.83269065,97.6267327596,592.464467407,0.0,166.938926447,199.110933808,414.084729397,311.698957737,84.9700494144,17.4157222454
 04/04  19:00:00,1242.46603128,97.6267327596,597.957402771,0.0,166.938926447,191.61365848,398.05526964,323.996839871,56.6466996096,17.4117301592
 04/04  20:00:00,1115.39063149,97.6267327596,596.924947349,0.0,100.150657288,124.558693486,431.559843486,366.196215332,56.6466996096,8.71692854522
 04/04  21:00:00,1076.50706417,97.6267327596,597.404194881,0.0,100.150657288,124.558693486,435.170269592,375.30984172,42.4850247072,17.3754031648
 04/04  22:00:00,1008.36256608,97.6267327596,596.246191885,0.0,46.0930336215,124.558693486,432.301652564,395.282574068,28.3233498048,8.69572869151
 04/04  23:00:00,1010.21742212,97.6267327596,597.299241243,0.0,46.0930336215,124.558693486,427.661638686,404.804031322,14.1616749024,8.69593246222
 04/04  24:00:00,995.538439837,97.6267327596,594.829445017,0.0,46.0930336215,113.312780494,433.20278115,410.165481807,5.66466996096,17.3726293822
 04/05  01:00:00,990.410544877,97.6267327596,589.36333722,0.0,46.0930336215,113.312780494,427.482913881,413.121914878,5.66466996096,8.6963290415
 04/05  02:00:00,987.507561281,97.6267327596,586.240938116,0.0,46.0930336215,113.312780494,431.061856722,416.700728232,5.66466996096,8.6964585289
 04/05  03:00:00,986.871720219,97.6267327596,585.571176726,0.0,46.0930336215,113.312780494,443.740115383,420.702030964,5.66466996096,17.3734144582
 04/05  04:00:00,1076.91121754,97.6267327596,585.096817433,0.0,100.150657288,148.969399434,419.983492978,405.624531441,5.66466996096,8.69429157514
 04/05  05:00:00,1069.73434888,98.0068539474,575.725132857,0.0,100.150657288,149.894399434,588.379258123,556.845592386,14.1616749024,17.3719908345
 04/05  06:00:00,1291.81103678,101.396390268,564.843660145,0.0,176.471037341,302.612436532,455.107736417,418.08926717,28.3233498048,8.69511944161
 04/05  07:00:00,1394.50258347,103.994970158,556.5706628,0.0,243.2593065,310.10971186,444.685484929,384.694644073,42.4850247072,17.5058161492
 04/05  08:00:00,1430.35737247,104.881156766,549.911210702,0.0,243.2593065,310.10971186,452.745909241,369.737612399,56.6466996096,26.361597232
 04/05  09:00:00,1458.62733345,105.708954617,543.642404965,0.0,243.2593065,302.612436532,420.628461147,351.697867979,42.4850247072,26.4455684612
 04/05  10:00:00,1463.08090793,106.530601449,539.541310839,0.0,243.2593065,310.10971186,444.195252221,337.960748451,70.808374512,35.4261292583
 04/05  11:00:00,1463.16511186,107.179717116,537.824710021,0.0,243.2593065,310.10971186,442.810555928,336.523738956,70.808374512,35.4784424602
 04/05  12:00:00,1421.21323908,107.873428926,536.946759369,0.0,243.2593065,310.10971186,431.099806318,333.789214409,70.808374512,26.5022173965
 04/05  13:00:00,1452.79027226,108.53471399,534.577713775,0.0,243.2593065,302.612436532,419.453507848,327.320806378,56.6466996096,35.4860018602
 04/05  14:00:00,1449.85913167,109.124709415,531.351349513,0.0,243.2593065,302.612436532,398.727500375,320.818778318,42.4850247072,35.4236973499
 04/05  15:00:00,1448.32440656,109.62284838,529.52609473,0.0,243.2593065,302.612436532,400.464615989,317.288024658,56.6466996096,26.5298917215
 04/05  16:00:00,1452.98010203,110.215120963,527.102931555,0.0,243.2593065,310.10971186,419.130466659,307.747543267,84.9700494144,26.4128739769
 04/05  17:00:00,1450.04544036,110.625235946,524.112827267,0.0,243.2593065,310.10971186,409.681809577,307.248291568,84.9700494144,17.4634685946
 04/05  18:00:00,1192.54836762,97.6267327596,544.535189692,0.0,166.938926447,199.110933808,416.91926233,314.53816047,84.9700494144,17.4110524457
 04/05  19:00:00,1201.72367117,97.6267327596,552.750582106,0.0,166.938926447,191.61365848,397.224282966,323.165396717,56.6466996096,17.41218664
 04/05  20:00:00,1077.93340065,97.6267327596,555.373168711,0.0,100.150657288,124.558693486,429.909640078,364.545762043,56.6466996096,8.71717842578
 04/05  21:00:00,1040.80459372,97.6267327596,557.978570948,0.0,100.150657288,124.558693486,433.170402478,373.309546112,42.4850247072,17.3758316582
 04/05  22:00:00,966.477151685,97.6267327596,550.864701979,0.0,46.0930336215,124.558693486,425.785080779,388.765791231,28.3233498048,8.69593974268
 04/05  23:00:00,963.24206976,97.6267327596,546.522300596,0.0,46.0930336215,124.558693486,415.824364314,392.966566779,14.1616749024,8.69612263277
 04/05  24:00:00,951.455687517,97.6267327596,547.168695716,0.0,46.0930336215,113.312780494,420.474943784,397.437346487,5.66466996096,17.3729273361
 04/06  01:00:00,951.851731212,97.6267327596,547.675700986,0.0,46.0930336215,113.312780494,416.187329528,401.826206139,5.66466996096,8.69645342811
 04/06  02:00:00,952.131237707,97.6267327596,547.979626282,0.0,46.0930336215,113.312780494,429.497907974,406.462344783,5.66466996096,17.37089323
 04/06  03:00:00,956.83605654,97.6267327596,553.048944753,0.0,46.0930336215,113.312780494,426.999365311,412.640228489,5.66466996096,8.6944668607
 04/06  04:00:00,1046.9550215,97.6267327596,552.643374162,0.0,100.150657288,148.969399434,411.22193533,396.862648919,5.66466996096,8.69461644973
 04/06  05:00:00,1045.8377395,98.1485583522,549.611809342,0.0,100.150657288,149.894399434,571.397619683,539.864286261,14.1616749024,17.3716585199
 04/06  06:00:00,1284.5483404,102.042020513,556.126877877,0.0,176.471037341,302.612436532,449.53157146,412.513129084,28.3233498048,8.69509257064
 04/06  07:00:00,1400.96960084,104.7472579,562.618219889,0.0,243.2593065,310.10971186,444.447507479,384.45633572,42.4850247072,17.5061470517
 04/06  08:00:00,1467.59474899,105.839747313,589.134152103,0.0,243.2593065,310.10971186,451.633224157,368.626246903,56.6466996096,26.3602776441
 04/06  09:00:00,1516.37649723,106.627704668,605.849943116,0.0,243.2593065,302.612436532,427.264142596,358.335402667,42.4850247072,26.4437152209
 04/06  10:00:00,1518.02875359,107.637650904,599.769329419,0.0,243.2593065,310.10971186,448.416489471,342.185340483,70.808374512,35.422774476
 04/06  11:00:00,1508.01582859,108.809705655,587.380624261,0.0,243.2593065,310.10971186,434.190501563,327.907528057,70.808374512,35.4745989946
 04/06  12:00:00,1459.30563432,109.947712038,578.934944564,0.0,243.2593065,310.10971186,415.881134249,318.573351782,70.808374512,26.4994079553
 04/06  13:00:00,1491.00913125,111.051624055,576.018043689,0.0,243.2593065,302.612436532,401.648866238,309.520665708,56.6466996096,35.4815009203
