Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/06  14:00:00,1488.64560428,112.429079867,572.236074319,0.0,243.2593065,302.612436532,370.874743005,292.970547499,42.4850247072,35.4191707997
 04/06  15:00:00,1484.17469469,114.757350542,565.158037298,0.0,243.2593065,302.612436532,356.062834525,272.886303524,56.6466996096,26.529831391
 04/06  16:00:00,1488.37854791,116.837655879,560.271867894,0.0,243.2593065,310.10971186,370.433914619,259.054245619,84.9700494144,26.4096195852
 04/06  17:00:00,1489.83666901,118.100781211,560.412776536,0.0,243.2593065,310.10971186,358.084385647,255.652793314,84.9700494144,17.4615429187
 04/06  18:00:00,1237.26368173,97.6267327596,595.023575049,0.0,166.938926447,199.110933808,364.610264674,262.225720191,84.9700494144,17.4144950683
 04/06  19:00:00,1248.34337213,97.6267327596,605.502173823,0.0,166.938926447,191.61365848,354.879213535,280.82216587,56.6466996096,17.4103480549
 04/06  20:00:00,1127.80019402,97.6267327596,611.578596342,0.0,100.150657288,124.558693486,392.929074123,327.566203014,56.6466996096,8.71617149946
 04/06  21:00:00,1090.19121114,97.6267327596,613.725757877,0.0,100.150657288,124.558693486,396.376763582,336.517720457,42.4850247072,17.3740184176
 04/06  22:00:00,1030.71219148,97.6267327596,622.466527119,0.0,46.0930336215,124.558693486,397.121195263,360.102862174,28.3233498048,8.69498328408
 04/06  23:00:00,1040.28207319,97.6267327596,631.715373377,0.0,46.0930336215,124.558693486,396.790062852,373.93324538,14.1616749024,8.69514256902
 04/06  24:00:00,1032.39004763,97.6267327596,636.530086653,0.0,46.0930336215,113.312780494,408.884285187,385.847539205,5.66466996096,17.3720760212
 04/07  01:00:00,1039.29035447,97.6267327596,643.824888422,0.0,46.0930336215,113.312780494,411.746427261,397.386355371,5.66466996096,8.69540192892
 04/07  02:00:00,1043.34562256,97.6267327596,648.085462097,0.0,46.0930336215,113.312780494,422.71171441,408.351558282,5.66466996096,8.695486167
 04/07  03:00:00,1046.46420892,97.6267327596,651.379234622,0.0,46.0930336215,113.312780494,441.439823931,418.403818328,5.66466996096,17.3713356413
 04/07  04:00:00,1141.646813,97.6267327596,653.399490988,0.0,100.150657288,148.969399434,421.956874849,407.596338683,5.66466996096,8.69586620518
 04/07  05:00:00,1138.60253805,98.7031023553,648.679071619,0.0,100.150657288,149.894399434,552.390141608,529.532455502,14.1616749024,8.6960112033
 04/07  06:00:00,1363.83929353,102.702346564,641.998949007,0.0,176.471037341,302.612436532,461.614703693,415.918816584,28.3233498048,17.3725373042
 04/07  07:00:00,1464.36842497,105.509838816,632.65602543,0.0,243.2593065,310.10971186,450.861718928,390.871574113,42.4850247072,17.5051201073
 04/07  08:00:00,1497.61727953,106.709738954,623.060856117,0.0,243.2593065,310.10971186,451.403532381,368.401682562,56.6466996096,26.3551502093
 04/07  09:00:00,1521.37345181,107.498251603,611.938026198,0.0,243.2593065,302.612436532,422.928133952,353.999408018,42.4850247072,26.4437012272
 04/07  10:00:00,1517.53954959,108.438668579,598.607235815,0.0,243.2593065,310.10971186,448.351642097,342.128228751,70.808374512,35.4150388338
 04/07  11:00:00,1508.41616079,109.640942296,586.109492646,0.0,243.2593065,310.10971186,436.577751778,330.303105688,70.808374512,35.4662715785
 04/07  12:00:00,1456.92626075,110.9332531,574.27490046,0.0,243.2593065,310.10971186,415.374458807,318.067749075,70.808374512,26.4983352195
 04/07  13:00:00,1485.14921809,112.403944525,567.261113121,0.0,243.2593065,302.612436532,396.012370982,303.893118714,56.6466996096,35.4725526588
 04/07  14:00:00,1480.68228812,114.2649271,560.570057113,0.0,243.2593065,302.612436532,362.944147569,285.048693839,42.4850247072,35.4104290228
 04/07  15:00:00,1480.47889312,115.846123446,558.699739607,0.0,243.2593065,302.612436532,358.838605059,275.661524501,56.6466996096,26.5303809478
 04/07  16:00:00,1488.4626655,116.802535919,559.204164329,0.0,243.2593065,310.10971186,389.040989211,277.659629975,84.9700494144,26.411309822
 04/07  17:00:00,1488.61882129,119.018284307,557.261221038,0.0,243.2593065,310.10971186,366.223999095,263.796221103,84.9700494144,17.4577285769
 04/07  18:00:00,1237.71771903,97.6267327596,594.692332817,0.0,166.938926447,199.110933808,368.037409716,265.656174269,84.9700494144,17.4111860319
 04/07  19:00:00,1250.20213851,97.6267327596,607.310655908,0.0,166.938926447,191.61365848,354.506795319,289.143478749,56.6466996096,8.71661695986
 04/07  20:00:00,1129.41072139,97.6267327596,612.885277148,0.0,100.150657288,124.558693486,412.404247073,338.348946825,56.6466996096,17.4086006384
 04/07  21:00:00,1095.66165078,97.6267327596,618.730960001,0.0,100.150657288,124.558693486,401.906438596,350.724271381,42.4850247072,8.69714250761
 04/07  22:00:00,1031.12536507,97.6267327596,621.404956031,0.0,46.0930336215,124.558693486,420.046357154,374.352685861,28.3233498048,17.3703214876
 04/07  23:00:00,1040.82681546,97.6267327596,630.645550464,0.0,46.0930336215,124.558693486,410.919788586,388.062739543,14.1616749024,8.69537414058
 04/07  24:00:00,1034.49718243,97.6267327596,636.949737092,0.0,46.0930336215,113.312780494,414.560123458,400.199933707,5.66466996096,8.69551979089
 04/08  01:00:00,1035.00650255,97.6267327596,637.499050697,0.0,46.0930336215,113.312780494,432.136444512,409.100697957,5.66466996096,17.3710765939
 04/08  02:00:00,1036.01141056,97.6267327596,638.715533671,0.0,46.0930336215,113.312780494,431.511027223,417.150745761,5.66466996096,8.69561150058
 04/08  03:00:00,1038.920288,97.6267327596,641.826739531,0.0,46.0930336215,113.312780494,440.540359962,426.179980518,5.66466996096,8.69570948351
 04/08  04:00:00,1050.25225823,97.6267327596,642.97859855,0.0,55.6251445156,113.312780494,445.69966871,422.663252955,5.66466996096,17.371745794
 04/08  05:00:00,1060.87498378,97.6267327596,654.337353216,0.0,55.6251445156,113.312780494,453.601908597,430.747072272,14.1616749024,8.69316142261
 04/08  06:00:00,1138.54594585,97.6267327596,659.469916726,0.0,65.1572554096,176.889270242,422.464816296,376.773763821,28.3233498048,17.3677026707
 04/08  07:00:00,1228.72954042,97.9747601177,642.334690667,0.0,109.682768182,220.96816451,554.072605228,502.893553489,42.4850247072,8.69402703163
 04/08  08:00:00,1215.70377375,98.2288255383,617.541486838,0.0,109.682768182,220.96816451,519.861573386,445.771688755,56.6466996096,17.4431850218
 04/08  09:00:00,1312.5115492,99.8586050397,604.645345108,0.0,131.945524568,266.955817592,470.319681781,410.321638377,42.4850247072,17.5130186966
 04/08  10:00:00,1315.70337026,100.218053825,599.828212148,0.0,131.945524568,274.45309292,484.214701398,387.052778362,70.808374512,26.3535485247
 04/08  11:00:00,1312.39685195,100.48766255,594.999562843,0.0,131.945524568,274.45309292,465.143482391,367.986533011,70.808374512,26.3485748681
 04/08  12:00:00,1276.0620497,100.675510747,590.334435383,0.0,131.945524568,274.45309292,444.281492576,355.902289748,70.808374512,17.5708283158
 04/08  13:00:00,1260.18609398,100.863330793,581.240046501,0.0,131.945524568,266.955817592,423.100154256,340.104722824,56.6466996096,26.3487318218
 04/08  14:00:00,1256.79394971,101.357760576,577.169952772,0.0,131.945524568,266.955817592,384.30465764,315.472668053,42.4850247072,26.3469648799
 04/08  15:00:00,1181.22962678,97.6267327596,582.318544574,0.0,109.682768182,212.545889182,308.664461626,234.444642213,56.6466996096,17.5731198037
 04/08  16:00:00,1190.95013744,97.6267327596,584.880100253,0.0,109.682768182,220.04316451,339.887253334,228.569766684,84.9700494144,26.3474372357
 04/08  17:00:00,1151.90809927,97.6267327596,588.413912063,0.0,109.682768182,220.04316451,328.03722156,225.566127143,84.9700494144,17.5010450027
 04/08  18:00:00,1102.11537345,97.6267327596,576.31387869,0.0,100.150657288,199.110933808,366.245845243,263.904233749,84.9700494144,17.3715620797
 04/08  19:00:00,1112.9038051,97.6267327596,586.038439018,0.0,100.150657288,191.61365848,349.067239093,283.724582721,56.6466996096,8.69595676168
 04/08  20:00:00,1022.6406645,97.6267327596,600.501740367,0.0,55.6251445156,124.558693486,409.642018439,335.626461753,56.6466996096,17.3688570765
 04/08  21:00:00,1024.39080053,97.6267327596,602.824030568,0.0,55.6251445156,124.558693486,397.502578072,346.323615834,42.4850247072,8.69393753088
 04/08  22:00:00,1018.71550286,97.6267327596,607.526008778,0.0,46.0930336215,124.558693486,405.472812916,368.455412136,28.3233498048,8.69405097529
 04/08  23:00:00,1025.56409863,97.6267327596,613.672755966,0.0,46.0930336215,124.558693486,414.048645296,382.518523955,14.1616749024,17.3684464384
 04/08  24:00:00,1017.41678045,97.6267327596,618.156927178,0.0,46.0930336215,113.312780494,409.001276252,394.642204948,5.66466996096,8.69440134398
 04/09  01:00:00,1008.95299138,97.6267327596,621.073523281,0.0,34.9616554283,113.312780494,420.596907288,406.237896788,5.66466996096,8.69434053929
 04/09  02:00:00,1019.1130912,97.6267327596,631.885391979,0.0,34.9616554283,113.312780494,443.043784461,420.010347554,5.66466996096,17.3687669453
 04/09  03:00:00,1026.8716356,97.6267327596,640.178124892,0.0,34.9616554283,113.312780494,446.502083373,432.142917999,5.66466996096,8.69449541304
 04/09  04:00:00,1032.42934035,97.6267327596,635.287841454,0.0,44.4937663224,113.312780494,441.993970833,427.634717585,5.66466996096,8.69458328787
 04/09  05:00:00,1030.66041865,97.6267327596,633.450835025,0.0,44.4937663224,113.312780494,465.329813506,433.798699811,14.1616749024,17.3694387932
 04/09  06:00:00,1105.17402708,97.6267327596,634.941221615,0.0,54.0258772165,176.889270242,415.198879212,378.180672722,28.3233498048,8.69485668553
 04/09  07:00:00,1086.26626618,97.6267327596,623.491214108,0.0,54.0258772165,184.38654557,422.084895136,370.904922081,42.4850247072,8.69494834749
 04/09  08:00:00,1143.7010235,97.6267327596,600.113272012,0.0,65.1572554096,220.04316451,411.166068806,337.086664016,56.6466996096,17.4327051807
 04/09  09:00:00,1122.21456267,97.6267327596,585.197912252,0.0,65.1572554096,212.545889182,380.804864283,320.824859091,42.4850247072,17.494980484
 04/09  10:00:00,1131.37329576,97.6267327596,587.120279304,0.0,65.1572554096,220.04316451,407.583003755,310.444731364,70.808374512,26.3298978789
 04/09  11:00:00,1133.28625582,97.6267327596,588.282798411,0.0,65.1572554096,220.04316451,400.861788779,303.726651431,70.808374512,26.326762836
 04/09  12:00:00,1120.52620777,97.6267327596,575.802426834,0.0,65.1572554096,220.04316451,383.184524623,294.817857542,70.808374512,17.558292569
 04/09  13:00:00,1106.74151587,97.6267327596,568.848016938,0.0,65.1572554096,212.545889182,367.455421856,284.480723362,56.6466996096,26.3279988852
 04/09  14:00:00,1110.40544962,97.6267327596,572.747461753,0.0,65.1572554096,212.545889182,340.165290138,271.355066842,42.4850247072,26.3251985886
 04/09  15:00:00,1108.46991378,97.6267327596,570.692529572,0.0,65.1572554096,212.545889182,330.00650205,255.802628036,56.6466996096,17.5571744048
 04/09  16:00:00,1087.54795506,97.6267327596,575.392673589,0.0,65.1572554096,220.04316451,359.786717949,248.490248205,84.9700494144,26.3264203296
 04/09  17:00:00,1048.81177135,97.6267327596,583.870746324,0.0,54.0258772165,184.38654557,359.532007059,257.067323019,84.9700494144,17.4946346247
 04/09  18:00:00,1018.45562677,97.6267327596,583.886077358,0.0,44.4937663224,163.454314868,387.577330081,293.912143534,84.9700494144,8.69513713246
 04/09  19:00:00,1022.95777423,97.6267327596,587.519765239,0.0,44.4937663224,155.95703954,388.971749824,314.95443793,56.6466996096,17.3706122848
 04/09  20:00:00,1001.8309277,97.6267327596,590.227386595,0.0,44.4937663224,124.558693486,421.190181985,355.848030444,56.6466996096,8.69545193102
 04/09  21:00:00,1002.8581966,97.6267327596,591.712941639,0.0,44.4937663224,124.558693486,415.996948697,364.816379494,42.4850247072,8.69554449546
 04/09  22:00:00,989.571753472,97.6267327596,588.276614763,0.0,34.9616554283,124.558693486,427.54107675,381.849277661,28.3233498048,17.3684492837
 04/09  23:00:00,989.684429887,97.6267327596,587.252855649,0.0,34.9616554283,124.558693486,412.847912041,389.992766363,14.1616749024,8.69347077586
 04/09  24:00:00,978.9621563,97.6267327596,588.961277128,0.0,34.9616554283,113.312780494,421.356212878,398.323024714,5.66466996096,17.3685182032
 04/10  01:00:00,987.244058138,97.6267327596,585.866633535,0.0,46.0930336215,113.312780494,418.822446605,404.4642493,5.66466996096,8.69352734405
 04/10  02:00:00,985.675407144,97.6267327596,584.171593456,0.0,46.0930336215,113.312780494,425.197371692,410.83916136,5.66466996096,8.69354037114
 04/10  03:00:00,984.172511294,97.6267327596,582.561332421,0.0,46.0930336215,113.312780494,439.316239286,416.284328837,5.66466996096,17.3672404879
 04/10  04:00:00,1072.98856213,97.6267327596,580.802511309,0.0,100.150657288,148.969399434,414.005051695,399.646663324,5.66466996096,8.69371841009
 04/10  05:00:00,1068.55619653,97.6421286121,574.618858713,0.0,100.150657288,149.894399434,655.755586628,632.900114839,14.1616749024,8.69379688674
 04/10  06:00:00,1293.5537032,98.1108723504,569.89871359,0.0,176.471037341,302.612436532,486.798131747,441.105696893,28.3233498048,17.3690850484
 04/10  07:00:00,1398.06139156,99.8267301086,564.465167575,0.0,243.2593065,310.10971186,460.719384172,400.731700399,42.4850247072,17.5026590652
 04/10  08:00:00,1432.78720527,100.694407717,556.609643521,0.0,243.2593065,310.10971186,460.800536973,377.804469157,56.6466996096,26.3493682061
 04/10  09:00:00,1461.55050632,101.360213124,551.110419155,0.0,243.2593065,302.612436532,432.075310227,363.153650076,42.4850247072,26.4366354436
 04/10  10:00:00,1466.67043706,102.009941859,547.9684634,0.0,243.2593065,310.10971186,446.432022694,349.068115284,70.808374512,26.5555328982
 04/10  11:00:00,1464.74567049,102.695083083,544.074843858,0.0,243.2593065,310.10971186,443.202805284,336.92110406,70.808374512,35.4733267122
 04/10  12:00:00,1419.50047726,103.427482775,539.615848921,0.0,243.2593065,310.10971186,436.71735756,330.601481453,70.808374512,35.3075015955
 04/10  13:00:00,1449.80460103,104.437375843,535.77556106,0.0,243.2593065,302.612436532,399.475388313,316.227367159,56.6466996096,26.6013215451
 04/10  14:00:00,1446.12689085,105.423345036,531.543916132,0.0,243.2593065,302.612436532,383.55264018,305.653462071,42.4850247072,35.4141534015
 04/10  15:00:00,1444.54314658,106.199697722,529.428192755,0.0,243.2593065,302.612436532,398.733025726,306.739296045,56.6466996096,35.3470300722
 04/10  16:00:00,1447.59907625,106.99371894,525.209893997,0.0,243.2593065,310.10971186,413.7614504,302.389643477,84.9700494144,26.4017575083
 04/10  17:00:00,1441.42649517,107.64270964,519.019597101,0.0,243.2593065,310.10971186,390.726290706,297.0190067,84.9700494144,8.73723459169
 04/10  18:00:00,1175.50398543,97.6267327596,527.620142183,0.0,166.938926447,199.110933808,392.311992948,289.932018999,84.9700494144,17.4099245341
 04/10  19:00:00,1179.46040136,97.6267327596,530.931943606,0.0,166.938926447,191.61365848,368.569520678,294.515530019,56.6466996096,17.4072910493
 04/10  20:00:00,1053.94150375,97.6267327596,531.165741253,0.0,100.150657288,124.558693486,405.166402839,339.80656049,56.6466996096,8.7131427395
 04/10  21:00:00,1014.4438917,97.6267327596,531.606816289,0.0,100.150657288,124.558693486,405.629666803,345.770966506,42.4850247072,17.3736755897
 04/10  22:00:00,944.541863175,97.6267327596,529.583204622,0.0,46.0930336215,124.558693486,399.055142285,362.03705475,28.3233498048,8.69473773016
 04/10  23:00:00,941.92021405,97.6267327596,526.506980871,0.0,46.0930336215,124.558693486,388.13302868,365.276546237,14.1616749024,8.69480754094
 04/10  24:00:00,929.789601642,97.6267327596,526.454835235,0.0,46.0930336215,113.312780494,396.100857677,373.066232682,5.66466996096,17.3699550343
 04/11  01:00:00,929.706654408,97.6267327596,526.686347399,0.0,46.0930336215,113.312780494,390.142464575,375.783000024,5.66466996096,8.69479459001
 04/11  02:00:00,929.384290623,97.6267327596,526.420840195,0.0,46.0930336215,113.312780494,394.808511974,380.449058457,5.66466996096,8.69478355668
 04/11  03:00:00,930.556993105,97.6267327596,527.499101895,0.0,46.0930336215,113.312780494,410.724340751,387.69001722,5.66466996096,17.3696535694
 04/11  04:00:00,1026.76913335,97.6267327596,529.616337147,0.0,100.150657288,148.969399434,387.238624253,372.879065848,5.66466996096,8.69488844428
 04/11  05:00:00,1027.40490956,97.7787053872,528.844225066,0.0,100.150657288,149.894399434,544.413716062,521.557098639,14.1616749024,8.69494252124
 04/11  06:00:00,1252.34661632,100.814542038,524.018174285,0.0,176.471037341,302.612436532,424.270309964,378.576834291,28.3233498048,17.3701258681
 04/11  07:00:00,1353.9083871,102.971346621,517.599510291,0.0,243.2593065,310.10971186,406.835193198,346.849548301,42.4850247072,17.5006201895
 04/11  08:00:00,1388.3636934,103.959407612,510.937555792,0.0,243.2593065,310.10971186,409.428282494,326.430555518,56.6466996096,26.3510273664
 04/11  09:00:00,1420.53601402,104.879497573,509.705877251,0.0,243.2593065,302.612436532,375.392998391,306.475252487,42.4850247072,26.4327211969
 04/11  10:00:00,1426.1448314,105.617990302,507.071135197,0.0,243.2593065,310.10971186,412.111831335,305.905885194,70.808374512,35.3975716288
 04/11  11:00:00,1437.46253497,106.492384161,515.153585135,0.0,243.2593065,310.10971186,425.16936937,327.757873955,70.808374512,26.6031209027
 04/11  12:00:00,1409.8466012,107.603466051,526.807226904,0.0,243.2593065,310.10971186,420.136263419,314.020516369,70.808374512,35.3073725375
 04/11  13:00:00,1450.17498654,108.709179178,532.357296584,0.0,243.2593065,302.612436532,395.048946081,302.951573863,56.6466996096,35.4506726091
 04/11  14:00:00,1457.0905952,110.795681765,537.118047715,0.0,243.2593065,302.612436532,354.21838082,285.168589471,42.4850247072,26.5647666419
 04/11  15:00:00,1452.16839645,113.192063728,529.84323824,0.0,243.2593065,302.612436532,356.319578517,264.326815306,56.6466996096,35.3460636008
 04/11  16:00:00,1457.95468802,115.634006574,526.835968592,0.0,243.2593065,310.10971186,363.420519062,252.048524937,84.9700494144,26.4019447103
 04/11  17:00:00,1486.05757668,117.555399615,555.566678188,0.0,243.2593065,310.10971186,359.847675739,257.422760362,84.9700494144,17.4548659625
 04/11  18:00:00,1234.33024726,97.6267327596,591.972886078,0.0,166.938926447,199.110933808,357.423959346,263.739514335,84.9700494144,8.71439559714
 04/11  19:00:00,1245.40567172,97.6267327596,603.367931342,0.0,166.938926447,191.61365848,361.421127482,287.366778728,56.6466996096,17.4076491445
 04/11  20:00:00,1128.52880986,97.6267327596,613.216125915,0.0,100.150657288,124.558693486,401.227474897,335.867525101,56.6466996096,8.71325018575
 04/11  21:00:00,1098.47821873,97.6267327596,623.058505855,0.0,100.150657288,124.558693486,407.358000692,347.498938991,42.4850247072,17.3740369937
 04/11  22:00:00,1037.95811742,97.6267327596,629.905609762,0.0,46.0930336215,124.558693486,407.781299279,370.763071916,28.3233498048,8.69487755807
 04/11  23:00:00,1047.49173206,97.6267327596,638.875087091,0.0,46.0930336215,124.558693486,407.206710702,384.350115054,14.1616749024,8.694920745
 04/11  24:00:00,1044.49399587,97.6267327596,648.257031556,0.0,46.0930336215,113.312780494,421.086743077,398.051977606,5.66466996096,17.3700955103
 04/12  01:00:00,1052.75243127,97.6267327596,656.804834592,0.0,46.0930336215,113.312780494,423.762097206,409.404374887,5.66466996096,8.69305235817
 04/12  02:00:00,1053.78307223,97.6267327596,658.000543873,0.0,46.0930336215,113.312780494,443.050751097,420.35347435,5.66466996096,17.0326067858
 04/12  03:00:00,1051.78150972,97.6267327596,656.085074289,0.0,46.0930336215,113.312780494,444.055910629,429.367345903,5.66466996096,9.02389476501
 04/12  04:00:00,1139.252409,97.6267327596,653.5754849,0.0,100.150657288,148.969399434,433.179883997,418.822687631,5.66466996096,8.69252640504
 04/12  05:00:00,1136.14290116,98.1613323939,648.949913824,0.0,100.150657288,149.894399434,584.744899,553.215853686,14.1616749024,17.3673704114
 04/12  06:00:00,1364.11743213,101.662608328,644.70355206,0.0,176.471037341,302.612436532,472.216710845,435.200756179,28.3233498048,8.69260486078
 04/12  07:00:00,1470.5206337,104.415545612,639.687276769,0.0,243.2593065,310.10971186,461.233072039,401.2482522,42.4850247072,17.4997951325
 04/12  08:00:00,1488.99653957,105.533319963,614.216669473,0.0,243.2593065,310.10971186,456.959976746,373.963873912,56.6466996096,26.3494032239
 04/12  09:00:00,1519.60206854,106.429453402,607.813303744,0.0,243.2593065,302.612436532,425.135709713,356.220112529,42.4850247072,26.4305724772
 04/12  10:00:00,1521.17226137,107.504176783,583.849295668,0.0,243.2593065,310.10971186,446.613914126,340.411669979,70.808374512,35.3938696355
 04/12  11:00:00,1514.024046,108.844952058,570.340867367,0.0,243.2593065,310.10971186,424.721561404,327.312628477,70.808374512,26.600558415
 04/12  12:00:00,1460.0216983,110.311178075,563.684069796,0.0,243.2593065,310.10971186,423.85262541,317.740802484,70.808374512,35.3034484144
 04/12  13:00:00,1493.10654188,111.932944268,561.408885918,0.0,243.2593065,302.612436532,394.725151138,305.366008892,56.6466996096,32.7124426362
 04/12  14:00:00,1494.32840078,114.275751091,555.421919486,0.0,243.2593065,302.612436532,357.03325515,285.258064101,42.4850247072,29.2901663416
 04/12  15:00:00,1496.79612316,117.144227979,547.589583471,0.0,243.2593065,302.612436532,356.932070626,264.94413267,56.6466996096,35.3412383464
 04/12  16:00:00,1491.50041435,119.369417293,548.918818414,0.0,243.2593065,310.10971186,366.967983053,255.59966781,84.9700494144,26.3982658293
 04/12  17:00:00,1498.68443059,121.017030585,547.957058993,0.0,243.2593065,310.10971186,344.156894973,250.450337208,84.9700494144,8.73650835076
 04/12  18:00:00,1246.68351323,97.6267327596,579.696132391,0.0,166.938926447,199.110933808,356.685532357,254.307014834,84.9700494144,17.4084681079
 04/12  19:00:00,1253.19712578,97.6267327596,598.876025876,0.0,166.938926447,191.61365848,351.098965871,277.046765978,56.6466996096,17.4055002834
 04/12  20:00:00,1131.01570236,97.6267327596,612.993888593,0.0,100.150657288,124.558693486,391.702298089,326.343323417,56.6466996096,8.71227506308
 04/12  21:00:00,1104.83023962,97.6267327596,629.58646884,0.0,100.150657288,124.558693486,400.594338256,340.737318946,42.4850247072,17.3719946035
 04/12  22:00:00,1051.10276656,97.6267327596,644.132369929,0.0,46.0930336215,124.558693486,404.371341036,367.35414408,28.3233498048,8.69384715158
 04/12  23:00:00,1059.61560625,97.6267327596,652.084336711,0.0,46.0930336215,124.558693486,404.688108516,381.832560674,14.1616749024,8.69387293933
 04/12  24:00:00,1045.90426397,97.6267327596,650.504570605,0.0,46.0930336215,113.312780494,414.946958364,391.914324512,5.66466996096,17.3679638911
 04/13  01:00:00,1035.20277336,97.6267327596,638.588377719,0.0,46.0930336215,113.312780494,416.991594422,402.633203013,5.66466996096,8.6937214473
 04/13  02:00:00,1029.81853389,97.6267327596,632.175449392,0.0,46.0930336215,113.312780494,427.719206437,413.360869405,5.66466996096,8.69366707048
 04/13  03:00:00,1030.58993079,97.6267327596,632.643859886,0.0,46.0930336215,113.312780494,445.283371087,422.251413326,5.66466996096,17.3672877996
 04/13  04:00:00,1122.48841648,97.6267327596,634.101137041,0.0,100.150657288,148.969399434,425.668406339,411.310097599,5.66466996096,8.69363877842
 04/13  05:00:00,1115.446322,98.5646550163,624.424626204,0.0,100.150657288,149.894399434,558.560139815,535.704816672,14.1616749024,8.69364824081
 04/13  06:00:00,1336.80149536,102.463264085,612.399118889,0.0,176.471037341,302.612436532,463.741940326,418.05116263,28.3233498048,17.3674278915
 04/13  07:00:00,1435.92893139,105.533159846,600.026452444,0.0,243.2593065,310.10971186,441.928526108,381.942858143,42.4850247072,17.5006432577
 04/13  08:00:00,1470.1075723,106.903177448,591.353478233,0.0,243.2593065,310.10971186,441.643055455,358.651949424,56.6466996096,26.3444064218
 04/13  09:00:00,1501.658656,107.995566544,588.920915989,0.0,243.2593065,302.612436532,410.949190295,342.033880771,42.4850247072,26.4302848171
 04/13  10:00:00,1499.97737714,109.345908509,578.474182779,0.0,243.2593065,310.10971186,422.624463091,325.264221114,70.808374512,26.5518674652
 04/13  11:00:00,1493.06104062,110.74908966,568.911315181,0.0,243.2593065,310.10971186,417.837366881,311.56860117,70.808374512,35.4603911982
 04/13  12:00:00,1446.32664957,112.224941213,562.333186346,0.0,243.2593065,310.10971186,399.787783813,301.202499735,70.808374512,27.7769095655
 04/13  13:00:00,1485.88254895,113.884152497,559.717009131,0.0,243.2593065,302.612436532,380.744613813,289.939471352,56.6466996096,34.1584428516
 04/13  14:00:00,1488.24034508,116.313773102,548.727396051,0.0,243.2593065,302.612436532,348.986392699,271.102190881,42.4850247072,35.3991771104
 04/13  15:00:00,1483.85821267,119.026221769,542.900975856,0.0,243.2593065,302.612436532,335.389248693,252.231376562,56.6466996096,26.5111725211
 04/13  16:00:00,1497.88317366,121.34768882,537.731867805,0.0,243.2593065,310.10971186,351.150654079,239.784610315,84.9700494144,26.3959943496
 04/13  17:00:00,1501.02399425,122.795676669,536.981488947,0.0,243.2593065,310.10971186,338.587959689,236.162536621,84.9700494144,17.4553736536
 04/13  18:00:00,1246.01196374,97.6267327596,572.746440474,0.0,166.938926447,199.110933808,342.62672159,240.247909866,84.9700494144,17.4087623096
 04/13  19:00:00,1255.84358242,97.6267327596,584.924276207,0.0,166.938926447,191.61365848,327.431411877,262.071998445,56.6466996096,8.71271382222
 04/13  20:00:00,1127.81400645,97.6267327596,595.063949641,0.0,100.150657288,124.558693486,385.021786758,310.967952502,56.6466996096,17.4071346459
 04/13  21:00:00,1087.01527114,97.6267327596,604.446606311,0.0,100.150657288,124.558693486,374.292566481,323.111418696,42.4850247072,8.69612307839
 04/13  22:00:00,1024.46537603,97.6267327596,615.003967465,0.0,46.0930336215,124.558693486,393.482394972,347.791122475,28.3233498048,17.3679226926
 04/13  23:00:00,1033.12303494,97.6267327596,624.342482416,0.0,46.0930336215,124.558693486,383.831477794,360.975842175,14.1616749024,8.69396071619
 04/13  24:00:00,1027.79628754,97.6267327596,631.742210457,0.0,46.0930336215,113.312780494,387.714956696,373.356318231,5.66466996096,8.69396850406
 04/14  01:00:00,1038.07055193,97.6267327596,642.508898333,0.0,46.0930336215,113.312780494,409.225064114,386.192840629,5.66466996096,17.3675535241
 04/14  02:00:00,1043.12612164,97.6267327596,647.707573497,0.0,46.0930336215,113.312780494,413.164637457,398.806324243,5.66466996096,8.69364325248
 04/14  03:00:00,1045.22295376,97.6267327596,649.808000586,0.0,46.0930336215,113.312780494,423.589347701,409.231072714,5.66466996096,8.69360502565
 04/14  04:00:00,1142.0256366,97.6267327596,653.447139229,0.0,100.150657288,148.969399434,422.102586297,399.07078614,5.66466996096,17.3671301954
 04/14  05:00:00,1140.06539616,99.0325580199,649.532814807,0.0,100.150657288,149.894399434,535.058918287,512.203706121,14.1616749024,8.69353726399
 04/14  06:00:00,1364.97609264,103.130600298,642.437447914,0.0,176.471037341,302.612436532,439.635396744,402.618528772,28.3233498048,8.69351816754
 04/14  07:00:00,1458.06578014,106.979005188,624.093929453,0.0,243.2593065,310.10971186,442.90467424,374.18411352,42.4850247072,26.2355360121
 04/14  08:00:00,1486.69874075,108.343735344,609.121581395,0.0,243.2593065,310.10971186,428.56286388,354.347112843,56.6466996096,17.5690514272
 04/14  09:00:00,1510.82711758,109.331414998,598.140936298,0.0,243.2593065,302.612436532,409.939822586,341.028874857,42.4850247072,26.4259230226
 04/14  10:00:00,1512.50238189,110.43651798,590.659781285,0.0,243.2593065,310.10971186,434.98746962,328.779517291,70.808374512,35.3995778167
 04/14  11:00:00,1506.19660111,111.655985022,581.462159061,0.0,243.2593065,310.10971186,423.857949146,317.602966252,70.808374512,35.446608382
 04/14  12:00:00,1462.93275843,112.97719967,578.614742001,0.0,243.2593065,310.10971186,407.640053887,310.351893886,70.808374512,26.4797854886
 04/14  13:00:00,1490.29573829,114.515045011,570.901103459,0.0,243.2593065,302.612436532,391.663745485,299.568606634,56.6466996096,35.4484392412
 04/14  14:00:00,1486.18268197,116.925983779,563.958546082,0.0,243.2593065,302.612436532,355.704267224,281.132652295,42.4850247072,32.0865902213
 04/14  15:00:00,1485.51218009,119.59445885,560.619216983,0.0,243.2593065,302.612436532,350.197494181,263.745560853,56.6466996096,29.8052337182
 04/14  16:00:00,1491.16300916,121.705807535,557.611449848,0.0,243.2593065,310.10971186,364.210162631,252.841710005,84.9700494144,26.3984032116
 04/14  17:00:00,1489.8648812,123.262908272,554.721143697,0.0,243.2593065,310.10971186,349.819119714,247.39364724,84.9700494144,17.4554230589
 04/14  18:00:00,1237.358975,97.6267327596,594.54257925,0.0,166.938926447,199.110933808,345.525551057,251.843413551,84.9700494144,8.71208809163
 04/14  19:00:00,1253.04225813,97.6267327596,610.3986136,0.0,166.938926447,191.61365848,350.80635054,276.754131359,56.6466996096,17.4055195711
 04/14  20:00:00,1131.86427507,97.6267327596,615.524415838,0.0,100.150657288,124.558693486,400.21266977,326.160402246,56.6466996096,17.4055679143
 04/14  21:00:00,1096.27532094,97.6267327596,619.431204517,0.0,100.150657288,124.558693486,389.506159893,338.326129827,42.4850247072,8.69500535884
 04/14  22:00:00,1033.60299554,97.6267327596,624.040865241,0.0,46.0930336215,124.558693486,399.588302977,362.572184553,28.3233498048,8.69276861937
 04/14  23:00:00,1041.35830513,97.6267327596,631.322275267,0.0,46.0930336215,124.558693486,406.670725401,375.143573877,14.1616749024,17.3654766212
 04/14  24:00:00,1037.83486746,97.6267327596,640.885378939,0.0,46.0930336215,113.312780494,400.586207326,386.228824723,5.66466996096,8.69271264187
 04/15  01:00:00,1036.54027353,97.6267327596,639.678089338,0.0,46.0930336215,113.312780494,410.30373454,395.946553788,5.66466996096,8.6925107911
 04/15  02:00:00,1036.92985999,97.6267327596,640.075714629,0.0,46.0930336215,113.312780494,429.674043501,406.644678441,5.66466996096,17.3646950991
 04/15  03:00:00,1039.75292606,97.6267327596,642.956985879,0.0,46.0930336215,113.312780494,431.726918063,417.369992847,5.66466996096,8.69225525524
 04/15  04:00:00,1047.20873906,97.6267327596,639.861526332,0.0,55.6251445156,113.312780494,428.194548721,413.837671161,5.66466996096,8.69220759888
 04/15  05:00:00,1048.51574063,97.6267327596,641.165588799,0.0,55.6251445156,113.312780494,451.648725072,420.12276841,14.1616749024,17.3642817594
 04/15  06:00:00,1121.61536013,97.6267327596,645.294091241,0.0,65.1572554096,176.889270242,401.955268252,364.939842761,28.3233498048,8.69207568661
 04/15  07:00:00,1218.21814466,98.1218348614,630.990891462,0.0,109.682768182,220.96816451,522.43058993,471.253523343,42.4850247072,8.69204187929
 04/15  08:00:00,1213.00775293,98.3145381281,614.609683004,0.0,109.682768182,220.96816451,501.834939899,427.752964627,56.6466996096,17.4352756627
 04/15  09:00:00,1313.08527987,99.8551915158,605.294439094,0.0,131.945524568,266.955817592,459.336992403,399.351009433,42.4850247072,17.500958262
 04/15  10:00:00,1314.34663472,100.140769661,598.405106942,0.0,131.945524568,274.45309292,477.66070465,380.512572209,70.808374512,26.3397579291
 04/15  11:00:00,1312.62184053,100.394999868,595.209420714,0.0,131.945524568,274.45309292,462.217109997,365.070891776,70.808374512,26.3378437087
 04/15  12:00:00,1284.62353258,100.552730301,599.463419336,0.0,131.945524568,274.45309292,445.368180677,356.996765695,70.808374512,17.5630404701
 04/15  13:00:00,1272.45063172,100.731535442,594.399152809,0.0,131.945524568,266.955817592,428.780179312,345.797690189,56.6466996096,26.3357895135
 04/15  14:00:00,1273.32739541,100.922251052,595.225427511,0.0,131.945524568,266.955817592,399.648812625,330.831193524,42.4850247072,26.3325943938
 04/15  15:00:00,1207.61212874,97.6267327596,610.511178124,0.0,109.682768182,212.545889182,333.324365029,259.114962397,56.6466996096,17.5627030225
 04/15  16:00:00,1222.04651394,97.6267327596,618.388634702,0.0,109.682768182,220.04316451,365.748531851,254.443545999,84.9700494144,26.3349364378
 04/15  17:00:00,1184.06988814,97.6267327596,623.472877707,0.0,109.682768182,220.04316451,366.989099827,264.528065087,84.9700494144,17.490985326
 04/15  18:00:00,1145.19467269,97.6267327596,623.624656114,0.0,100.150657288,199.110933808,412.468497501,310.134667086,84.9700494144,17.3637810006
 04/15  19:00:00,1151.05747764,97.6267327596,628.56431421,0.0,100.150657288,191.61365848,383.386483218,318.047952435,56.6466996096,8.69183117386
 04/15  20:00:00,1049.02485557,97.6267327596,630.402346525,0.0,55.6251445156,124.558693486,429.857298213,364.518802221,56.6466996096,8.69179638297
 04/15  21:00:00,1048.43656768,97.6267327596,629.753609322,0.0,55.6251445156,124.558693486,435.117940615,375.269461617,42.4850247072,17.3634542898
 04/15  22:00:00,1039.25601094,97.6267327596,630.32691188,0.0,46.0930336215,124.558693486,435.077888093,398.06287659,28.3233498048,8.69166169912
 04/15  23:00:00,1047.63812023,97.6267327596,637.790428278,0.0,46.0930336215,124.558693486,432.244361931,409.391068185,14.1616749024,8.69161884382
 04/15  24:00:00,1043.04063114,97.6267327596,646.071755581,0.0,46.0930336215,113.312780494,440.305320506,419.585317763,5.66466996096,15.0553327821
 04/16  01:00:00,1030.51560216,97.6267327596,644.658784795,0.0,34.9616554283,113.312780494,446.914040558,430.24762828,5.66466996096,11.0017423166
 04/16  02:00:00,1036.67986872,97.6267327596,651.173895462,0.0,34.9616554283,113.312780494,453.955995174,439.597922929,5.66466996096,8.69340228424
 04/16  03:00:00,1041.56366388,97.6267327596,656.420627562,0.0,34.9616554283,113.312780494,462.295214383,447.937227487,5.66466996096,8.69331693538
 04/16  04:00:00,1052.81982071,97.6267327596,657.626510742,0.0,44.4937663224,113.312780494,466.0669663,443.035880286,5.66466996096,17.3664160525
 04/16  05:00:00,1052.02507183,97.6267327596,656.922079985,0.0,44.4937663224,113.312780494,470.845606253,447.990826174,14.1616749024,8.69310517563
 04/16  06:00:00,1116.69517754,97.6267327596,652.144419644,0.0,54.0258772165,176.889270242,425.592488779,388.576101108,28.3233498048,8.69303786666
 04/16  07:00:00,1091.27953936,97.6267327596,629.430330896,0.0,54.0258772165,184.38654557,433.714363327,373.863463748,42.4850247072,17.3658748717
 04/16  08:00:00,1147.47895969,97.6267327596,604.46226746,0.0,65.1572554096,220.04316451,408.09151645,342.722596194,56.6466996096,8.72222064567
 04/16  09:00:00,1134.93044186,97.6267327596,599.036640656,0.0,65.1572554096,212.545889182,398.110808467,329.405090069,42.4850247072,26.2206936911
 04/16  10:00:00,1140.67546161,97.6267327596,597.385831248,0.0,65.1572554096,220.04316451,406.787782407,318.430766231,70.808374512,17.5486416636
 04/16  11:00:00,1144.78513559,97.6267327596,600.884980512,0.0,65.1572554096,220.04316451,408.758931754,311.638294281,70.808374512,26.3122629608
 04/16  12:00:00,1150.31207294,97.6267327596,608.340235206,0.0,65.1572554096,220.04316451,396.268481162,307.909262133,70.808374512,17.5508445169
 04/16  13:00:00,1143.34957955,97.6267327596,609.53445519,0.0,65.1572554096,212.545889182,385.007161882,302.044779448,56.6466996096,26.3156828242
 04/16  14:00:00,1138.54511483,97.6267327596,604.913262375,0.0,65.1572554096,212.545889182,354.670334441,285.873754969,42.4850247072,26.3115547648
 04/16  15:00:00,1138.0294391,97.6267327596,604.362113605,0.0,65.1572554096,212.545889182,344.356152977,270.157678754,56.6466996096,17.5517746136
 04/16  16:00:00,1112.40338225,97.6267327596,604.009409619,0.0,65.1572554096,220.04316451,372.357908676,261.070788796,84.9700494144,26.3170704661
 04/16  17:00:00,1070.20709758,97.6267327596,608.635938983,0.0,54.0258772165,184.38654557,369.126113589,266.66782326,84.9700494144,17.4882409149
 04/16  18:00:00,1045.4631558,97.6267327596,614.556537152,0.0,44.4937663224,163.454314868,394.86403233,301.202502335,84.9700494144,8.69148058108
 04/16  19:00:00,1048.60061771,97.6267327596,616.520735143,0.0,44.4937663224,155.95703954,396.853221447,322.843813329,56.6466996096,17.3627085086
 04/16  20:00:00,1028.11475163,97.6267327596,619.391631925,0.0,44.4937663224,124.558693486,431.045144791,365.707196619,56.6466996096,8.69124856222
 04/16  21:00:00,1029.78532148,97.6267327596,621.179008837,0.0,44.4937663224,124.558693486,425.942834187,374.765745512,42.4850247072,8.6920639678
 04/16  22:00:00,1023.42844335,97.6267327596,624.903996967,0.0,34.9616554283,124.558693486,432.840331648,395.823598113,28.3233498048,8.69338372985
 04/16  23:00:00,1029.83969054,97.6267327596,630.471931238,0.0,34.9616554283,124.558693486,439.443817982,407.915583092,14.1616749024,17.3665599875
 04/16  24:00:00,1020.57236561,97.6267327596,633.76794186,0.0,34.9616554283,113.312780494,432.925073272,418.567219704,5.66466996096,8.6931836067
 04/17  01:00:00,1035.77832665,97.6267327596,638.022947486,0.0,46.0930336215,113.312780494,442.969169833,428.611566453,5.66466996096,8.69293341987
 04/17  02:00:00,1043.47644901,97.6267327596,646.202203017,0.0,46.0930336215,113.312780494,461.185943029,438.155874608,5.66466996096,17.3653984596
 04/17  03:00:00,1043.64600049,97.6267327596,646.492068499,0.0,46.0930336215,113.312780494,458.282555412,443.925348466,5.66466996096,8.69253698453
 04/17  04:00:00,1133.56852594,97.6267327596,646.056133144,0.0,100.150657288,148.969399434,444.516550008,430.159436933,5.66466996096,8.69244311397
 04/17  05:00:00,1128.11109188,97.6267327596,638.873628431,0.0,100.150657288,149.894399434,722.490812508,690.963605131,14.1616749024,17.365532475
 04/17  06:00:00,1348.20081748,98.0479555035,633.148878216,0.0,176.471037341,302.612436532,525.374900589,488.35937741,28.3233498048,8.69217337442
 04/17  07:00:00,1438.46644177,99.5198894896,608.714571547,0.0,243.2593065,310.10971186,494.56228181,434.584900591,42.4850247072,17.4923565116
 04/17  08:00:00,1457.32025731,100.49678038,583.849979176,0.0,243.2593065,310.10971186,478.034933411,395.051446494,56.6466996096,26.3367873078
 04/17  09:00:00,1483.13767874,101.260604836,575.11249405,0.0,243.2593065,302.612436532,444.141475824,375.236447624,42.4850247072,26.4200034921
 04/17  10:00:00,1491.51716028,101.948377482,575.46393716,0.0,243.2593065,310.10971186,464.625161268,358.441429322,70.808374512,35.3753574341
 04/17  11:00:00,1491.49862805,102.579247173,573.799637597,0.0,243.2593065,310.10971186,442.939481731,345.540457697,70.808374512,26.5906495217
 04/17  12:00:00,1452.959718,103.346585459,576.65658308,0.0,243.2593065,310.10971186,442.143978818,336.051662114,70.808374512,35.2839421911
 04/17  13:00:00,1489.27794274,104.374131044,578.932118433,0.0,243.2593065,302.612436532,409.194110836,325.956282001,56.6466996096,26.5911292252
 04/17  14:00:00,1495.82066929,105.852474492,584.828046515,0.0,243.2593065,302.612436532,388.976437561,311.107690163,42.4850247072,35.3837226906
 04/17  15:00:00,1489.0822198,107.589401923,576.474942204,0.0,243.2593065,302.612436532,377.152897423,294.006737485,56.6466996096,26.4994603289
 04/17  16:00:00,1484.5703193,109.146148735,562.580361541,0.0,243.2593065,310.10971186,393.710366568,282.350082586,84.9700494144,26.3902345678
 04/17  17:00:00,1487.6793039,110.206109567,564.502729661,0.0,243.2593065,310.10971186,384.878754242,282.458968436,84.9700494144,17.449736392
 04/17  18:00:00,1237.44032512,97.6267327596,593.524762726,0.0,166.938926447,199.110933808,385.399809593,283.025616941,84.9700494144,17.4041432382
 04/17  19:00:00,1243.93260101,97.6267327596,599.085519234,0.0,166.938926447,191.61365848,360.100775936,294.741379705,56.6466996096,8.71269662183
 04/17  20:00:00,1115.8513322,97.6267327596,596.915999368,0.0,100.150657288,124.558693486,416.173351044,342.121317399,56.6466996096,17.4053340349
 04/17  21:00:00,1081.26598003,97.6267327596,602.064695489,0.0,100.150657288,124.558693486,405.494634973,354.316342014,42.4850247072,8.69326825236
 04/17  22:00:00,1022.95977849,97.6267327596,612.027602283,0.0,46.0930336215,124.558693486,425.491561602,379.806227647,28.3233498048,17.3619841499
 04/17  23:00:00,1027.58657449,97.6267327596,616.080666188,0.0,46.0930336215,124.558693486,413.354544562,390.50056754,14.1616749024,8.69230211941
 04/17  24:00:00,1013.57193051,97.6267327596,614.434550576,0.0,46.0930336215,113.312780494,411.214211082,396.856503395,5.66466996096,8.69303772604
 04/18  01:00:00,1007.17922913,97.6267327596,607.677221617,0.0,46.0930336215,113.312780494,418.129554658,403.772123386,5.66466996096,8.69276131082
 04/18  02:00:00,1004.95404035,97.6267327596,605.238949285,0.0,46.0930336215,113.312780494,433.739315027,410.709662134,5.66466996096,17.3649829322
 04/18  03:00:00,1005.76899362,97.6267327596,606.083881644,0.0,46.0930336215,113.312780494,432.15878534,417.801820607,5.66466996096,8.69229477186
 04/18  04:00:00,1102.21866993,97.6267327596,609.206607568,0.0,100.150657288,148.969399434,417.612308489,403.255460294,5.66466996096,8.69217823367
 04/18  05:00:00,1096.98083205,97.7797284046,602.952885803,0.0,100.150657288,149.894399434,584.101555445,552.574949619,14.1616749024,17.3649309239
 04/18  06:00:00,1317.38887271,100.739775665,596.22724852,0.0,176.471037341,302.612436532,453.195193072,416.180002279,28.3233498048,8.69184098858
 04/18  07:00:00,1420.04541579,103.117706837,585.411089007,0.0,243.2593065,310.10971186,438.909141065,378.930767366,42.4850247072,17.4933489922
 04/18  08:00:00,1446.20980565,104.164602927,568.237740673,0.0,243.2593065,310.10971186,436.396362303,353.415241676,56.6466996096,26.3344210179
 04/18  09:00:00,1477.45031852,105.173296944,565.092887581,0.0,243.2593065,302.612436532,406.02900414,337.126880995,42.4850247072,26.4170984374
 04/18  10:00:00,1488.92682384,106.277067327,568.471415598,0.0,243.2593065,310.10971186,423.882471016,326.41729522,70.808374512,26.6568012836
 04/18  11:00:00,1487.2883726,107.22821575,564.747825095,0.0,243.2593065,310.10971186,425.888927702,319.7605143,70.808374512,35.3200388898
 04/18  12:00:00,1440.38800624,108.360814134,558.175900157,0.0,243.2593065,310.10971186,405.144406089,307.870081266,70.808374512,26.4659503118
 04/18  13:00:00,1470.30844376,109.607452014,553.174308814,0.0,243.2593065,302.612436532,389.968322337,297.878600721,56.6466996096,35.4430220064
 04/18  14:00:00,1470.7179253,111.455910304,551.708289997,0.0,243.2593065,302.612436532,360.994884061,283.132060259,42.4850247072,35.3777990946
 04/18  15:00:00,1475.07667097,112.442897761,555.458409113,0.0,243.2593065,302.612436532,363.401323696,280.254356157,56.6466996096,26.5002679286
 04/18  16:00:00,1483.61621838,113.405573634,556.557853608,0.0,243.2593065,310.10971186,391.484471377,280.128906148,84.9700494144,26.385515814
 04/18  17:00:00,1481.77768539,113.807892427,554.081557746,0.0,243.2593065,310.10971186,388.162838804,285.742141028,84.9700494144,17.4506483615
 04/18  18:00:00,1225.97538409,97.6267327596,580.866562101,0.0,166.938926447,199.110933808,389.522894159,287.151292919,84.9700494144,17.4015518248
 04/18  19:00:00,1229.81862172,97.6267327596,588.567168207,0.0,166.938926447,191.61365848,361.650593543,296.29258233,56.6466996096,8.71131160299
 04/18  20:00:00,1108.89504395,97.6267327596,589.971186672,0.0,100.150657288,124.558693486,417.647758502,343.59842367,56.6466996096,17.4026352223
 04/18  21:00:00,1072.36687572,97.6267327596,592.93205429,0.0,100.150657288,124.558693486,407.907097506,356.727821601,42.4850247072,8.69425119785
 04/18  22:00:00,1009.17270482,97.6267327596,597.093764808,0.0,46.0930336215,124.558693486,417.205434912,380.190129666,28.3233498048,8.69195544069
 04/18  23:00:00,1013.51867825,97.6267327596,600.815332426,0.0,46.0930336215,124.558693486,424.118752607,392.59350462,14.1616749024,17.3635730848
 04/18  24:00:00,1002.67520072,97.6267327596,602.464111325,0.0,46.0930336215,113.312780494,415.411955142,401.055660967,5.66466996096,8.69162421456
 04/19  01:00:00,999.769229787,97.6267327596,599.399572903,0.0,46.0930336215,113.312780494,422.128740778,407.772741491,5.66466996096,8.69132932626
 04/19  02:00:00,999.563542227,97.6267327596,599.151219473,0.0,46.0930336215,113.312780494,437.17954242,414.152813337,5.66466996096,17.3620591223
 04/19  03:00:00,999.740063771,97.6267327596,599.323134392,0.0,46.0930336215,113.312780494,434.618284909,420.262813284,5.66466996096,8.69080166395
 04/19  04:00:00,1089.93462573,97.6267327596,599.070038424,0.0,100.150657288,148.969399434,421.421327593,407.065993682,5.66466996096,8.69066395095
 04/19  05:00:00,1088.46385316,98.2425194085,595.626613741,0.0,100.150657288,149.894399434,577.881200012,546.356409182,14.1616749024,17.3631159278
 04/19  06:00:00,1308.6598519,101.923316246,586.681010268,0.0,176.471037341,302.612436532,455.775181821,418.761805564,28.3233498048,8.69002645239
 04/19  07:00:00,1409.33978766,104.664317722,572.132630971,0.0,243.2593065,310.10971186,441.261547184,381.281329237,42.4850247072,17.4951932406
 04/19  08:00:00,1437.03591841,105.714982409,556.564218255,0.0,243.2593065,310.10971186,436.896743058,353.917302608,56.6466996096,26.3327408406
 04/19  09:00:00,1462.57287551,106.297492071,547.584986322,0.0,243.2593065,302.612436532,414.692014047,345.791302456,42.4850247072,26.4156868837
 04/19  10:00:00,1471.69833108,107.115586767,548.530508912,0.0,243.2593065,310.10971186,434.839047779,337.492775171,70.808374512,26.5378980959
 04/19  11:00:00,1474.04930846,108.06100317,549.043464425,0.0,243.2593065,310.10971186,434.294127569,328.053687551,70.808374512,35.4320655061
 04/19  12:00:00,1426.26329311,109.418061457,541.291281865,0.0,243.2593065,310.10971186,407.396238346,310.123148548,70.808374512,26.4647152862
 04/19  13:00:00,1463.45965224,110.207000027,544.683094414,0.0,243.2593065,302.612436532,399.201456201,307.123674382,56.6466996096,35.4310822095
 04/19  14:00:00,1467.90500302,111.044451991,548.693235842,0.0,243.2593065,302.612436532,379.173658564,307.142474675,42.4850247072,29.5461591818
 04/19  15:00:00,1464.63074606,112.943065579,543.325386517,0.0,243.2593065,302.612436532,375.775426461,286.817184042,56.6466996096,32.3115428099
 04/19  16:00:00,1468.6741985,114.304139049,539.074559882,0.0,243.2593065,310.10971186,388.643929617,277.291325185,84.9700494144,26.3825550175
 04/19  17:00:00,1468.02969537,115.29895281,537.318629919,0.0,243.2593065,310.10971186,378.067773787,275.648899403,84.9700494144,17.4488249695
 04/19  18:00:00,1209.62099555,97.6267327596,563.22041009,0.0,166.938926447,199.110933808,367.641657969,273.959813146,84.9700494144,8.71179540828
 04/19  19:00:00,1213.65007262,97.6267327596,570.223898864,0.0,166.938926447,191.61365848,365.533261214,291.484737755,56.6466996096,17.4018238492
 04/19  20:00:00,1094.56012364,97.6267327596,573.564119008,0.0,100.150657288,124.558693486,406.508840337,341.15205193,56.6466996096,8.71008879829
 04/19  21:00:00,1053.14612872,97.6267327596,571.521997575,0.0,100.150657288,124.558693486,409.977890299,350.124830959,42.4850247072,17.3680346324
 04/19  22:00:00,987.829725858,97.6267327596,574.031501401,0.0,46.0930336215,124.558693486,409.378119891,372.363103587,28.3233498048,8.69166649898
 04/19  23:00:00,993.173630698,97.6267327596,578.801935101,0.0,46.0930336215,124.558693486,406.291413808,383.438208128,14.1616749024,8.69153077765
 04/19  24:00:00,981.868289376,97.6267327596,579.97248248,0.0,46.0930336215,113.312780494,413.962343453,390.93614518,5.66466996096,17.3615283128
 04/20  01:00:00,982.055361864,97.6267327596,580.216509915,0.0,46.0930336215,113.312780494,412.467652119,398.112085253,5.66466996096,8.690896905
 04/20  02:00:00,979.354057689,97.6267327596,577.337398887,0.0,46.0930336215,113.312780494,418.800923776,404.445568176,5.66466996096,8.69068563898
 04/20  03:00:00,976.805363271,97.6267327596,574.627293973,0.0,46.0930336215,113.312780494,431.673146266,408.647622117,5.66466996096,17.3608541873
 04/20  04:00:00,1067.33638295,97.6267327596,574.711736758,0.0,100.150657288,148.969399434,408.975893039,394.621036225,5.66466996096,8.69018685248
 04/20  05:00:00,1064.66705066,98.50755303,569.700164425,0.0,100.150657288,149.894399434,547.358160817,524.506446426,14.1616749024,8.69003948859
