Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/20  06:00:00,1287.34375288,102.446773411,563.081081562,0.0,176.471037341,302.612436532,437.624509449,400.609043562,28.3233498048,8.69211608269
 04/20  07:00:00,1390.96012183,105.388131048,551.342557932,0.0,243.2593065,310.10971186,428.324318914,359.613042187,42.4850247072,26.2262520207
 04/20  08:00:00,1419.07898951,106.348159826,536.458827719,0.0,243.2593065,310.10971186,407.960452413,333.753038016,56.6466996096,17.5607147876
 04/20  09:00:00,1441.83161346,107.332186339,525.909917798,0.0,243.2593065,302.612436532,385.12418604,316.228507717,42.4850247072,26.4106536164
 04/20  10:00:00,1440.06961952,108.786404309,516.333153826,0.0,243.2593065,310.10971186,394.934385575,288.753035832,70.808374512,35.3729752306
 04/20  11:00:00,1433.57156588,110.098355154,508.830231442,0.0,243.2593065,310.10971186,373.642406772,267.416243712,70.808374512,35.4177885476
 04/20  12:00:00,1394.68367279,111.492801579,509.309694767,0.0,243.2593065,310.10971186,336.895588812,239.623808739,70.808374512,26.4634055606
 04/20  13:00:00,1432.26330007,112.482845182,509.458082379,0.0,243.2593065,302.612436532,300.821845082,211.102123501,56.6466996096,33.0730219717
 04/20  14:00:00,1437.29974546,115.493942547,509.386184909,0.0,243.2593065,302.612436532,248.84400553,177.482225531,42.4850247072,28.8767552914
 04/20  15:00:00,1440.8231551,117.454257495,510.914910097,0.0,243.2593065,302.612436532,249.097765659,165.962167747,56.6466996096,26.4888983024
 04/20  16:00:00,1448.19974661,117.59343977,511.353784686,0.0,243.2593065,310.10971186,285.181831232,173.830639718,84.9700494144,26.3811420997
 04/20  17:00:00,1446.06965993,118.553495629,508.680764285,0.0,243.2593065,310.10971186,279.588760382,177.170325898,84.9700494144,17.4483850696
 04/20  18:00:00,1152.07709094,97.6267327596,507.756869258,0.0,166.938926447,199.110933808,315.081159378,212.708468996,84.9700494144,17.4026409676
 04/20  19:00:00,1167.52381102,97.6267327596,524.316239189,0.0,166.938926447,191.61365848,324.459092703,259.103064286,56.6466996096,8.70932880781
 04/20  20:00:00,1064.79612115,97.6267327596,541.785481276,0.0,100.150657288,124.558693486,383.82516641,309.779205662,56.6466996096,17.3992611382
 04/20  21:00:00,1027.43120717,97.6267327596,543.7633739,0.0,100.150657288,124.558693486,369.201907058,318.024302188,42.4850247072,8.69258016363
 04/20  22:00:00,960.237168624,97.6267327596,544.318020077,0.0,46.0930336215,124.558693486,385.940559873,340.256701973,28.3233498048,17.3605080945
 04/20  23:00:00,963.606364182,97.6267327596,546.992277893,0.0,46.0930336215,124.558693486,373.989875166,351.138169584,14.1616749024,8.69003067955
 04/20  24:00:00,953.075807021,97.6267327596,548.997861561,0.0,46.0930336215,113.312780494,374.524970876,360.16818592,5.66466996096,8.69211499523
 04/21  01:00:00,957.160454009,97.6267327596,553.4021015,0.0,46.0930336215,113.312780494,383.847081884,369.490651255,5.66466996096,8.69176066736
 04/21  02:00:00,954.482510248,97.6267327596,550.53608274,0.0,46.0930336215,113.312780494,397.333897936,374.306457103,5.66466996096,17.3627708719
 04/21  03:00:00,953.855070022,97.6267327596,549.924303067,0.0,46.0930336215,113.312780494,393.976034676,379.620277905,5.66466996096,8.69108681045
 04/21  04:00:00,1049.45524229,97.6267327596,551.94122516,0.0,100.150657288,148.969399434,380.982123376,366.626550303,5.66466996096,8.69090311122
 04/21  05:00:00,1048.85963841,99.1023333731,549.344984727,0.0,100.150657288,149.894399434,506.375895662,474.851725257,14.1616749024,17.3624955033
 04/21  06:00:00,1268.28791965,103.188884778,540.444129489,0.0,176.471037341,302.612436532,396.543474083,359.529760392,28.3233498048,8.69036388624
 04/21  07:00:00,1371.61006585,106.883752552,530.143998464,0.0,243.2593065,310.10971186,392.381092894,332.405601385,42.4850247072,17.4904668017
 04/21  08:00:00,1404.66077374,108.276522906,521.540597528,0.0,243.2593065,310.10971186,400.065649099,317.088656915,56.6466996096,26.3302925741
 04/21  09:00:00,1428.74723129,109.711275408,512.013821498,0.0,243.2593065,302.612436532,352.955949586,284.063956817,42.4850247072,26.4069680616
 04/21  10:00:00,1434.29463468,110.894329881,509.36959555,0.0,243.2593065,310.10971186,352.03599456,254.699241381,70.808374512,26.5283786661
 04/21  11:00:00,1438.98339721,111.816590193,509.525677854,0.0,243.2593065,310.10971186,330.950796944,224.717892199,70.808374512,35.4245302335
 04/21  12:00:00,1401.39016582,113.205705301,509.570435334,0.0,243.2593065,310.10971186,298.113631797,200.845835357,70.808374512,26.4594219279
 04/21  13:00:00,1438.67396036,114.860851919,511.160961511,0.0,243.2593065,302.612436532,281.701209255,189.632241154,56.6466996096,35.4222684914
 04/21  14:00:00,1440.62113939,116.372180523,512.125382089,0.0,243.2593065,302.612436532,249.629281406,180.618902247,42.4850247072,26.5253544512
 04/21  15:00:00,1444.49248757,118.45761922,513.273093933,0.0,243.2593065,302.612436532,256.266664887,164.304497222,56.6466996096,35.3154680554
 04/21  16:00:00,1455.36707128,121.007728345,514.301754907,0.0,243.2593065,310.10971186,261.523750504,150.174204612,84.9700494144,26.3794964772
 04/21  17:00:00,1455.91257301,122.189722021,513.702275077,0.0,243.2593065,310.10971186,251.91716039,149.50184053,84.9700494144,17.4452704465
 04/21  18:00:00,1153.17999178,97.6267327596,508.546829412,0.0,166.938926447,199.110933808,275.478687067,181.798617735,84.9700494144,8.71001991778
 04/21  19:00:00,1151.13179344,97.6267327596,510.497963468,0.0,166.938926447,191.61365848,309.679816371,235.632116377,56.6466996096,17.4010003842
 04/21  20:00:00,1054.22782131,97.6267327596,532.788216038,0.0,100.150657288,124.558693486,372.805363771,307.447691624,56.6466996096,8.71097253736
 04/21  21:00:00,1031.72219775,97.6267327596,548.999413191,0.0,100.150657288,124.558693486,379.134324676,319.284817843,42.4850247072,17.3644821258
 04/21  22:00:00,968.095448105,97.6267327596,552.704662416,0.0,46.0930336215,124.558693486,378.749301934,341.736109249,28.3233498048,8.68984288036
 04/21  23:00:00,971.525035952,97.6267327596,555.501424271,0.0,46.0930336215,124.558693486,375.928636495,353.077904908,14.1616749024,8.68905668429
 04/21  24:00:00,959.017270723,97.6267327596,555.373715383,0.0,46.0930336215,113.312780494,374.645429657,360.289046931,5.66466996096,8.69171276423
 04/22  01:00:00,961.188083715,97.6267327596,557.728520009,0.0,46.0930336215,113.312780494,393.165046064,370.137906708,5.66466996096,17.3624693952
 04/22  02:00:00,966.379554344,97.6267327596,563.284240644,0.0,46.0930336215,113.312780494,394.584488098,380.228991639,5.66466996096,8.69082649817
 04/22  03:00:00,960.595202445,97.6267327596,557.112498255,0.0,46.0930336215,113.312780494,398.127724951,383.772447152,5.66466996096,8.69060783817
 04/22  04:00:00,966.120194974,97.6267327596,552.004800586,0.0,55.6251445156,113.312780494,398.746332044,375.721064699,5.66466996096,17.3605973848
 04/22  05:00:00,967.581019476,97.6267327596,553.624918412,0.0,55.6251445156,113.312780494,403.001933693,380.150263118,14.1616749024,8.68999567238
 04/22  06:00:00,1036.47723844,97.6267327596,553.313325249,0.0,65.1572554096,176.889270242,358.697189285,321.684044456,28.3233498048,8.68979502395
 04/22  07:00:00,1141.288799,98.4509506936,547.212232544,0.0,109.682768182,220.96816451,466.946889901,407.100707034,42.4850247072,17.3611581597
 04/22  08:00:00,1146.54272129,98.4972121902,542.148123462,0.0,109.682768182,220.96816451,435.943620718,370.57103365,56.6466996096,8.7258874586
 04/22  09:00:00,1245.99237824,99.9913703966,533.429447022,0.0,131.945524568,266.955817592,408.129911335,346.168019484,42.4850247072,19.4768671437
 04/22  10:00:00,1243.43569409,100.38893653,524.077029137,0.0,131.945524568,274.45309292,410.415682524,315.268470182,70.808374512,24.33883783
 04/22  11:00:00,1235.42876367,100.690678613,515.811405057,0.0,131.945524568,274.45309292,388.303140623,291.169698752,70.808374512,26.3250673583
 04/22  12:00:00,1197.91151693,100.914407685,510.938149319,0.0,131.945524568,274.45309292,363.582448168,275.220176212,70.808374512,17.5538974444
 04/22  13:00:00,1188.90606069,100.962993462,510.186775279,0.0,131.945524568,266.955817592,353.121713545,270.154262228,56.6466996096,26.3207517076
 04/22  14:00:00,1192.24565234,102.336983591,510.952950561,0.0,131.945524568,266.955817592,298.373834051,229.572367211,42.4850247072,26.3164421326
 04/22  15:00:00,1111.89531171,97.6267327596,512.053045253,0.0,109.682768182,212.545889182,214.247069832,140.049492376,56.6466996096,17.5508778472
 04/22  16:00:00,1121.67268732,97.6267327596,512.492215547,0.0,109.682768182,220.04316451,227.636916767,116.346554425,84.9700494144,26.320312927
 04/22  17:00:00,1080.98338094,97.6267327596,512.551266821,0.0,109.682768182,220.04316451,207.131895206,104.674937513,84.9700494144,17.4869082789
 04/22  18:00:00,1041.96245766,97.6267327596,512.337049589,0.0,100.150657288,199.110933808,226.616171604,132.956396038,84.9700494144,8.68972615108
 04/22  19:00:00,1039.71615989,97.6267327596,512.540490319,0.0,100.150657288,191.61365848,211.974104587,144.333818984,56.6466996096,10.9935859934
 04/22  20:00:00,937.340574989,97.6267327596,511.837182793,0.0,55.6251445156,124.558693486,274.570895478,202.867328525,56.6466996096,15.0568673434
 04/22  21:00:00,936.52555349,97.6267327596,511.709296324,0.0,55.6251445156,124.558693486,263.633236582,212.457108685,42.4850247072,8.69110318999
 04/22  22:00:00,924.823426723,97.6267327596,512.372833974,0.0,46.0930336215,124.558693486,316.866595627,279.852348149,28.3233498048,8.6908976727
 04/22  23:00:00,1008.41536225,97.6267327596,596.750268425,0.0,46.0930336215,124.558693486,386.499737244,354.976873815,14.1616749024,17.3611885259
 04/22  24:00:00,1018.23414252,97.6267327596,620.597664854,0.0,46.0930336215,113.312780494,382.906323544,368.551355997,5.66466996096,8.69029758593
 04/23  01:00:00,1011.49306915,97.6267327596,625.853555862,0.0,34.9616554283,113.312780494,394.281617669,379.927035926,5.66466996096,8.6899117824
 04/23  02:00:00,1016.32832343,97.6267327596,631.269098795,0.0,34.9616554283,113.312780494,413.808461018,390.784835141,5.66466996096,17.3589559154
 04/23  03:00:00,1020.53282915,97.6267327596,635.771403784,0.0,34.9616554283,113.312780494,416.068080827,401.714294468,5.66466996096,8.68911639847
 04/23  04:00:00,1035.04888074,97.6267327596,640.239103358,0.0,44.4937663224,113.312780494,413.916640451,399.560881047,5.66466996096,8.69108944305
 04/23  05:00:00,1039.12712043,97.6267327596,644.600516389,0.0,44.4937663224,113.312780494,429.603686314,406.751164074,14.1616749024,8.69084733773
 04/23  06:00:00,1110.72012095,97.6267327596,647.223697484,0.0,54.0258772165,176.889270242,396.775557315,351.091199755,28.3233498048,17.3610077543
 04/23  07:00:00,1102.7176307,97.6267327596,643.526652075,0.0,54.0258772165,184.38654557,392.805368929,341.630177356,42.4850247072,8.69016686626
 04/23  08:00:00,1172.64104496,97.6267327596,631.673286143,0.0,65.1572554096,220.04316451,396.162887011,322.095578343,56.6466996096,17.4206090589
 04/23  09:00:00,1158.50828176,97.6267327596,624.281386806,0.0,65.1572554096,212.545889182,376.264581528,316.29955743,42.4850247072,17.4799993912
 04/23  10:00:00,1163.45257802,97.6267327596,621.960825804,0.0,65.1572554096,220.04316451,401.639660249,313.290037992,70.808374512,17.5412477451
 04/23  11:00:00,1164.24821885,97.6267327596,616.411343181,0.0,65.1572554096,220.04316451,401.160939048,304.052594283,70.808374512,26.2999702531
 04/23  12:00:00,1161.47881873,97.6267327596,608.91697344,0.0,65.1572554096,220.04316451,389.364366937,301.014234461,70.808374512,17.5417579641
 04/23  13:00:00,1163.68621783,97.6267327596,602.847272467,0.0,65.1572554096,212.545889182,377.521997321,294.574550212,56.6466996096,26.3007474987
 04/23  14:00:00,1166.89373975,97.6267327596,596.987917213,0.0,65.1572554096,212.545889182,342.796281918,282.773324426,42.4850247072,17.5379327853
 04/23  15:00:00,1164.88747834,97.6267327596,593.355215792,0.0,65.1572554096,212.545889182,352.707827105,269.759573613,56.6466996096,26.3015538819
 04/23  16:00:00,1139.5536164,97.6267327596,593.782925673,0.0,65.1572554096,220.04316451,364.523210576,262.014745631,84.9700494144,17.538415531
 04/23  17:00:00,1093.37141562,97.6267327596,595.012318791,0.0,54.0258772165,184.38654557,377.705520992,266.527197184,84.9700494144,26.208274393
 04/23  18:00:00,1070.33510124,97.6267327596,598.187113166,0.0,44.4937663224,163.454314868,395.376050674,301.716889992,84.9700494144,8.68911126763
 04/23  19:00:00,1067.24322423,97.6267327596,608.114572742,0.0,44.4937663224,155.95703954,386.850092076,321.512281262,56.6466996096,8.69111120406
 04/23  20:00:00,1054.09521227,97.6267327596,617.231157194,0.0,44.4937663224,124.558693486,434.029867967,368.69229582,56.6466996096,8.69087253715
 04/23  21:00:00,1056.2358523,97.6267327596,622.220243021,0.0,44.4937663224,124.558693486,439.552569778,379.706483809,42.4850247072,17.361061262
 04/23  22:00:00,1053.81867612,97.6267327596,625.170901791,0.0,34.9616554283,124.558693486,437.80939596,400.795852115,28.3233498048,8.69019403998
 04/23  23:00:00,1059.37643412,97.6267327596,628.065252175,0.0,34.9616554283,124.558693486,435.10618188,412.254536109,14.1616749024,8.68997086805
 04/23  24:00:00,1048.06410739,97.6267327596,632.982336699,0.0,34.9616554283,113.312780494,446.731979626,423.706793122,5.66466996096,17.3605165433
 04/24  01:00:00,1053.45982057,97.6267327596,631.527672981,0.0,46.0930336215,113.312780494,448.077847047,433.724104764,5.66466996096,8.68907232209
 04/24  02:00:00,1045.72883781,97.6267327596,629.891898359,0.0,46.0930336215,113.312780494,457.615895656,443.262454713,5.66466996096,8.68877098243
 04/24  03:00:00,1041.21166832,97.6267327596,628.788383249,0.0,46.0930336215,113.312780494,466.999436673,452.644082839,5.66466996096,8.69068387366
 04/24  04:00:00,1125.33722096,97.6267327596,625.785378066,0.0,100.150657288,148.969399434,464.346615794,441.321362429,5.66466996096,17.3605834045
 04/24  05:00:00,1126.06624353,97.6267327596,620.359742038,0.0,100.150657288,149.894399434,705.771909146,682.920310858,14.1616749024,8.6899233861
 04/24  06:00:00,1350.48437966,98.0752591971,616.605797837,0.0,176.471037341,302.612436532,529.902828527,492.889798743,28.3233498048,8.68967997967
 04/24  07:00:00,1470.19058037,99.7284563655,617.252639217,0.0,243.2593065,310.10971186,506.519435967,446.546331535,42.4850247072,17.4880797249
 04/24  08:00:00,1515.7654855,100.607271236,615.626527313,0.0,243.2593065,310.10971186,503.273277394,420.300137452,56.6466996096,26.3264403318
 04/24  09:00:00,1545.47916588,101.295012464,606.249054878,0.0,243.2593065,302.612436532,476.491908612,407.606202697,42.4850247072,26.4006812078
 04/24  10:00:00,1549.01700846,101.95346507,598.074494349,0.0,243.2593065,310.10971186,496.212324947,390.053899538,70.808374512,35.3500508975
 04/24  11:00:00,1534.28720255,102.582990631,591.379642837,0.0,243.2593065,310.10971186,474.237226845,376.860603162,70.808374512,26.5682491703
 04/24  12:00:00,1485.74648529,103.166266026,590.647974829,0.0,243.2593065,310.10971186,465.176281821,367.91830826,70.808374512,26.449599049
 04/24  13:00:00,1520.58922358,104.178635698,588.001823698,0.0,243.2593065,302.612436532,448.161144961,356.099884777,56.6466996096,35.4145605736
 04/24  14:00:00,1514.98613662,105.57604744,585.258477248,0.0,243.2593065,302.612436532,414.346849823,337.074508301,42.4850247072,34.7873168146
 04/24  15:00:00,1515.64548709,107.692114173,580.744932564,0.0,243.2593065,302.612436532,401.36996542,317.678231446,56.6466996096,27.0450343646
 04/24  16:00:00,1522.58338503,109.643385436,578.782837476,0.0,243.2593065,310.10971186,417.872315865,306.529514066,84.9700494144,26.3727523843
 04/24  17:00:00,1507.29139924,111.658498062,580.450977776,0.0,243.2593065,310.10971186,400.097421663,297.684812548,84.9700494144,17.4425596998
 04/24  18:00:00,1255.1304153,97.6267327596,614.869600707,0.0,166.938926447,199.110933808,383.63981347,289.960964172,84.9700494144,8.7087998834
 04/24  19:00:00,1265.10652232,97.6267327596,628.030117188,0.0,166.938926447,191.61365848,384.808864739,310.763835242,56.6466996096,17.3983298874
 04/24  20:00:00,1147.58314035,97.6267327596,633.039649864,0.0,100.150657288,124.558693486,426.075920813,360.719713813,56.6466996096,8.70950739132
 04/24  21:00:00,1113.56161028,97.6267327596,638.735438831,0.0,100.150657288,124.558693486,423.024373688,370.253264752,42.4850247072,10.2860842286
 04/24  22:00:00,1049.04788522,97.6267327596,641.944186608,0.0,46.0930336215,124.558693486,435.866187692,391.777576099,28.3233498048,15.7652617884
 04/24  23:00:00,1050.50130755,97.6267327596,642.45926576,0.0,46.0930336215,124.558693486,423.374066155,400.522042401,14.1616749024,8.69034885117
 04/24  24:00:00,1042.62714857,97.6267327596,647.158574023,0.0,46.0930336215,113.312780494,424.4211176,410.066341036,5.66466996096,8.69010660313
 04/25  01:00:00,1045.51247237,97.6267327596,650.154324461,0.0,46.0930336215,113.312780494,441.888747844,418.864999028,5.66466996096,17.3590788551
 04/25  02:00:00,1048.43894206,97.6267327596,653.113930067,0.0,46.0930336215,113.312780494,442.802302731,428.448596545,5.66466996096,8.68903622578
 04/25  03:00:00,1048.79038514,97.6267327596,653.22193544,0.0,46.0930336215,113.312780494,451.042144148,436.688721545,5.66466996096,8.68875264264
 04/25  04:00:00,1138.19973963,97.6267327596,648.800550676,0.0,100.150657288,148.969399434,435.736059883,421.382910091,5.66466996096,8.68847983146
 04/25  05:00:00,1124.21814373,97.7850970954,632.849932846,0.0,100.150657288,149.894399434,602.445539823,570.923117424,14.1616749024,17.3607474969
 04/25  06:00:00,1339.29032918,100.531940933,620.299987369,0.0,176.471037341,302.612436532,471.616091632,434.602910341,28.3233498048,8.68983148631
 04/25  07:00:00,1441.98305589,102.813828937,609.393288933,0.0,243.2593065,310.10971186,458.111868,398.141293411,42.4850247072,17.4855498815
 04/25  08:00:00,1470.07098528,103.602151506,594.505030613,0.0,243.2593065,310.10971186,469.303537204,386.334664232,56.6466996096,26.322173362
 04/25  09:00:00,1493.48684853,104.319667777,583.087239743,0.0,243.2593065,302.612436532,446.880895572,377.998078411,42.4850247072,26.3977924543
 04/25  10:00:00,1493.21175991,105.010941981,573.891569443,0.0,243.2593065,310.10971186,468.433033305,371.106477641,70.808374512,26.5181811522
 04/25  11:00:00,1488.76111985,105.707272384,567.055284613,0.0,243.2593065,310.10971186,470.504142238,364.289341957,70.808374512,35.4064257687
 04/25  12:00:00,1442.9205912,106.351430478,561.951918963,0.0,243.2593065,310.10971186,457.753670884,360.493458247,70.808374512,26.4518381259
 04/25  13:00:00,1479.71201153,106.700762711,565.240954298,0.0,243.2593065,302.612436532,461.208637529,369.160095787,56.6466996096,35.401842132
 04/25  14:00:00,1479.42777127,107.160005127,564.447309034,0.0,243.2593065,302.612436532,437.526163979,368.520046676,42.4850247072,26.5210925957
 04/25  15:00:00,1477.63728158,107.608431093,562.084479013,0.0,243.2593065,302.612436532,447.696541415,364.57251005,56.6466996096,26.4773317559
 04/25  16:00:00,1477.79264444,108.199171661,554.447477991,0.0,243.2593065,310.10971186,465.035027907,353.693779003,84.9700494144,26.3711994895
 04/25  17:00:00,1476.05408053,108.439435696,552.245033343,0.0,243.2593065,310.10971186,460.459562287,358.04566699,84.9700494144,17.443845882
 04/25  18:00:00,1219.11772651,97.6267327596,572.538791546,0.0,166.938926447,199.110933808,467.324860294,364.956373227,84.9700494144,17.3984376523
 04/25  19:00:00,1218.45042186,97.6267327596,575.622940541,0.0,166.938926447,191.61365848,437.742616875,372.387208623,56.6466996096,8.70870864271
 04/25  20:00:00,1097.9736467,97.6267327596,577.588667046,0.0,100.150657288,124.558693486,485.039731024,410.994187344,56.6466996096,17.3988440707
 04/25  21:00:00,1059.24713899,97.6267327596,578.293859667,0.0,100.150657288,124.558693486,469.0958102,417.918221759,42.4850247072,8.69256373424
 04/25  22:00:00,993.113453487,97.6267327596,579.376987151,0.0,46.0930336215,124.558693486,474.382256327,437.36875822,28.3233498048,8.69014830274
 04/25  23:00:00,994.522674873,97.6267327596,579.993767776,0.0,46.0930336215,124.558693486,474.408124562,442.886981772,14.1616749024,17.3594678872
 04/25  24:00:00,978.468468418,97.6267327596,576.105672569,0.0,46.0930336215,113.312780494,460.102983179,445.74897868,5.66466996096,8.6893345378
 04/26  01:00:00,982.534788165,97.6267327596,580.487718952,0.0,46.0930336215,113.312780494,465.301550711,450.947999369,5.66466996096,8.68888138074
 04/26  02:00:00,976.232518725,97.6267327596,574.046900847,0.0,46.0930336215,113.312780494,475.279033182,452.257666464,5.66466996096,17.3566967573
 04/26  03:00:00,962.365291847,97.6267327596,558.896306375,0.0,46.0930336215,113.312780494,461.147065979,446.792343241,5.66466996096,8.69005277705
 04/26  04:00:00,1046.85151508,97.6267327596,552.439398421,0.0,100.150657288,148.969399434,439.638370648,425.283961791,5.66466996096,8.68973889672
 04/26  05:00:00,1044.43067321,98.0064101889,548.035582519,0.0,100.150657288,149.894399434,634.727697808,611.876573944,14.1616749024,8.68944896203
 04/26  06:00:00,1280.1383258,100.971818911,556.474146525,0.0,176.471037341,302.612436532,501.303698863,455.623411931,28.3233498048,17.3569371277
 04/26  07:00:00,1396.67589329,103.835659942,558.81062202,0.0,243.2593065,310.10971186,471.85263555,411.883767944,42.4850247072,17.4838428988
 04/26  08:00:00,1443.85305169,104.786926934,564.461149111,0.0,243.2593065,310.10971186,462.502106279,388.301686207,56.6466996096,17.5537204624
 04/26  09:00:00,1483.73611927,105.478546762,571.114061414,0.0,243.2593065,302.612436532,446.316371955,377.434113227,42.4850247072,26.3972340209
 04/26  10:00:00,1497.79211255,106.085410986,577.855538719,0.0,243.2593065,310.10971186,470.891427227,364.733697755,70.808374512,35.3493549607
 04/26  11:00:00,1497.46996317,106.764219731,576.012087024,0.0,243.2593065,310.10971186,447.513913382,350.155755851,70.808374512,26.5497830192
 04/26  12:00:00,1450.89530473,107.887640459,569.994538357,0.0,243.2593065,310.10971186,442.5440606,336.480405504,70.808374512,35.2552805841
 04/26  13:00:00,1485.48139945,109.030774706,570.517096373,0.0,243.2593065,302.612436532,408.217241753,325.00924495,56.6466996096,26.5612971929
 04/26  14:00:00,1480.89221802,110.241474863,564.696466312,0.0,243.2593065,302.612436532,382.982977529,305.151283755,42.4850247072,35.3466690669
 04/26  15:00:00,1486.38447864,112.409381329,568.63914475,0.0,243.2593065,302.612436532,371.529771167,288.406475659,56.6466996096,26.476595899
 04/26  16:00:00,1497.26344853,114.558063856,571.814624149,0.0,243.2593065,310.10971186,391.690714885,280.34985331,84.9700494144,26.3708121607
 04/26  17:00:00,1491.99950364,116.515120786,564.845823551,0.0,243.2593065,310.10971186,374.282991098,271.870755764,84.9700494144,17.4421859198
 04/26  18:00:00,1237.26338446,97.6267327596,593.885270497,0.0,166.938926447,199.110933808,366.003991201,272.325154613,84.9700494144,8.70878717345
 04/26  19:00:00,1255.06426475,97.6267327596,604.551671093,0.0,166.938926447,191.61365848,365.73222907,291.690141372,56.6466996096,17.3953880882
 04/26  20:00:00,1136.27378151,97.6267327596,611.433632138,0.0,100.150657288,124.558693486,407.237898737,341.881868252,56.6466996096,8.70933087575
 04/26  21:00:00,1099.77100538,97.6267327596,621.964449952,0.0,100.150657288,124.558693486,413.67752365,353.831051743,42.4850247072,17.361447199
 04/26  22:00:00,1044.26583989,97.6267327596,637.142241151,0.0,46.0930336215,124.558693486,416.010091213,378.998534691,28.3233498048,8.68820671656
 04/26  23:00:00,1059.05304939,97.6267327596,651.780692439,0.0,46.0930336215,124.558693486,416.456419669,393.604650615,14.1616749024,8.69009415141
 04/26  24:00:00,1047.06781559,97.6267327596,652.246506687,0.0,46.0930336215,113.312780494,420.751499596,406.397041823,5.66466996096,8.6897878118
 04/27  01:00:00,1044.12526349,97.6267327596,649.637518602,0.0,46.0930336215,113.312780494,440.693576465,417.67061646,5.66466996096,17.3582900439
 04/27  02:00:00,1039.85459345,97.6267327596,645.583955399,0.0,46.0930336215,113.312780494,441.272037547,426.91879436,5.66466996096,8.68857322607
 04/27  03:00:00,1037.43767313,97.6267327596,643.421734103,0.0,46.0930336215,113.312780494,450.858841472,436.505926215,5.66466996096,8.68824529612
 04/27  04:00:00,1125.58556539,97.6267327596,641.079193567,0.0,100.150657288,148.969399434,438.543098997,424.190500534,5.66466996096,8.68792850245
 04/27  05:00:00,1129.00309523,98.1360952397,642.378285943,0.0,100.150657288,149.894399434,594.720724364,563.199572076,14.1616749024,17.3594773852
 04/27  06:00:00,1358.48549133,101.982016375,642.946809753,0.0,176.471037341,302.612436532,477.326886597,440.314411953,28.3233498048,8.68912483993
 04/27  07:00:00,1468.39577456,104.796199331,637.641354238,0.0,243.2593065,310.10971186,463.286464168,403.320486847,42.4850247072,17.4809526135
 04/27  08:00:00,1476.8489154,105.834453925,601.396045076,0.0,243.2593065,310.10971186,458.037961785,375.072941077,56.6466996096,26.3183210985
 04/27  09:00:00,1495.45267774,106.587022049,584.392216093,0.0,243.2593065,302.612436532,422.707993541,353.825956858,42.4850247072,26.3970119751
 04/27  10:00:00,1500.0646646,107.304734216,580.753211721,0.0,243.2593065,310.10971186,434.796738814,337.473505418,70.808374512,26.5148588837
 04/27  11:00:00,1492.07358824,108.401030943,570.102153561,0.0,243.2593065,310.10971186,430.137905596,323.933646516,70.808374512,35.3958845674
 04/27  12:00:00,1448.62551801,109.745588358,566.877696121,0.0,243.2593065,310.10971186,412.963904929,315.71172973,70.808374512,26.4438006871
 04/27  13:00:00,1483.27238624,111.35385095,566.896255224,0.0,243.2593065,302.612436532,396.444350062,304.407257842,56.6466996096,35.3903926108
 04/27  14:00:00,1481.59980996,113.734038349,563.006469159,0.0,243.2593065,302.612436532,354.231475288,285.229561712,42.4850247072,26.5168888686
 04/27  15:00:00,1478.76290001,116.355915586,557.513457655,0.0,243.2593065,302.612436532,350.38143784,267.260504744,56.6466996096,26.4742334864
 04/27  16:00:00,1487.11489654,118.758287789,557.115354638,0.0,243.2593065,310.10971186,367.518580684,256.18156684,84.9700494144,26.3669644298
 04/27  17:00:00,1485.9612141,120.653708318,554.093043788,0.0,243.2593065,310.10971186,351.199402483,248.787337844,84.9700494144,17.4420152245
 04/27  18:00:00,1230.1427276,97.6267327596,588.071789779,0.0,166.938926447,199.110933808,343.586627147,249.908931987,84.9700494144,8.70764574546
 04/27  19:00:00,1247.71599727,97.6267327596,609.07165954,0.0,166.938926447,191.61365848,346.391732964,272.349217008,56.6466996096,17.3958163471
 04/27  20:00:00,1124.79184118,97.6267327596,607.847897095,0.0,100.150657288,124.558693486,398.115518193,324.074122366,56.6466996096,17.3946962168
 04/27  21:00:00,1084.34327325,97.6267327596,606.013752869,0.0,100.150657288,124.558693486,385.584215618,334.409243874,42.4850247072,8.68994703722
 04/27  22:00:00,1019.84495958,97.6267327596,608.935183179,0.0,46.0930336215,124.558693486,392.949771569,355.936747095,28.3233498048,8.68967466965
 04/27  23:00:00,1021.75372986,97.6267327596,609.891811404,0.0,46.0930336215,124.558693486,389.52972692,366.678707052,14.1616749024,8.68934496564
 04/27  24:00:00,1007.50305657,97.6267327596,607.77847614,0.0,46.0930336215,113.312780494,399.221355767,376.198800439,5.66466996096,17.357885367
 04/28  01:00:00,1006.36000166,97.6267327596,606.456337413,0.0,46.0930336215,113.312780494,400.438759712,386.085919068,5.66466996096,8.68817068324
 04/28  02:00:00,1006.67874303,97.6267327596,606.722216734,0.0,46.0930336215,113.312780494,409.653034004,395.300582463,5.66466996096,8.68778158026
 04/28  03:00:00,998.011581021,97.6267327596,597.472637193,0.0,46.0930336215,113.312780494,414.203378622,399.851050312,5.66466996096,8.68765834819
 04/28  04:00:00,1082.89659661,97.6267327596,588.255533152,0.0,100.150657288,148.969399434,407.630047638,384.607294861,5.66466996096,17.3580828167
 04/28  05:00:00,1077.36632754,98.7501019623,580.61655841,0.0,100.150657288,149.894399434,518.844787126,495.994578732,14.1616749024,8.68853349099
 04/28  06:00:00,1298.93474861,102.770697747,574.016483503,0.0,176.471037341,302.612436532,419.146659926,382.135108643,28.3233498048,8.68820147854
 04/28  07:00:00,1396.3559733,106.410838565,556.228921049,0.0,243.2593065,310.10971186,406.714571022,346.746363516,42.4850247072,17.4831827988
 04/28  08:00:00,1425.60830257,107.856230372,541.874753185,0.0,243.2593065,310.10971186,407.435818635,324.472855726,56.6466996096,26.3162632992
 04/28  09:00:00,1452.40875817,109.05658315,533.867660879,0.0,243.2593065,302.612436532,375.836862379,306.958182348,42.4850247072,26.393655323
 04/28  10:00:00,1453.79516096,110.362497797,527.259641245,0.0,243.2593065,310.10971186,386.559986866,289.241312545,70.808374512,26.5102998093
 04/28  11:00:00,1452.10053173,111.896065196,523.702271613,0.0,243.2593065,310.10971186,382.893582717,276.688819599,70.808374512,35.3963886059
 04/28  12:00:00,1412.50097892,113.552755493,524.274478793,0.0,243.2593065,310.10971186,367.083249754,269.834947775,70.808374512,26.4399274669
 04/28  13:00:00,1447.20596119,115.278815139,523.860947257,0.0,243.2593065,302.612436532,352.472775686,260.436170846,56.6466996096,35.3899052313
 04/28  14:00:00,1451.16691694,117.652334065,525.404281307,0.0,243.2593065,302.612436532,316.130231969,247.133558254,42.4850247072,26.511649008
 04/28  15:00:00,1454.88648781,119.950836945,526.41079155,0.0,243.2593065,302.612436532,317.592821229,234.477914593,56.6466996096,26.4682070266
 04/28  16:00:00,1458.13194361,121.96840512,520.809215118,0.0,243.2593065,310.10971186,332.197778897,220.861665859,84.9700494144,26.3660636231
 04/28  17:00:00,1448.5689313,123.487810512,510.933901922,0.0,243.2593065,310.10971186,312.000870669,209.591664177,84.9700494144,17.439157077
 04/28  18:00:00,1179.83759899,97.6267327596,532.565377773,0.0,166.938926447,199.110933808,319.020388239,216.655945084,84.9700494144,17.3943937408
 04/28  19:00:00,1193.37122083,97.6267327596,549.112032032,0.0,166.938926447,191.61365848,302.514895348,237.160839583,56.6466996096,8.70735615549
 04/28  20:00:00,1072.60182131,97.6267327596,550.523286913,0.0,100.150657288,124.558693486,362.828673533,288.786810107,56.6466996096,17.3951638162
 04/28  21:00:00,1032.03346303,97.6267327596,549.212356132,0.0,100.150657288,124.558693486,351.049200316,299.873975372,42.4850247072,8.69020023682
 04/28  22:00:00,964.421008775,97.6267327596,548.676352973,0.0,46.0930336215,124.558693486,357.77952011,320.768409611,28.3233498048,8.68776069367
 04/28  23:00:00,965.905072872,97.6267327596,549.404409817,0.0,46.0930336215,124.558693486,353.808519461,330.960155553,14.1616749024,8.68668900646
 04/28  24:00:00,953.847285973,97.6267327596,549.770035085,0.0,46.0930336215,113.312780494,362.782656831,339.759745656,5.66466996096,17.3582412138
 04/29  01:00:00,954.866920807,97.6267327596,550.904805566,0.0,46.0930336215,113.312780494,363.997755428,349.644769196,5.66466996096,8.68831627081
 04/29  02:00:00,955.504252667,97.6267327596,551.586929165,0.0,46.0930336215,113.312780494,372.452523491,358.099953093,5.66466996096,8.68790043793
 04/29  03:00:00,954.826299738,97.6267327596,550.860413899,0.0,46.0930336215,113.312780494,387.536684234,364.517330279,5.66466996096,17.354683994
 04/29  04:00:00,965.380373999,97.6267327596,551.137462955,0.0,55.6251445156,113.312780494,373.387579088,359.033979875,5.66466996096,8.68892925122
 04/29  05:00:00,963.44305235,97.6267327596,549.120048178,0.0,55.6251445156,113.312780494,384.9348699,362.084640716,14.1616749024,8.68855428135
 04/29  06:00:00,1029.85857755,97.6267327596,546.132527212,0.0,65.1572554096,176.889270242,340.684692491,303.673150232,28.3233498048,8.68819245428
 04/29  07:00:00,1134.21819864,98.6029831412,539.757147956,0.0,109.682768182,220.96816451,443.310709796,383.468860485,42.4850247072,17.3568246037
 04/29  08:00:00,1135.07563435,98.6810392017,531.361892181,0.0,109.682768182,220.96816451,411.699378778,346.329787101,56.6466996096,8.72289206721
 04/29  09:00:00,1227.84610976,100.464480289,516.583903769,0.0,131.945524568,266.955817592,366.031323302,306.058469402,42.4850247072,17.4878291922
 04/29  10:00:00,1229.31372578,100.714632132,511.699710609,0.0,131.945524568,274.45309292,376.572432903,279.45153942,70.808374512,26.3125189717
 04/29  11:00:00,1234.85697416,100.969794605,512.817051128,0.0,131.945524568,274.45309292,327.255749378,230.139513467,70.808374512,26.3078613984
 04/29  12:00:00,1212.40428654,101.461078706,516.991310346,0.0,131.945524568,274.45309292,278.569300685,190.215030464,70.808374512,17.5458957089
 04/29  13:00:00,1214.94765565,102.532377166,523.398778524,0.0,131.945524568,266.955817592,248.583458916,165.631673571,56.6466996096,26.3050857348
 04/29  14:00:00,1216.44191531,103.649611469,523.583524138,0.0,131.945524568,266.955817592,206.824355201,146.797124767,42.4850247072,17.542205727
 04/29  15:00:00,1132.97982618,97.6267327596,522.902453012,0.0,109.682768182,212.545889182,168.551510589,85.5961728552,56.6466996096,26.3086381244
 04/29  16:00:00,1141.85573781,97.6267327596,524.527489535,0.0,109.682768182,220.04316451,193.908930552,91.3956942441,84.9700494144,17.5431868931
 04/29  17:00:00,1099.30776034,97.6267327596,524.363281246,0.0,109.682768182,220.04316451,194.069601119,91.6212158209,84.9700494144,17.4783358832
 04/29  18:00:00,1060.58437614,97.6267327596,524.578248806,0.0,100.150657288,199.110933808,214.444680553,112.118338186,84.9700494144,17.3562929524
 04/29  19:00:00,1057.89319977,97.6267327596,524.704765708,0.0,100.150657288,191.61365848,196.117087311,130.782776999,56.6466996096,8.68761070241
 04/29  20:00:00,953.796548142,97.6267327596,521.686839039,0.0,55.6251445156,124.558693486,257.206995527,191.873032691,56.6466996096,8.68726322581
 04/29  21:00:00,943.171892583,97.6267327596,514.738606333,0.0,55.6251445156,124.558693486,262.950163383,211.776096339,42.4850247072,8.68904233651
 04/29  22:00:00,929.354535241,97.6267327596,512.640324196,0.0,46.0930336215,124.558693486,281.676982883,235.996678926,28.3233498048,17.3569541515
 04/29  23:00:00,930.070189265,97.6267327596,512.667602786,0.0,46.0930336215,124.558693486,269.205451441,246.35583975,14.1616749024,8.68793678836
 04/29  24:00:00,916.879803304,97.6267327596,512.59716648,0.0,46.0930336215,113.312780494,273.478312025,259.126053672,5.66466996096,8.68758839161
 04/30  01:00:00,905.906271096,97.6267327596,512.571562351,0.0,34.9616554283,113.312780494,278.899775518,264.548000282,5.66466996096,8.68710527443
 04/30  02:00:00,901.552493419,97.6267327596,510.329502369,0.0,34.9616554283,113.312780494,316.593509782,293.571834153,5.66466996096,17.3570056685
 04/30  03:00:00,908.566870854,97.6267327596,518.471083922,0.0,34.9616554283,113.312780494,388.310675653,373.958117529,5.66466996096,8.68788816352
 04/30  04:00:00,987.926953538,97.6267327596,587.646700486,0.0,44.4937663224,113.312780494,410.859283778,396.507109243,5.66466996096,8.68750457453
 04/30  05:00:00,1009.18323151,97.6267327596,610.432129298,0.0,44.4937663224,113.312780494,430.611757015,407.762955527,14.1616749024,8.68712658509
 04/30  06:00:00,1091.93099811,97.6267327596,629.161626764,0.0,54.0258772165,176.889270242,402.880162438,357.199433109,28.3233498048,17.3573795237
 04/30  07:00:00,1108.05374251,97.6267327596,647.042709014,0.0,54.0258772165,184.38654557,411.497167832,360.324054388,42.4850247072,8.6880887365
 04/30  08:00:00,1197.98638489,97.6267327596,658.597725472,0.0,65.1572554096,220.04316451,427.811429003,353.750329024,56.6466996096,17.4144003697
 04/30  09:00:00,1189.55768848,97.6267327596,658.326953744,0.0,65.1572554096,212.545889182,409.659616532,349.703032319,42.4850247072,17.4715595064
 04/30  10:00:00,1194.2265541,97.6267327596,655.647450888,0.0,65.1572554096,220.04316451,439.607986382,351.2689876,70.808374512,17.5306242703
 04/30  11:00:00,1181.12125467,97.6267327596,640.415576778,0.0,65.1572554096,220.04316451,441.752894733,344.65761679,70.808374512,26.2869034304
 04/30  12:00:00,1168.20596344,97.6267327596,627.735701387,0.0,65.1572554096,220.04316451,423.65580256,335.313733752,70.808374512,17.533694296
 04/30  13:00:00,1159.53104421,97.6267327596,626.410242462,0.0,65.1572554096,212.545889182,414.341165152,331.409340287,56.6466996096,26.2851252551
 04/30  14:00:00,1152.28596502,97.6267327596,618.671573472,0.0,65.1572554096,212.545889182,389.554664774,329.537338206,42.4850247072,17.5323018603
 04/30  15:00:00,1150.09400543,97.6267327596,616.117573163,0.0,65.1572554096,212.545889182,385.742269113,311.565477346,56.6466996096,17.5300921574
 04/30  16:00:00,1131.31714018,97.6267327596,622.766856528,0.0,65.1572554096,220.04316451,417.45413197,306.195412139,84.9700494144,26.2886704165
 04/30  17:00:00,1090.72646248,97.6267327596,629.273912737,0.0,54.0258772165,184.38654557,416.323880783,313.878446491,84.9700494144,17.4753848775
 04/30  18:00:00,1066.72028577,97.6267327596,636.319886369,0.0,44.4937663224,163.454314868,444.573856181,350.916260201,84.9700494144,8.6875465654
 04/30  19:00:00,1075.1073885,97.6267327596,648.403267151,0.0,44.4937663224,155.95703954,445.014945491,371.014219786,56.6466996096,17.354026095
 04/30  20:00:00,1065.40160302,97.6267327596,659.535090999,0.0,44.4937663224,124.558693486,481.890942244,416.55566856,56.6466996096,8.68857407447
 04/30  21:00:00,1060.71284346,97.6267327596,655.784635758,0.0,44.4937663224,124.558693486,477.254001465,426.080798027,42.4850247072,8.68817873129
 04/30  22:00:00,1048.75851508,97.6267327596,653.80922181,0.0,34.9616554283,124.558693486,482.825179258,445.814033492,28.3233498048,8.68779596132
 04/30  23:00:00,1051.77335224,97.6267327596,655.376643788,0.0,34.9616554283,124.558693486,486.340685659,454.824550094,14.1616749024,17.3544606622
 04/30  24:00:00,1039.62616215,97.6267327596,655.693060901,0.0,34.9616554283,113.312780494,477.144293417,462.790814068,5.66466996096,8.68880938805
 05/01  01:00:00,1051.03801862,97.6267327596,655.795148751,0.0,46.0930336215,113.312780494,482.661464434,468.30862666,5.66466996096,8.68816781359
 05/01  02:00:00,1053.31619185,97.6267327596,657.789264979,0.0,46.0930336215,113.312780494,489.856366376,475.504001,5.66466996096,8.68769541541
 05/01  03:00:00,1051.50517969,97.6267327596,656.419400565,0.0,46.0930336215,113.312780494,506.448377207,483.429574752,5.66466996096,17.3541324935
 05/01  04:00:00,1138.54035431,97.6267327596,653.413013957,0.0,100.150657288,148.969399434,479.983512291,465.631901245,5.66466996096,8.68694108491
 05/01  05:00:00,1139.56841592,97.6267327596,652.550898558,0.0,100.150657288,149.894399434,786.804022974,763.954181959,14.1616749024,8.68816611327
 05/01  06:00:00,1360.72176154,98.5836258453,651.630069532,0.0,176.471037341,302.612436532,587.668945913,550.657842759,28.3233498048,8.68775334976
 05/01  07:00:00,1476.34362469,99.8519393184,650.391862237,0.0,243.2593065,310.10971186,568.265641836,508.300236523,42.4850247072,17.4803806062
 05/01  08:00:00,1517.91182717,100.364006817,650.121890509,0.0,243.2593065,310.10971186,565.690179521,482.732709729,56.6466996096,26.3107701828
 05/01  09:00:00,1550.44678955,101.015196961,648.515687882,0.0,243.2593065,302.612436532,544.911508071,476.039938402,42.4850247072,26.3865449618
 05/01  10:00:00,1550.30678894,101.634654813,639.801726812,0.0,243.2593065,310.10971186,556.392096627,459.082612503,70.808374512,26.5011096123
 05/01  11:00:00,1541.41318711,102.223235039,628.493509328,0.0,243.2593065,310.10971186,551.64370688,445.452724018,70.808374512,35.3826083501
 05/01  12:00:00,1490.13069899,102.7940382,617.654338449,0.0,243.2593065,310.10971186,530.963476469,433.720262926,70.808374512,26.4348390315
 05/01  13:00:00,1506.94770638,103.325048348,599.206992726,0.0,243.2593065,302.612436532,513.798078933,421.776559831,56.6466996096,35.3748194921
 05/01  14:00:00,1500.99531088,103.934472916,591.961884314,0.0,243.2593065,302.612436532,478.056086773,409.066537685,42.4850247072,26.5045243804
 05/01  15:00:00,1503.36481457,104.54243451,593.820268038,0.0,243.2593065,302.612436532,485.046925721,401.938533348,56.6466996096,26.4616927635
 05/01  16:00:00,1511.57245775,105.098410894,594.965062426,0.0,243.2593065,310.10971186,508.794472706,397.469239689,84.9700494144,26.3551836027
 05/01  17:00:00,1512.05719884,105.688983571,594.851198441,0.0,243.2593065,310.10971186,497.07624152,394.667163529,84.9700494144,17.4390285765
 05/01  18:00:00,1249.1503571,97.6267327596,605.592806552,0.0,166.938926447,199.110933808,487.762753504,394.087785943,84.9700494144,8.70491814726
 05/01  19:00:00,1251.71581191,97.6267327596,610.991104072,0.0,166.938926447,191.61365848,472.865712452,398.826629531,56.6466996096,17.3923833121
 05/01  20:00:00,1129.40058545,97.6267327596,610.951241711,0.0,100.150657288,124.558693486,500.003751832,434.652025602,56.6466996096,8.70502662046
 05/01  21:00:00,1091.14782689,97.6267327596,612.280435516,0.0,100.150657288,124.558693486,510.372705262,450.529295547,42.4850247072,17.3583850079
 05/01  22:00:00,1025.51289274,97.6267327596,614.397121714,0.0,46.0930336215,124.558693486,506.048188189,469.038291536,28.3233498048,8.68654684812
 05/01  23:00:00,1017.77076462,97.6267327596,605.256073523,0.0,46.0930336215,124.558693486,488.210458688,465.360524756,14.1616749024,8.68825903018
 05/01  24:00:00,998.951756172,97.6267327596,598.433939242,0.0,46.0930336215,113.312780494,486.518972999,472.16645806,5.66466996096,8.68784497804
 05/02  01:00:00,995.171425457,97.6267327596,594.393306758,0.0,46.0930336215,113.312780494,496.754104229,473.735350201,5.66466996096,17.3540840672
 05/02  02:00:00,993.41143037,97.6267327596,592.474958675,0.0,46.0930336215,113.312780494,486.551179791,472.20019831,5.66466996096,8.68631152017
 05/02  03:00:00,999.362934541,97.6267327596,598.807874092,0.0,46.0930336215,113.312780494,491.914199171,477.56155412,5.66466996096,8.68797509031
 05/02  04:00:00,1095.26639357,97.6267327596,601.478072566,0.0,100.150657288,148.969399434,475.457664895,461.105471523,5.66466996096,8.68752341042
 05/02  05:00:00,1088.27770479,98.2549728789,592.629166522,0.0,100.150657288,149.894399434,725.278898925,693.762270197,14.1616749024,17.3549538254
 05/02  06:00:00,1300.81591512,100.825326092,581.990084384,0.0,176.471037341,302.612436532,548.254215635,511.244615295,28.3233498048,8.68625053447
 05/02  07:00:00,1412.58802684,102.79849399,577.172329493,0.0,243.2593065,310.10971186,531.811179173,471.846466416,42.4850247072,17.479688049
 05/02  08:00:00,1456.55148255,103.776318652,579.154128041,0.0,243.2593065,310.10971186,526.941740948,452.75226102,56.6466996096,17.5427803183
 05/02  09:00:00,1490.67397858,104.517558264,579.353028112,0.0,243.2593065,302.612436532,514.294770611,445.425129481,42.4850247072,26.3846164234
 05/02  10:00:00,1497.27903079,105.163705991,577.825097298,0.0,243.2593065,310.10971186,538.25129879,432.115906727,70.808374512,35.327017551
 05/02  11:00:00,1491.82653024,105.772725954,570.221861556,0.0,243.2593065,310.10971186,516.682574614,419.337846062,70.808374512,26.5363540405
 05/02  12:00:00,1436.41959051,106.381798826,555.0018006,0.0,243.2593065,310.10971186,498.970837856,401.732003396,70.808374512,26.430459948
 05/02  13:00:00,1463.71468538,106.926556577,547.88646785,0.0,243.2593065,302.612436532,480.776449162,388.74736125,56.6466996096,35.3823883019
 05/02  14:00:00,1459.52336148,107.421051857,542.781428711,0.0,243.2593065,302.612436532,447.445286297,378.465021894,42.4850247072,26.4952396961
 05/02  15:00:00,1453.96365068,108.005502765,536.193051506,0.0,243.2593065,302.612436532,460.076653593,368.157284971,56.6466996096,35.2726690129
 05/02  16:00:00,1455.67962914,108.576357612,531.036338662,0.0,243.2593065,310.10971186,462.588543712,360.042932318,84.9700494144,17.5755619789
 05/02  17:00:00,1444.75084683,109.10961556,520.556066787,0.0,243.2593065,310.10971186,448.194277025,345.787035573,84.9700494144,17.4371920372
 05/02  18:00:00,1168.03024695,97.6267327596,521.19009615,0.0,166.938926447,199.110933808,439.048506153,336.685830091,84.9700494144,17.3926266471
 05/02  19:00:00,1161.99487238,97.6267327596,519.570624247,0.0,166.938926447,191.61365848,396.346487731,330.993430815,56.6466996096,8.70635730609
 05/02  20:00:00,1035.16213688,97.6267327596,515.443208352,0.0,100.150657288,124.558693486,439.117655094,365.07928693,56.6466996096,17.391668554
 05/02  21:00:00,991.130793486,97.6267327596,511.784696614,0.0,100.150657288,124.558693486,413.425286426,362.251124454,42.4850247072,8.68913726452
 05/02  22:00:00,922.528627156,97.6267327596,511.25854415,0.0,46.0930336215,124.558693486,412.899754178,375.889766483,28.3233498048,8.68663789007
 05/02  23:00:00,922.530849812,97.6267327596,510.716500793,0.0,46.0930336215,124.558693486,402.577490095,379.729596395,14.1616749024,8.68621879742
 05/02  24:00:00,910.250886804,97.6267327596,510.621444741,0.0,46.0930336215,113.312780494,409.9404953,386.920349848,5.66466996096,17.3554754911
 05/03  01:00:00,910.310647489,97.6267327596,510.345753893,0.0,46.0930336215,113.312780494,404.969148528,390.617680405,5.66466996096,8.6867981622
 05/03  02:00:00,913.007591686,97.6267327596,512.067527206,0.0,46.0930336215,113.312780494,412.38575628,398.034789084,5.66466996096,8.68629723474
 05/03  03:00:00,927.71898596,97.6267327596,525.534389039,0.0,46.0930336215,113.312780494,435.167322033,420.815537954,5.66466996096,8.68711411802
 05/03  04:00:00,1050.88418041,97.6267327596,557.135701238,0.0,100.150657288,148.969399434,439.669419334,416.650293726,5.66466996096,17.3544556468
 05/03  05:00:00,1059.88777912,98.8677725198,563.958038595,0.0,100.150657288,149.894399434,628.097889471,605.249658313,14.1616749024,8.68655625564
 05/03  06:00:00,1288.74773226,102.324569741,568.638329522,0.0,176.471037341,302.612436532,491.962614666,454.953147287,28.3233498048,8.68611757328
 05/03  07:00:00,1404.41634965,105.194218471,565.903123727,0.0,243.2593065,310.10971186,476.005797806,416.044911278,42.4850247072,17.4758618204
 05/03  08:00:00,1447.39223723,106.109057608,566.963865245,0.0,243.2593065,310.10971186,483.269920266,400.320206455,56.6466996096,26.3030142022
 05/03  09:00:00,1481.45387795,106.837132839,567.110221212,0.0,243.2593065,302.612436532,456.1114184,387.248704523,42.4850247072,26.3776891694
 05/03  10:00:00,1492.78273274,107.574145123,570.6167649,0.0,243.2593065,310.10971186,466.267157153,368.962432855,70.808374512,26.4963497861
 05/03  11:00:00,1495.87031443,108.178115707,572.264263251,0.0,243.2593065,310.10971186,466.725958491,360.548702214,70.808374512,35.3688817649
 05/03  12:00:00,1455.85729418,108.877640994,573.576062595,0.0,243.2593065,310.10971186,452.228606868,354.991129368,70.808374512,26.4291029881
 05/03  13:00:00,1485.95984261,109.87917419,569.214652094,0.0,243.2593065,302.612436532,423.990653773,340.806343319,56.6466996096,26.5376108442
 05/03  14:00:00,1473.75206923,110.806227083,555.218933779,0.0,243.2593065,302.612436532,400.37183863,322.567367,42.4850247072,35.3194469231
 05/03  15:00:00,1468.55753976,111.79244789,548.624805074,0.0,243.2593065,302.612436532,385.80899468,302.702566303,56.6466996096,26.4597287673
 05/03  16:00:00,1469.77183266,113.480237662,541.024973574,0.0,243.2593065,310.10971186,398.12414775,286.80290387,84.9700494144,26.3511944655
 05/03  17:00:00,1468.03700913,114.67407645,537.843180457,0.0,243.2593065,310.10971186,377.68659717,283.987153011,84.9700494144,8.72939474421
 05/03  18:00:00,1217.88100522,97.6267327596,571.931564815,0.0,166.938926447,199.110933808,396.701218791,294.338608181,84.9700494144,17.3925611963
 05/03  19:00:00,1224.44895713,97.6267327596,581.749910507,0.0,166.938926447,191.61365848,376.346147512,310.994682086,56.6466996096,8.70476581719
 05/03  20:00:00,1112.07640251,97.6267327596,592.347416393,0.0,100.150657288,124.558693486,432.232372811,358.193914482,56.6466996096,17.3917587194
 05/03  21:00:00,1082.55213973,97.6267327596,603.054785536,0.0,100.150657288,124.558693486,422.0037179,370.8307162,42.4850247072,8.68797699307
