Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/03  22:00:00,1023.21179223,97.6267327596,611.991053603,0.0,46.0930336215,124.558693486,431.546299111,394.535322104,28.3233498048,8.68762720263
 05/03  23:00:00,1028.03518934,97.6267327596,616.26724156,0.0,46.0930336215,124.558693486,436.761619231,405.246063397,14.1616749024,17.3538809321
 05/03  24:00:00,1015.39871136,97.6267327596,616.088789486,0.0,46.0930336215,113.312780494,426.79814133,412.447191545,5.66466996096,8.6862798243
 05/04  01:00:00,1017.68152976,97.6267327596,618.558688495,0.0,46.0930336215,113.312780494,435.087222535,420.736562115,5.66466996096,8.6859904586
 05/04  02:00:00,1019.20044833,97.6267327596,620.176204728,0.0,46.0930336215,113.312780494,442.1526789,427.80084684,5.66466996096,8.68716209915
 05/04  03:00:00,1022.88578745,97.6267327596,624.086510583,0.0,46.0930336215,113.312780494,460.494898427,437.477389317,5.66466996096,17.3528391488
 05/04  04:00:00,1116.95759419,97.6267327596,627.991803011,0.0,100.150657288,148.969399434,440.269614992,425.919228933,5.66466996096,8.68571609769
 05/04  05:00:00,1107.17774085,99.0391775319,615.057014654,0.0,100.150657288,149.894399434,589.469518042,566.620496607,14.1616749024,8.68734653303
 05/04  06:00:00,1325.87093597,103.390496515,607.981241189,0.0,176.471037341,302.612436532,474.550964453,437.54076175,28.3233498048,8.68685289783
 05/04  07:00:00,1437.61877444,106.238142326,601.132187653,0.0,243.2593065,310.10971186,466.836945931,406.875000006,42.4850247072,17.4769212182
 05/04  08:00:00,1470.01851324,107.100873398,590.950790017,0.0,243.2593065,310.10971186,475.594811158,392.644256373,56.6466996096,26.3038551753
 05/04  09:00:00,1498.48202124,107.774684369,585.119534592,0.0,243.2593065,302.612436532,449.412694636,380.549545608,42.4850247072,26.3781243208
 05/04  10:00:00,1499.00090457,108.3984896,577.015485045,0.0,243.2593065,310.10971186,468.433344377,371.128645509,70.808374512,26.4963243565
 05/04  11:00:00,1493.22196576,109.045571084,568.983574319,0.0,243.2593065,310.10971186,465.121925412,358.946214331,70.808374512,35.3673365692
 05/04  12:00:00,1445.90122866,109.758158495,562.36131649,0.0,243.2593065,310.10971186,444.101368528,346.864376301,70.808374512,26.4286177142
 05/04  13:00:00,1471.85133387,110.760478029,553.370384497,0.0,243.2593065,302.612436532,412.179441293,329.002319716,56.6466996096,26.5304219672
 05/04  14:00:00,1464.32837032,111.718488078,544.19833771,0.0,243.2593065,302.612436532,391.696650104,313.894375461,42.4850247072,35.3172499366
 05/04  15:00:00,1454.92992567,113.550638434,532.187267369,0.0,243.2593065,302.612436532,377.843565035,294.738489701,56.6466996096,26.4583757246
 05/04  16:00:00,1456.04836301,114.426488825,525.823789166,0.0,243.2593065,310.10971186,404.392914865,293.073029214,84.9700494144,26.3498362362
 05/04  17:00:00,1453.46097068,115.287523191,523.131702764,0.0,243.2593065,310.10971186,389.938981455,296.243256475,84.9700494144,8.72567556529
 05/04  18:00:00,1193.94219658,97.6267327596,546.517049467,0.0,166.938926447,199.110933808,402.988300122,300.628248591,84.9700494144,17.3900021164
 05/04  19:00:00,1201.47648459,97.6267327596,557.014169389,0.0,166.938926447,191.61365848,373.159584009,307.808305747,56.6466996096,8.7045786523
 05/04  20:00:00,1079.68706414,97.6267327596,557.589307583,0.0,100.150657288,124.558693486,422.641779262,348.605700645,56.6466996096,17.3893790068
 05/04  21:00:00,1046.59261753,97.6267327596,564.520368142,0.0,100.150657288,124.558693486,411.0287685,359.855967468,42.4850247072,8.68777632405
 05/04  22:00:00,982.779863217,97.6267327596,568.662219013,0.0,46.0930336215,124.558693486,419.940812727,382.930047547,28.3233498048,8.68741537592
 05/04  23:00:00,987.899654953,97.6267327596,573.219699426,0.0,46.0930336215,124.558693486,424.640601244,393.12555831,14.1616749024,17.3533680316
 05/04  24:00:00,979.286747389,97.6267327596,577.28721863,0.0,46.0930336215,113.312780494,415.574470189,401.223811921,5.66466996096,8.68598830685
 05/05  01:00:00,982.720735003,97.6267327596,580.986295923,0.0,46.0930336215,113.312780494,423.512937822,409.162819079,5.66466996096,8.68544878264
 05/05  02:00:00,985.278426347,97.6267327596,583.766844931,0.0,46.0930336215,113.312780494,429.539482628,415.187994782,5.66466996096,8.68681788491
 05/05  03:00:00,990.610362653,97.6267327596,589.540824828,0.0,46.0930336215,113.312780494,445.412156676,422.395400713,5.66466996096,17.3520860018
 05/05  04:00:00,1093.64478261,97.6267327596,599.751426614,0.0,100.150657288,148.969399434,427.383773212,413.033794997,5.66466996096,8.68530825455
 05/05  05:00:00,1091.19391035,99.1615489809,595.068155293,0.0,100.150657288,149.894399434,570.877573438,548.029002951,14.1616749024,8.6868955846
 05/05  06:00:00,1307.37337232,103.869549366,586.243739688,0.0,176.471037341,302.612436532,460.44588201,423.436144891,28.3233498048,8.68638731384
 05/05  07:00:00,1410.09402659,106.854536654,570.76760793,0.0,243.2593065,310.10971186,444.352309623,384.391859916,42.4850247072,17.4754249997
 05/05  08:00:00,1437.65077948,107.937481062,555.027786606,0.0,243.2593065,310.10971186,438.631247296,355.683471947,56.6466996096,26.3010757397
 05/05  09:00:00,1463.14541602,108.823351824,545.729296108,0.0,243.2593065,302.612436532,403.754556459,334.894664833,42.4850247072,26.3748669188
 05/05  10:00:00,1465.0875551,109.58357895,539.005238407,0.0,243.2593065,310.10971186,418.822248483,321.521672306,70.808374512,26.4922016651
 05/05  11:00:00,1465.6383993,110.590810714,537.456504116,0.0,243.2593065,310.10971186,418.122793603,311.952571022,70.808374512,35.3618480692
 05/05  12:00:00,1424.84945397,111.874351662,537.301829428,0.0,243.2593065,310.10971186,397.333553433,300.10086548,70.808374512,26.4243134409
 05/05  13:00:00,1454.45214406,113.136140658,532.189978334,0.0,243.2593065,302.612436532,374.53839508,291.360304357,56.6466996096,26.5313911131
 05/05  14:00:00,1450.11730836,115.073855611,526.460350812,0.0,243.2593065,302.612436532,353.760822178,275.964600931,42.4850247072,35.3111965407
 05/05  15:00:00,1448.9903841,117.182795882,523.55822699,0.0,243.2593065,302.612436532,344.233401619,261.13364294,56.6466996096,26.453059069
 05/05  16:00:00,1453.89053289,119.599161867,519.327245222,0.0,243.2593065,310.10971186,348.658272176,246.114677072,84.9700494144,17.5735456893
 05/05  17:00:00,1450.000184,121.33035283,514.492900655,0.0,243.2593065,310.10971186,340.270279237,237.863975566,84.9700494144,17.4362542569
 05/05  18:00:00,1190.18321445,97.6267327596,543.103082214,0.0,166.938926447,199.110933808,349.630059013,247.26896239,84.9700494144,17.3910472085
 05/05  19:00:00,1212.31877728,97.6267327596,569.719620551,0.0,166.938926447,191.61365848,336.824970869,271.474962719,56.6466996096,8.70330853976
 05/05  20:00:00,1104.65678422,97.6267327596,585.321481389,0.0,100.150657288,124.558693486,398.566248651,324.52918961,56.6466996096,17.390359431
 05/05  21:00:00,1066.58092977,97.6267327596,586.674634926,0.0,100.150657288,124.558693486,388.03115599,336.857551613,42.4850247072,8.68857966992
 05/05  22:00:00,1000.5654604,97.6267327596,587.774225993,0.0,46.0930336215,124.558693486,396.164172273,359.154793012,28.3233498048,8.68602945662
 05/05  23:00:00,1004.62434237,97.6267327596,591.179215333,0.0,46.0930336215,124.558693486,394.731827867,371.884611642,14.1616749024,8.68554132248
 05/05  24:00:00,993.41699853,97.6267327596,592.450937035,0.0,46.0930336215,113.312780494,404.534455774,381.51588947,5.66466996096,17.3538963428
 05/06  01:00:00,999.984886706,97.6267327596,599.490329604,0.0,46.0930336215,113.312780494,407.698706331,393.348137624,5.66466996096,8.68589874563
 05/06  02:00:00,999.83493473,97.6267327596,599.341256566,0.0,46.0930336215,113.312780494,415.719720984,401.369719379,5.66466996096,8.68533164471
 05/06  03:00:00,998.479448194,97.6267327596,597.922738588,0.0,46.0930336215,113.312780494,421.814910025,407.46334907,5.66466996096,8.68689099404
 05/06  04:00:00,1013.96543039,97.6267327596,603.463920322,0.0,55.6251445156,113.312780494,428.789456915,405.772652862,5.66466996096,17.3521340911
 05/06  05:00:00,1015.28961732,97.6267327596,604.937864923,0.0,55.6251445156,113.312780494,434.972921021,412.125949916,14.1616749024,8.68529620312
 05/06  06:00:00,1074.90730534,97.6267327596,598.893530831,0.0,65.1572554096,176.889270242,387.006530989,349.996298952,28.3233498048,8.6868822322
 05/06  07:00:00,1166.62778132,98.6763502979,574.483627232,0.0,109.682768182,220.96816451,500.573507563,449.402148444,42.4850247072,8.68633441169
 05/06  08:00:00,1152.02479533,98.8595567993,547.860137254,0.0,109.682768182,220.96816451,472.120163645,398.056367259,56.6466996096,17.4170967765
 05/06  09:00:00,1248.22437029,101.274418803,534.278039342,0.0,131.945524568,266.955817592,417.441306804,357.480352034,42.4850247072,17.4759300626
 05/06  10:00:00,1247.68336926,101.499462912,526.987839737,0.0,131.945524568,274.45309292,427.29151695,330.188071313,70.808374512,26.2950711247
 05/06  11:00:00,1240.50701828,101.610043784,519.657965172,0.0,131.945524568,274.45309292,405.607886554,317.26013923,70.808374512,17.5393728122
 05/06  12:00:00,1202.1021794,101.872757037,513.640267643,0.0,131.945524568,274.45309292,390.83528899,293.736553496,70.808374512,26.2903609813
 05/06  13:00:00,1191.36630723,102.036150845,511.073957765,0.0,131.945524568,266.955817592,341.837585572,267.654635601,56.6466996096,17.5362503618
 05/06  14:00:00,1193.64804113,102.234170433,511.683773189,0.0,131.945524568,266.955817592,298.323945431,229.550065398,42.4850247072,26.2888553258
 05/06  15:00:00,1110.60155885,97.6267327596,511.213040366,0.0,109.682768182,212.545889182,247.014842634,172.833009492,56.6466996096,17.5351335328
 05/06  16:00:00,1118.34451711,97.6267327596,511.263499925,0.0,109.682768182,220.04316451,264.189703429,158.141986411,84.9700494144,21.0776676032
 05/06  17:00:00,1075.75764212,97.6267327596,510.953537963,0.0,109.682768182,220.04316451,271.168034977,163.539487789,84.9700494144,22.6584977737
 05/06  18:00:00,1036.36277433,97.6267327596,510.642942155,0.0,100.150657288,199.110933808,283.718073027,190.06130522,84.9700494144,8.68671839285
 05/06  19:00:00,1032.3276222,97.6267327596,510.025828324,0.0,100.150657288,191.61365848,278.091061769,212.758177515,56.6466996096,8.68618464509
 05/06  20:00:00,930.706715065,97.6267327596,509.423331243,0.0,55.6251445156,124.558693486,349.173961168,283.841583475,56.6466996096,8.68567808296
 05/06  21:00:00,930.773553846,97.6267327596,509.489750643,0.0,55.6251445156,124.558693486,350.642974873,299.472780572,42.4850247072,8.68516959364
 05/06  22:00:00,925.460755077,97.6267327596,513.189643282,0.0,46.0930336215,124.558693486,371.679025425,326.002741268,28.3233498048,17.3529343519
 05/06  23:00:00,933.875103344,97.6267327596,519.714796229,0.0,46.0930336215,124.558693486,363.328858077,340.481506664,14.1616749024,8.6856765106
 05/06  24:00:00,928.29615907,97.6267327596,525.545913411,0.0,46.0930336215,113.312780494,370.984777755,356.634931419,5.66466996096,8.68517637528
 05/07  01:00:00,922.029718277,97.6267327596,530.120748086,0.0,34.9616554283,113.312780494,381.01507078,366.663839372,5.66466996096,8.68656144692
 05/07  02:00:00,920.660435146,97.6267327596,528.742209417,0.0,34.9616554283,113.312780494,391.254133082,368.238210557,5.66466996096,17.3512525634
 05/07  03:00:00,911.820752206,97.6267327596,520.802848465,0.0,34.9616554283,113.312780494,374.884264099,360.534792508,5.66466996096,8.68480162956
 05/07  04:00:00,913.587024191,97.6267327596,513.401766446,0.0,44.4937663224,113.312780494,359.024256317,344.673257614,5.66466996096,8.68632874203
 05/07  05:00:00,911.171996466,97.6267327596,512.231267574,0.0,44.4937663224,113.312780494,364.513488836,341.666049102,14.1616749024,8.68576483208
 05/07  06:00:00,977.027968287,97.6267327596,512.509693637,0.0,54.0258772165,176.889270242,316.441036297,270.767756846,28.3233498048,17.3499296462
 05/07  07:00:00,978.508372484,97.6267327596,512.97794293,0.0,54.0258772165,184.38654557,291.028862735,239.857614589,42.4850247072,8.68622343826
 05/07  08:00:00,1061.72335379,97.6267327596,513.837764875,0.0,65.1572554096,220.04316451,263.759088134,198.399517132,56.6466996096,8.71287139259
 05/07  09:00:00,1059.27701003,97.6267327596,515.690510581,0.0,65.1572554096,212.545889182,230.841831291,170.890576006,42.4850247072,17.4662305778
 05/07  10:00:00,1077.54663233,97.6267327596,523.21478983,0.0,65.1572554096,220.04316451,244.824867854,147.744272199,70.808374512,26.2722211432
 05/07  11:00:00,1080.15546021,97.6267327596,524.420722387,0.0,65.1572554096,220.04316451,220.031533159,131.701611174,70.808374512,17.5215474739
 05/07  12:00:00,1079.11824088,97.6267327596,524.359542671,0.0,65.1572554096,220.04316451,211.632932811,114.552534591,70.808374512,26.2720237075
 05/07  13:00:00,1071.83177261,97.6267327596,524.465810807,0.0,65.1572554096,212.545889182,178.894646243,104.725406223,56.6466996096,17.5225404105
 05/07  14:00:00,1071.96256083,97.6267327596,524.590885799,0.0,65.1572554096,212.545889182,160.859962202,100.855089581,42.4850247072,17.5198479141
 05/07  15:00:00,1071.64849503,97.6267327596,524.314581841,0.0,65.1572554096,212.545889182,175.100409164,92.181928244,56.6466996096,26.2717813106
 05/07  16:00:00,1045.55733296,97.6267327596,523.574698314,0.0,65.1572554096,220.04316451,183.127799525,80.636342447,84.9700494144,17.5214076636
 05/07  17:00:00,999.367500319,97.6267327596,524.168984011,0.0,54.0258772165,184.38654557,189.049180612,86.616055169,84.9700494144,17.4630760287
 05/07  18:00:00,968.807286408,97.6267327596,524.091027403,0.0,44.4937663224,163.454314868,195.394991159,101.738565405,84.9700494144,8.6863763392
 05/07  19:00:00,965.984603737,97.6267327596,524.075887937,0.0,44.4937663224,155.95703954,185.111956247,111.11417084,56.6466996096,17.3510857972
 05/07  20:00:00,946.310679808,97.6267327596,524.36531825,0.0,44.4937663224,124.558693486,213.979221751,148.647774262,56.6466996096,8.68474787942
 05/07  21:00:00,945.977968105,97.6267327596,524.517943159,0.0,44.4937663224,124.558693486,227.38198144,176.210681473,42.4850247072,8.68627525946
 05/07  22:00:00,935.667810638,97.6267327596,524.366609145,0.0,34.9616554283,124.558693486,238.061930048,201.052863969,28.3233498048,8.68571627379
 05/07  23:00:00,936.652738854,97.6267327596,524.329664948,0.0,34.9616554283,124.558693486,241.374013716,209.862501655,14.1616749024,17.3498371591
 05/07  24:00:00,922.584965971,97.6267327596,522.911859072,0.0,34.9616554283,113.312780494,240.544378605,226.193533059,5.66466996096,8.6861755848
 05/08  01:00:00,930.236599567,97.6267327596,520.799019592,0.0,46.0930336215,113.312780494,253.720618806,239.370551043,5.66466996096,8.68539780172
 05/08  02:00:00,921.149246683,97.6267327596,514.241210425,0.0,46.0930336215,113.312780494,267.216037203,252.866582312,5.66466996096,8.68478492963
 05/08  03:00:00,921.653567383,97.6267327596,514.444569231,0.0,46.0930336215,113.312780494,271.598840239,257.247880868,5.66466996096,8.68628941026
 05/08  04:00:00,1010.14863913,97.6267327596,513.519804546,0.0,100.150657288,148.969399434,271.928398109,248.912939761,5.66466996096,17.350788387
 05/08  05:00:00,1008.30257453,97.674535899,512.731525873,0.0,100.150657288,149.894399434,474.641093053,451.794852428,14.1616749024,8.68456572263
 05/08  06:00:00,1232.50317242,99.937858488,512.312361449,0.0,176.471037341,302.612436532,320.550648236,283.541222887,28.3233498048,8.68607554485
 05/08  07:00:00,1354.98350885,102.373763766,514.415573498,0.0,243.2593065,310.10971186,305.420887959,245.464867324,42.4850247072,17.4709959275
 05/08  08:00:00,1406.55740747,104.181101176,520.317891731,0.0,243.2593065,310.10971186,296.496257963,213.555628736,56.6466996096,26.2939296175
 05/08  09:00:00,1446.287669,107.077573976,522.777084781,0.0,243.2593065,302.612436532,225.265990791,165.194515842,42.4850247072,17.5864502419
 05/08  10:00:00,1457.38538908,110.527288231,522.860234743,0.0,243.2593065,310.10971186,237.184487962,131.069922747,70.808374512,35.3061907026
 05/08  11:00:00,1461.72901394,113.392460441,523.282427723,0.0,243.2593065,310.10971186,214.269035076,116.941478929,70.808374512,26.5191816352
 05/08  12:00:00,1423.97164748,117.852088734,522.771908148,0.0,243.2593065,310.10971186,192.802852664,95.580668256,70.808374512,26.4138098964
 05/08  13:00:00,1462.81047956,123.852535065,522.242127734,0.0,243.2593065,302.612436532,164.837760343,72.837287591,56.6466996096,35.3537731427
 05/08  14:00:00,1469.59472186,131.156407654,521.699978552,0.0,243.2593065,302.612436532,123.738615151,54.7698918451,42.4850247072,26.4836985986
 05/08  15:00:00,1474.99101722,137.267916109,521.00334636,0.0,243.2593065,302.612436532,128.737450418,45.6455679097,56.6466996096,26.4451828992
 05/08  16:00:00,1486.49673728,143.20486165,519.927029404,0.0,243.2593065,310.10971186,145.879734412,34.569358155,84.9700494144,26.3403268423
 05/08  17:00:00,1494.64570128,151.881852229,519.424251428,0.0,243.2593065,310.10971186,120.868071968,18.4661338813,84.9700494144,17.431888672
 05/08  18:00:00,1177.99471404,97.6267327596,522.59319042,0.0,166.938926447,199.110933808,125.500336622,31.8260557673,84.9700494144,8.70423144034
 05/08  19:00:00,1176.96534772,97.6267327596,524.37723109,0.0,166.938926447,191.61365848,117.121175398,43.0889892839,56.6466996096,17.3854865049
 05/08  20:00:00,1053.85884601,97.6267327596,523.687472491,0.0,100.150657288,124.558693486,149.903249303,84.5527240936,56.6466996096,8.70382559973
 05/08  21:00:00,1015.08778985,97.6267327596,524.555605888,0.0,100.150657288,124.558693486,164.921640526,113.748582122,42.4850247072,8.68803369676
 05/08  22:00:00,947.412838591,97.6267327596,524.636124551,0.0,46.0930336215,124.558693486,198.698739257,153.025014582,28.3233498048,17.3503748705
 05/08  23:00:00,948.090766332,97.6267327596,524.513020664,0.0,46.0930336215,124.558693486,199.714119558,176.868087621,14.1616749024,8.68435703441
 05/08  24:00:00,934.868593078,97.6267327596,523.639109339,0.0,46.0930336215,113.312780494,207.468082797,193.117565829,5.66466996096,8.68584700708
 05/09  01:00:00,935.667131798,97.6267327596,524.453286074,0.0,46.0930336215,113.312780494,214.476108241,200.126348855,5.66466996096,8.685089425
 05/09  02:00:00,935.646569235,97.6267327596,524.451879534,0.0,46.0930336215,113.312780494,221.922474712,207.573370746,5.66466996096,8.68443400577
 05/09  03:00:00,935.642404808,97.6267327596,524.465222816,0.0,46.0930336215,113.312780494,241.911290715,218.895469708,5.66466996096,17.3511510459
 05/09  04:00:00,1029.48877315,97.6267327596,524.413331353,0.0,100.150657288,148.969399434,222.374061407,208.024718661,5.66466996096,8.68467278554
 05/09  05:00:00,1028.68084719,99.9062197997,521.608712728,0.0,100.150657288,149.894399434,347.331883308,324.486097846,14.1616749024,8.68411056031
 05/09  06:00:00,1253.90004231,105.941824131,520.988550557,0.0,176.471037341,302.612436532,255.852817817,218.843896231,28.3233498048,8.68557178047
 05/09  07:00:00,1375.44073389,111.752732952,521.868761033,0.0,243.2593065,310.10971186,248.347967433,188.391052003,42.4850247072,17.4718907237
 05/09  08:00:00,1421.68313265,116.216092526,522.348170299,0.0,243.2593065,310.10971186,237.352823265,154.413096513,56.6466996096,26.2930271426
 05/09  09:00:00,1459.85298926,121.56083983,521.884531176,0.0,243.2593065,302.612436532,190.072776586,121.22287945,42.4850247072,26.3648724287
 05/09  10:00:00,1473.4443355,128.376847956,521.095219653,0.0,243.2593065,310.10971186,188.46057172,91.1698465624,70.808374512,26.4823506454
 05/09  11:00:00,1482.17344063,136.336625258,520.799730473,0.0,243.2593065,310.10971186,165.295635247,67.9736214295,70.808374512,26.5136393057
 05/09  12:00:00,1447.42269542,144.24164274,519.884465847,0.0,243.2593065,310.10971186,145.450282263,48.2264495785,70.808374512,26.4154581725
 05/09  13:00:00,1486.92968528,150.825856916,519.410971843,0.0,243.2593065,302.612436532,123.6741992,31.6714296949,56.6466996096,35.3560698959
 05/09  14:00:00,1491.66483911,155.716655469,519.218707149,0.0,243.2593065,302.612436532,91.3957721629,22.4311173358,42.4850247072,26.4796301199
 05/09  15:00:00,1498.50907046,162.931866441,518.853131859,0.0,243.2593065,302.612436532,98.5141774235,15.4270120537,56.6466996096,26.4404657603
 05/09  16:00:00,1507.55636547,165.92530134,518.264753065,0.0,243.2593065,310.10971186,124.053265266,12.7413366261,84.9700494144,26.3418792259
 05/09  17:00:00,1508.57704569,166.970171111,518.281000243,0.0,243.2593065,310.10971186,114.398669363,11.9984707054,84.9700494144,17.4301492436
 05/09  18:00:00,1177.91757379,97.6267327596,522.544937827,0.0,166.938926447,199.110933808,127.674087292,34.0016552698,84.9700494144,8.70238260817
 05/09  19:00:00,1176.31838183,97.6267327596,524.67953162,0.0,166.938926447,191.61365848,128.826081542,54.7925307584,56.6466996096,17.3868511738
 05/09  20:00:00,1052.95360607,97.6267327596,523.667201858,0.0,100.150657288,124.558693486,171.815703636,106.467024352,56.6466996096,8.70197967398
 05/09  21:00:00,1014.56489468,97.6267327596,524.682265699,0.0,100.150657288,124.558693486,194.514606582,134.676887243,42.4850247072,17.3526946316
 05/09  22:00:00,947.489081658,97.6267327596,524.728608255,0.0,46.0930336215,124.558693486,202.055071979,165.046189601,28.3233498048,8.68553257286
 05/09  23:00:00,948.33371033,97.6267327596,524.749780659,0.0,46.0930336215,124.558693486,207.179080424,184.332469152,14.1616749024,8.68493637027
 05/09  24:00:00,927.671785972,97.6267327596,518.810794582,0.0,46.0930336215,113.312780494,221.030344742,206.681305986,5.66466996096,8.68436879509
 05/10  01:00:00,921.136190294,97.6267327596,514.273134003,0.0,46.0930336215,113.312780494,237.090162263,222.739816722,5.66466996096,8.6856755797
 05/10  02:00:00,918.893510524,97.6267327596,513.074163535,0.0,46.0930336215,113.312780494,258.551757262,235.537817483,5.66466996096,17.3492698187
 05/10  03:00:00,918.405183359,97.6267327596,512.994950532,0.0,46.0930336215,113.312780494,261.418677358,247.070291228,5.66466996096,8.68371616855
 05/10  04:00:00,1008.74443005,97.6267327596,512.942899102,0.0,100.150657288,148.969399434,249.463981812,235.114180383,5.66466996096,8.68513146845
 05/10  05:00:00,1016.76679172,101.872318627,514.143651891,0.0,100.150657288,149.894399434,349.245116256,326.398917417,14.1616749024,8.68452393624
 05/10  06:00:00,1251.57364506,109.315193032,518.207848028,0.0,176.471037341,302.612436532,247.465004328,210.456550426,28.3233498048,8.68510409714
 05/10  07:00:00,1381.33003846,118.097674996,521.383778707,0.0,243.2593065,310.10971186,229.81742644,169.8601642,42.4850247072,17.4722375331
 05/10  08:00:00,1429.66690211,124.928917147,521.586783573,0.0,243.2593065,310.10971186,214.329587988,131.390055161,56.6466996096,26.2928332173
 05/10  09:00:00,1472.83298936,135.66348593,520.691014929,0.0,243.2593065,302.612436532,157.947009087,89.0978919754,42.4850247072,26.3640924042
 05/10  10:00:00,1487.09084943,143.406688078,519.662951414,0.0,243.2593065,310.10971186,160.263041701,62.9735134734,70.808374512,26.4811537156
 05/10  11:00:00,1492.29515509,147.686572539,519.558688924,0.0,243.2593065,310.10971186,153.757412391,47.6082121772,70.808374512,35.3408257013
 05/10  12:00:00,1454.99346515,152.413007,519.302038301,0.0,243.2593065,310.10971186,130.293717749,33.0763524068,70.808374512,26.4089908305
 05/10  13:00:00,1493.04211435,157.167724024,519.205444489,0.0,243.2593065,302.612436532,106.805390999,23.6407808311,56.6466996096,26.5179105583
 05/10  14:00:00,1499.43968838,163.728205201,518.964775867,0.0,243.2593065,302.612436532,85.6613345759,16.6989946908,42.4850247072,26.477315178
 05/10  15:00:00,1503.01045869,167.437918696,518.847073896,0.0,243.2593065,302.612436532,94.7022523262,11.6175086861,56.6466996096,26.4380440305
 05/10  16:00:00,1511.08364071,169.337531889,518.366255733,0.0,243.2593065,310.10971186,121.796430979,10.4866968558,84.9700494144,26.3396847087
 05/10  17:00:00,1511.92405211,170.023849566,518.55947812,0.0,243.2593065,310.10971186,113.390653189,10.991508631,84.9700494144,17.4290951441
 05/10  18:00:00,1177.87481091,97.6267327596,522.501261453,0.0,166.938926447,199.110933808,130.94413153,37.272169593,84.9700494144,8.70191252214
 05/10  19:00:00,1177.23962123,97.6267327596,524.729756903,0.0,166.938926447,191.61365848,131.872681977,57.8401793221,56.6466996096,17.3858030453
 05/10  20:00:00,1053.82154069,97.6267327596,523.736859398,0.0,100.150657288,124.558693486,175.263448567,109.915299293,56.6466996096,8.70144966452
 05/10  21:00:00,1015.27886076,97.6267327596,524.803754028,0.0,100.150657288,124.558693486,192.628141591,141.457076816,42.4850247072,8.68604006813
 05/10  22:00:00,944.164066323,97.6267327596,522.583848635,0.0,46.0930336215,124.558693486,231.073587952,185.399670476,28.3233498048,17.3505676714
 05/10  23:00:00,928.614428358,97.6267327596,511.637538704,0.0,46.0930336215,124.558693486,243.787351275,220.94131818,14.1616749024,8.68435819229
 05/10  24:00:00,913.287226674,97.6267327596,510.952040506,0.0,46.0930336215,113.312780494,263.771851897,249.423406343,5.66466996096,8.68377559266
 05/11  01:00:00,911.881877475,97.6267327596,510.309989483,0.0,46.0930336215,113.312780494,283.425868259,269.076178373,5.66466996096,8.68501992405
 05/11  02:00:00,909.209527109,97.6267327596,509.156690139,0.0,46.0930336215,113.312780494,325.412184509,302.399562133,5.66466996096,17.3479524158
 05/11  03:00:00,910.161298707,97.6267327596,510.031160162,0.0,46.0930336215,113.312780494,352.723141184,338.373415713,5.66466996096,8.68505550941
 05/11  04:00:00,1015.42735408,97.6267327596,522.763205725,0.0,100.150657288,148.969399434,355.439657662,341.090589218,5.66466996096,8.6843984833
 05/11  05:00:00,1022.1963974,102.77954152,522.316553858,0.0,100.150657288,149.894399434,453.348965412,430.50350548,14.1616749024,8.68378502931
 05/11  06:00:00,1241.32824385,108.421188107,515.508662114,0.0,176.471037341,302.612436532,357.47642189,320.467855317,28.3233498048,8.68521676834
 05/11  07:00:00,1355.20239286,113.347175569,509.647713716,0.0,243.2593065,310.10971186,343.094900771,283.139805601,42.4850247072,17.4700704623
 05/11  08:00:00,1403.20779222,114.776703596,511.696327012,0.0,243.2593065,310.10971186,310.159563459,227.223708251,56.6466996096,26.2891555985
 05/11  09:00:00,1445.3621473,118.482798049,514.183123744,0.0,243.2593065,302.612436532,249.433926239,180.588872254,42.4850247072,26.3600292779
 05/11  10:00:00,1468.16418027,124.398187188,520.227617004,0.0,243.2593065,310.10971186,240.36484845,143.079070416,70.808374512,26.4774035224
 05/11  11:00:00,1478.36969045,132.542730998,520.773790739,0.0,243.2593065,310.10971186,206.689653471,109.374325052,70.808374512,26.5069539064
 05/11  12:00:00,1446.69206453,143.867259106,519.544510294,0.0,243.2593065,310.10971186,169.412714588,72.1955508804,70.808374512,26.4087891954
 05/11  13:00:00,1485.49046115,149.816635423,519.02643763,0.0,243.2593065,302.612436532,142.381965304,50.3900199346,56.6466996096,35.3452457602
 05/11  14:00:00,1491.53842966,155.978367165,518.866992469,0.0,243.2593065,302.612436532,101.357756674,32.395820835,42.4850247072,26.4769111317
 05/11  15:00:00,1497.6989591,162.513695668,518.520946851,0.0,243.2593065,302.612436532,107.603444631,24.5188322785,56.6466996096,26.4379127427
 05/11  16:00:00,1504.21856504,163.161418603,517.783576581,0.0,243.2593065,310.10971186,135.023645133,23.7199194001,84.9700494144,26.333676318
 05/11  17:00:00,1507.08522218,165.928440186,517.898126846,0.0,243.2593065,310.10971186,123.423477296,21.0247313284,84.9700494144,17.4286965529
 05/11  18:00:00,1177.67160083,97.6267327596,522.341938083,0.0,166.938926447,199.110933808,144.995866615,51.323061554,84.9700494144,8.70275564626
 05/11  19:00:00,1177.24502393,97.6267327596,524.759090569,0.0,166.938926447,191.61365848,148.371833659,74.3402365645,56.6466996096,17.3848974851
 05/11  20:00:00,1053.90900892,97.6267327596,523.829026063,0.0,100.150657288,124.558693486,191.630536655,126.281712193,56.6466996096,8.70212485276
 05/11  21:00:00,1015.33032675,97.6267327596,524.858310527,0.0,100.150657288,124.558693486,205.109933993,153.938459489,42.4850247072,8.68644979674
 05/11  22:00:00,944.834919921,97.6267327596,522.994917636,0.0,46.0930336215,124.558693486,226.878258875,189.87104367,28.3233498048,8.68386540057
 05/11  23:00:00,932.744881125,97.6267327596,514.023694868,0.0,46.0930336215,124.558693486,247.730311656,216.218703416,14.1616749024,17.3499333368
 05/11  24:00:00,913.683750027,97.6267327596,510.99041373,0.0,46.0930336215,113.312780494,265.592294692,251.24361769,5.66466996096,8.68400704032
 05/12  01:00:00,912.479159814,97.6267327596,510.580870396,0.0,46.0930336215,113.312780494,282.82044956,268.472563129,5.66466996096,8.68321647
 05/12  02:00:00,911.103962218,97.6267327596,510.088748017,0.0,46.0930336215,113.312780494,304.522560693,290.173409685,5.66466996096,8.68448104698
 05/12  03:00:00,909.080875161,97.6267327596,509.245567659,0.0,46.0930336215,113.312780494,341.554317779,318.542680957,5.66466996096,17.3469668606
 05/12  04:00:00,1002.54246051,97.6267327596,509.19903174,0.0,100.150657288,148.969399434,334.261810961,319.912615108,5.66466996096,8.68452589182
 05/12  05:00:00,1009.32304467,102.336635119,509.705088207,0.0,100.150657288,149.894399434,445.905598479,423.060053721,14.1616749024,8.68386985561
 05/12  06:00:00,1234.16444078,107.997249754,509.217866778,0.0,176.471037341,302.612436532,350.59439564,313.587808354,28.3233498048,8.68323748191
 05/12  07:00:00,1356.89516117,112.787844747,510.366222842,0.0,243.2593065,310.10971186,325.407730645,265.455441336,42.4850247072,17.4672646014
 05/12  08:00:00,1409.53398523,115.862476784,514.390326051,0.0,243.2593065,310.10971186,286.734758612,203.801898832,56.6466996096,26.28616017
 05/12  09:00:00,1460.61408876,122.908553917,521.322070873,0.0,243.2593065,302.612436532,211.058127318,150.993135677,42.4850247072,17.5799669332
 05/12  10:00:00,1474.64126357,129.747394819,520.869215291,0.0,243.2593065,310.10971186,223.412360595,117.314295366,70.808374512,35.2896907167
 05/12  11:00:00,1483.79732747,138.32060682,520.427998975,0.0,243.2593065,310.10971186,183.441124246,86.1232779361,70.808374512,26.5094717978
 05/12  12:00:00,1444.856416,141.496503723,520.026793103,0.0,243.2593065,310.10971186,177.671695646,80.4575863989,70.808374512,26.4057347349
 05/12  13:00:00,1481.00481545,145.18427168,519.14218438,0.0,243.2593065,302.612436532,163.307900351,71.3278372818,56.6466996096,35.3333634592
 05/12  14:00:00,1488.07602608,152.851001321,518.569651373,0.0,243.2593065,302.612436532,114.168430006,45.2113531006,42.4850247072,26.4720521982
 05/12  15:00:00,1493.19502604,158.019577556,518.553534313,0.0,243.2593065,302.612436532,113.667615598,30.5872958046,56.6466996096,26.4336201838
 05/12  16:00:00,1503.62235889,162.093313436,518.269761667,0.0,243.2593065,310.10971186,134.640959704,23.338993268,84.9700494144,26.3319170213
 05/12  17:00:00,1506.79379532,165.321799872,518.235015428,0.0,243.2593065,310.10971186,113.263871958,19.5689875922,84.9700494144,8.72483495157
 05/12  18:00:00,1177.72014362,97.6267327596,522.402756064,0.0,166.938926447,199.110933808,156.901804332,54.546293991,84.9700494144,17.385460927
 05/12  19:00:00,1176.32846257,97.6267327596,524.699156891,0.0,166.938926447,191.61365848,143.529794859,78.1801251463,56.6466996096,8.70297010285
 05/12  20:00:00,1053.02701954,97.6267327596,523.715012352,0.0,100.150657288,124.558693486,195.99542361,121.964600818,56.6466996096,17.3841231825
 05/12  21:00:00,1014.58047547,97.6267327596,524.694712407,0.0,100.150657288,124.558693486,192.01601837,140.845347057,42.4850247072,8.68564660555
 05/12  22:00:00,947.491522388,97.6267327596,524.738706495,0.0,46.0930336215,124.558693486,211.250799551,174.243715346,28.3233498048,8.68373440063
 05/12  23:00:00,947.898982056,97.6267327596,524.483614117,0.0,46.0930336215,124.558693486,223.919072291,201.073032747,14.1616749024,8.68436464164
 05/12  24:00:00,918.717426417,97.6267327596,512.923334901,0.0,46.0930336215,113.312780494,259.971705944,236.959074465,5.66466996096,17.3479615172
 05/13  01:00:00,914.905245347,97.6267327596,511.417116228,0.0,46.0930336215,113.312780494,274.083307524,259.734451137,5.66466996096,8.68418642596
 05/13  02:00:00,915.735314915,97.6267327596,512.032125644,0.0,46.0930336215,113.312780494,279.060150978,264.712009843,5.66466996096,8.68347117384
 05/13  03:00:00,915.568821533,97.6267327596,511.876437769,0.0,46.0930336215,113.312780494,287.341072015,272.993598276,5.66466996096,8.68280377831
 05/13  04:00:00,922.752031062,97.6267327596,510.328094373,0.0,55.6251445156,113.312780494,300.268091791,285.919295367,5.66466996096,8.68412646268
 05/13  05:00:00,919.407386971,97.6267327596,508.942470029,0.0,55.6251445156,113.312780494,349.300042314,317.792123769,14.1616749024,17.3462436424
 05/13  06:00:00,984.483831416,97.6267327596,509.35498354,0.0,65.1572554096,176.889270242,310.795030804,273.787556106,28.3233498048,8.68412489356
 05/13  07:00:00,1103.96019712,100.1453394,511.746877759,0.0,109.682768182,220.96816451,386.910580664,335.742102144,42.4850247072,8.68345381233
 05/13  08:00:00,1123.45204801,100.149018541,515.325660231,0.0,109.682768182,220.96816451,318.151455311,244.09410112,56.6466996096,17.4106545813
 05/13  09:00:00,1247.59721412,104.572160088,522.960570881,0.0,131.945524568,266.955817592,232.622610044,172.669036305,42.4850247072,17.4685490327
 05/13  10:00:00,1257.68933486,106.965834898,523.100676075,0.0,131.945524568,274.45309292,220.968839234,132.630772212,70.808374512,17.52969251
 05/13  11:00:00,1261.19443449,109.10708664,523.463979049,0.0,131.945524568,274.45309292,195.215869025,106.880446017,70.808374512,17.5270484968
 05/13  12:00:00,1231.01752486,111.04252433,523.300082021,0.0,131.945524568,274.45309292,189.270228094,92.182619041,70.808374512,26.2792345412
 05/13  13:00:00,1225.19160416,112.602965238,523.337259944,0.0,131.945524568,266.955817592,157.329750371,83.1605215467,56.6466996096,17.5225292143
 05/13  14:00:00,1224.47806161,111.738288716,523.515687002,0.0,131.945524568,266.955817592,158.275341608,89.5152681498,42.4850247072,26.2750487515
 05/13  15:00:00,1132.67224625,97.6267327596,522.569331992,0.0,109.682768182,212.545889182,140.048401192,65.8778106607,56.6466996096,17.5238909218
 05/13  16:00:00,1141.8642778,97.6267327596,524.508444851,0.0,109.682768182,220.04316451,188.046301862,76.8006189378,84.9700494144,26.2756335099
 05/13  17:00:00,1099.42987716,97.6267327596,524.458682742,0.0,109.682768182,220.04316451,188.320540944,85.8908245463,84.9700494144,17.4596669832
 05/13  18:00:00,1048.7706983,97.6267327596,516.277978407,0.0,100.150657288,199.110933808,259.479083481,165.824686871,84.9700494144,8.68434719522
 05/13  19:00:00,1035.29415484,97.6267327596,515.749863175,0.0,100.150657288,191.61365848,339.69534217,274.364985897,56.6466996096,8.68365666343
 05/13  20:00:00,991.870416491,97.6267327596,567.273872526,0.0,55.6251445156,124.558693486,409.83484419,344.505139591,56.6466996096,8.68300498955
 05/13  21:00:00,996.579241492,97.6267327596,572.561309815,0.0,55.6251445156,124.558693486,414.977721874,363.808343696,42.4850247072,8.68435347012
 05/13  22:00:00,983.963424311,97.6267327596,569.892699872,0.0,46.0930336215,124.558693486,431.531621416,385.861612316,28.3233498048,17.3466592944
 05/13  23:00:00,983.429971948,97.6267327596,568.218738326,0.0,46.0930336215,124.558693486,415.625482948,392.779455696,14.1616749024,8.68435234979
 05/13  24:00:00,967.996222266,97.6267327596,564.938989738,0.0,46.0930336215,113.312780494,419.152730176,404.804396905,5.66466996096,8.68366330966
 05/14  01:00:00,957.873450484,97.6267327596,566.136655881,0.0,34.9616554283,113.312780494,427.617096321,413.26960127,5.66466996096,8.68282508976
 05/14  02:00:00,956.989704096,97.6267327596,565.220828872,0.0,34.9616554283,113.312780494,430.447657262,416.09893304,5.66466996096,8.68405426073
 05/14  03:00:00,956.205449319,97.6267327596,564.367592696,0.0,34.9616554283,113.312780494,445.478807607,422.468187502,5.66466996096,17.3459501441
 05/14  04:00:00,963.323744969,97.6267327596,560.905458694,0.0,44.4937663224,113.312780494,428.708585912,414.359974071,5.66466996096,8.68394188008
 05/14  05:00:00,954.63328635,97.6267327596,551.635647073,0.0,44.4937663224,113.312780494,435.485521557,412.640613744,14.1616749024,8.68323291089
 05/14  06:00:00,1017.81140034,97.6267327596,549.364119918,0.0,54.0258772165,176.889270242,392.273865494,355.267959097,28.3233498048,8.68255659257
 05/14  07:00:00,1016.31237653,97.6267327596,548.235940674,0.0,54.0258772165,184.38654557,399.368690276,348.199802654,42.4850247072,8.68386291439
 05/14  08:00:00,1088.11955461,97.6267327596,540.251522898,0.0,65.1572554096,220.04316451,390.596576048,316.548532655,56.6466996096,17.4013437837
 05/14  09:00:00,1070.14683692,97.6267327596,530.712976321,0.0,65.1572554096,212.545889182,354.437004822,294.493199757,42.4850247072,17.4587803583
 05/14  10:00:00,1062.7076208,97.6267327596,517.527725469,0.0,65.1572554096,220.04316451,352.562147747,264.240496739,70.808374512,17.5132764966
 05/14  11:00:00,1061.31150428,97.6267327596,515.010737235,0.0,65.1572554096,220.04316451,313.377574454,216.310694286,70.808374512,26.2585056565
 05/14  12:00:00,1073.24973912,97.6267327596,520.187352521,0.0,65.1572554096,220.04316451,246.397919864,158.077062573,70.808374512,17.5124827789
 05/14  13:00:00,1072.17075624,97.6267327596,524.78979888,0.0,65.1572554096,212.545889182,213.461990375,139.301881805,56.6466996096,17.5134089602
 05/14  14:00:00,1072.45289077,97.6267327596,525.055758588,0.0,65.1572554096,212.545889182,203.021551255,134.27787072,42.4850247072,26.2586558281
 05/14  15:00:00,1071.27285036,97.6267327596,524.253832746,0.0,65.1572554096,212.545889182,206.454372493,132.295078301,56.6466996096,17.5125945819
 05/14  16:00:00,1041.18868857,97.6267327596,521.03197628,0.0,65.1572554096,220.04316451,227.678023313,125.194471446,84.9700494144,17.5135024518
 05/14  17:00:00,982.925977904,97.6267327596,513.169278651,0.0,54.0258772165,184.38654557,242.638666428,140.212372123,84.9700494144,17.4562448909
 05/14  18:00:00,950.550598994,97.6267327596,512.570210956,0.0,44.4937663224,163.454314868,276.634291825,182.980076756,84.9700494144,8.68416565469
 05/14  19:00:00,941.655869402,97.6267327596,511.602635954,0.0,44.4937663224,155.95703954,277.724236137,203.731338929,56.6466996096,17.3461975977
 05/14  20:00:00,922.783321941,97.6267327596,510.420043281,0.0,44.4937663224,124.558693486,319.12166067,253.790875017,56.6466996096,8.68408604371
 05/14  21:00:00,920.792048398,97.6267327596,510.101718737,0.0,44.4937663224,124.558693486,330.255658584,279.087266631,42.4850247072,8.68336724598
 05/14  22:00:00,910.295016558,97.6267327596,510.321752196,0.0,34.9616554283,124.558693486,343.772396038,306.76635918,28.3233498048,8.68268705367
 05/14  23:00:00,912.746335203,97.6267327596,511.482535361,0.0,34.9616554283,124.558693486,331.277785059,308.432102087,14.1616749024,8.68400807001
 05/14  24:00:00,901.370740895,97.6267327596,512.074427674,0.0,34.9616554283,113.312780494,330.437430748,307.425696558,5.66466996096,17.3470642293
 05/15  01:00:00,912.411624379,97.6267327596,511.642081006,0.0,46.0930336215,113.312780494,322.834418397,308.486073233,5.66466996096,8.68367520332
 05/15  02:00:00,912.747832021,97.6267327596,511.706618672,0.0,46.0930336215,113.312780494,324.51676072,310.169181803,5.66466996096,8.68290895602
 05/15  03:00:00,915.043430094,97.6267327596,512.650576575,0.0,46.0930336215,113.312780494,311.692956254,297.34608749,5.66466996096,8.68219880346
 05/15  04:00:00,1007.63965951,97.6267327596,513.104642354,0.0,100.150657288,148.969399434,280.292883889,265.9447529,5.66466996096,8.68346102764
 05/15  05:00:00,1010.24308291,97.6267327596,513.605616538,0.0,100.150657288,149.894399434,478.63452945,455.788668197,14.1616749024,8.68418635029
 05/15  06:00:00,1243.48961951,99.8756939181,519.162179488,0.0,176.471037341,302.612436532,309.149255841,263.478420641,28.3233498048,17.3474853953
 05/15  07:00:00,1355.19388942,102.117250506,515.094352588,0.0,243.2593065,310.10971186,319.660159897,259.712499289,42.4850247072,17.4626359006
 05/15  08:00:00,1383.14981049,102.723057339,507.348456294,0.0,243.2593065,310.10971186,405.846054438,331.673748731,56.6466996096,17.5256060979
 05/15  09:00:00,1446.22320841,103.25581739,534.151970908,0.0,243.2593065,302.612436532,431.18331846,362.345015406,42.4850247072,26.3532783461
 05/15  10:00:00,1460.87676587,103.990478205,539.648264133,0.0,243.2593065,310.10971186,450.275774966,353.002237828,70.808374512,26.4651626259
 05/15  11:00:00,1448.77697838,105.129816424,526.265827428,0.0,243.2593065,310.10971186,421.487996881,319.725133923,70.808374512,30.9544884462
 05/15  12:00:00,1390.00131869,105.480369446,511.226263813,0.0,243.2593065,310.10971186,404.896069146,312.131266343,70.808374512,21.9564282915
 05/15  13:00:00,1423.64628298,106.277609628,510.627703084,0.0,243.2593065,302.612436532,376.295283804,284.314039759,56.6466996096,35.3345444356
 05/15  14:00:00,1430.27574279,107.62014361,511.669723881,0.0,243.2593065,302.612436532,289.787753936,220.837385072,42.4850247072,26.4653441568
 05/15  15:00:00,1445.28022482,111.334092431,518.672685311,0.0,243.2593065,302.612436532,250.596473288,167.523382802,56.6466996096,26.4263908763
 05/15  16:00:00,1460.64994066,115.303673439,522.14082017,0.0,243.2593065,310.10971186,249.475777807,138.175708458,84.9700494144,26.3300199348
 05/15  17:00:00,1462.44692017,116.695818413,522.559466532,0.0,243.2593065,310.10971186,239.139376482,136.74613592,84.9700494144,17.4231911479
 05/15  18:00:00,1177.71385115,97.6267327596,522.475175826,0.0,166.938926447,199.110933808,238.493355345,144.823192896,84.9700494144,8.70011303405
 05/15  19:00:00,1173.4179237,97.6267327596,524.885759865,0.0,166.938926447,191.61365848,224.680492567,159.333157813,56.6466996096,8.70063514472
 05/15  20:00:00,1044.38413019,97.6267327596,517.326767247,0.0,100.150657288,124.558693486,289.058901373,215.029104172,56.6466996096,17.3830975918
 05/15  21:00:00,1004.16520347,97.6267327596,516.797326489,0.0,100.150657288,124.558693486,272.075592909,220.904794321,42.4850247072,8.68577388109
 05/15  22:00:00,941.863836436,97.6267327596,520.690370765,0.0,46.0930336215,124.558693486,271.090673865,234.084256763,28.3233498048,8.68306729713
 05/15  23:00:00,939.973253461,97.6267327596,518.925484389,0.0,46.0930336215,124.558693486,269.668402931,246.82436076,14.1616749024,8.68236726856
 05/15  24:00:00,918.194936741,97.6267327596,512.884002628,0.0,46.0930336215,113.312780494,292.301174314,269.289789189,5.66466996096,17.3467151633
 05/16  01:00:00,916.621518749,97.6267327596,512.356496737,0.0,46.0930336215,113.312780494,297.379786027,283.033104883,5.66466996096,8.68201118258
 05/16  02:00:00,914.850248925,97.6267327596,511.640621161,0.0,46.0930336215,113.312780494,313.397322733,299.049462921,5.66466996096,8.68318985147
 05/16  03:00:00,913.320460532,97.6267327596,511.033852089,0.0,46.0930336215,113.312780494,329.021507982,314.674403183,5.66466996096,8.6824348386
 05/16  04:00:00,1005.721313,97.6267327596,510.534795909,0.0,100.150657288,148.969399434,325.106551118,310.75815705,5.66466996096,8.6837241075
 05/16  05:00:00,1004.09305198,98.5331239077,509.2935396,0.0,100.150657288,149.894399434,512.856918762,481.350823787,14.1616749024,17.3444200725
 05/16  06:00:00,1226.8273721,102.615910958,507.803587935,0.0,176.471037341,302.612436532,405.866002528,368.859165822,28.3233498048,8.68348690131
 05/16  07:00:00,1352.58380499,105.145403431,515.005105075,0.0,243.2593065,310.10971186,416.7756025,356.828150624,42.4850247072,17.4624271694
 05/16  08:00:00,1394.75121918,106.653907045,514.106802739,0.0,243.2593065,310.10971186,392.832378809,318.660439887,56.6466996096,17.5252393124
 05/16  09:00:00,1427.17188278,107.832762564,511.654333054,0.0,243.2593065,302.612436532,333.195193902,264.360876362,42.4850247072,26.3492928324
 05/16  10:00:00,1443.7798523,109.716980874,513.736673971,0.0,243.2593065,310.10971186,303.057973772,205.791077142,70.808374512,26.4585221183
 05/16  11:00:00,1458.56761384,113.525652584,520.655399358,0.0,243.2593065,310.10971186,272.363481774,166.236319842,70.808374512,35.3187874192
 05/16  12:00:00,1423.92728677,118.415872457,522.298388664,0.0,243.2593065,310.10971186,220.239206705,131.827091855,70.808374512,17.603740338
 05/16  13:00:00,1460.41253102,122.133270655,521.825170745,0.0,243.2593065,302.612436532,207.093595762,115.119624274,56.6466996096,35.327271879
 05/16  14:00:00,1464.8474741,127.19532847,521.152103661,0.0,243.2593065,302.612436532,164.114649357,95.1669525759,42.4850247072,26.4626720743
 05/16  15:00:00,1469.38932613,131.882255792,520.973723363,0.0,243.2593065,302.612436532,166.090787306,83.0206944573,56.6466996096,26.4233932394
 05/16  16:00:00,1479.3041727,136.615627353,519.492328349,0.0,243.2593065,310.10971186,182.311705876,71.011716827,84.9700494144,26.3299396342
 05/16  17:00:00,1485.88058821,142.898896792,519.793267746,0.0,243.2593065,310.10971186,143.793704987,50.1024309304,84.9700494144,8.721224642
 05/16  18:00:00,1178.01200424,97.6267327596,522.720661179,0.0,166.938926447,199.110933808,196.861020886,94.5098381458,84.9700494144,17.3811333259
 05/16  19:00:00,1172.51905725,97.6267327596,524.791938135,0.0,166.938926447,191.61365848,184.515860657,119.169252943,56.6466996096,8.69990810422
 05/16  20:00:00,1052.99689846,97.6267327596,523.739748249,0.0,100.150657288,124.558693486,253.389613137,179.361347343,56.6466996096,17.3815661839
 05/16  21:00:00,1011.70875544,97.6267327596,522.854447411,0.0,100.150657288,124.558693486,265.844620868,214.67455344,42.4850247072,8.68504272093
 05/16  22:00:00,929.400605275,97.6267327596,512.444124666,0.0,46.0930336215,124.558693486,295.042901758,258.037212768,28.3233498048,8.68233918476
 05/16  23:00:00,928.720937059,97.6267327596,512.092412291,0.0,46.0930336215,124.558693486,297.305448524,274.460149473,14.1616749024,8.68362414881
 05/16  24:00:00,914.332576768,97.6267327596,511.503468204,0.0,46.0930336215,113.312780494,317.948449665,294.938658423,5.66466996096,17.3451212807
 05/17  01:00:00,912.149238834,97.6267327596,510.385491411,0.0,46.0930336215,113.312780494,328.546413128,314.198604524,5.66466996096,8.68313864246
 05/17  02:00:00,908.919862783,97.6267327596,508.944107119,0.0,46.0930336215,113.312780494,362.834381443,348.487387462,5.66466996096,8.68232402041
 05/17  03:00:00,910.036049952,97.6267327596,509.735757764,0.0,46.0930336215,113.312780494,392.109568876,377.763326232,5.66466996096,8.68157268278
 05/17  04:00:00,1014.9449077,97.6267327596,522.371042128,0.0,100.150657288,148.969399434,393.230667483,378.883225022,5.66466996096,8.6827724999
 05/17  05:00:00,1024.76408158,99.431001842,527.484847988,0.0,100.150657288,149.894399434,524.89271269,502.047307177,14.1616749024,8.68373061083
 05/17  06:00:00,1236.66349438,103.992921135,515.321768462,0.0,176.471037341,302.612436532,404.986385837,359.317171166,28.3233498048,17.3458648663
 05/17  07:00:00,1351.16784617,107.071138695,511.751729731,0.0,243.2593065,310.10971186,359.170621484,299.225635772,42.4850247072,17.4599610042
 05/17  08:00:00,1400.55276416,108.905720244,513.002416108,0.0,243.2593065,310.10971186,300.372637879,226.199481155,56.6466996096,17.5264571135
 05/17  09:00:00,1446.84450264,112.127487717,519.515786402,0.0,243.2593065,302.612436532,256.335235545,187.501007942,42.4850247072,26.3492028958
 05/17  10:00:00,1461.28361968,115.29230477,522.027331452,0.0,243.2593065,310.10971186,260.993044496,163.723116451,70.808374512,26.4615535334
 05/17  11:00:00,1463.80632819,116.486378741,522.494792948,0.0,243.2593065,310.10971186,262.730462437,165.431849854,70.808374512,26.4902380708
 05/17  12:00:00,1404.89700597,113.834401386,512.327198498,0.0,243.2593065,310.10971186,304.349248834,207.147647718,70.808374512,26.393226604
 05/17  13:00:00,1433.50545,114.458073756,507.728702865,0.0,243.2593065,302.612436532,300.168801202,208.203135455,56.6466996096,35.3189661372
