Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/17  14:00:00,1437.09236328,116.73412002,508.815311118,0.0,243.2593065,302.612436532,263.198477244,194.251966818,42.4850247072,26.4614857187
 05/17  15:00:00,1436.6102558,118.275394211,508.368295258,0.0,243.2593065,302.612436532,279.578232107,196.509273246,56.6466996096,26.4222592508
 05/17  16:00:00,1450.32261909,120.251420117,511.372879836,0.0,243.2593065,310.10971186,285.495052607,174.206170043,84.9700494144,26.3188331498
 05/17  17:00:00,1468.88889817,127.676806165,518.606651449,0.0,243.2593065,310.10971186,215.681619654,121.98921981,84.9700494144,8.72235042981
 05/17  18:00:00,1167.59475218,97.6267327596,515.789571891,0.0,166.938926447,199.110933808,229.382773191,127.031375072,84.9700494144,17.3813487051
 05/17  19:00:00,1154.68972081,97.6267327596,512.01254906,0.0,166.938926447,191.61365848,219.822262868,154.475039678,56.6466996096,8.70052358062
 05/17  20:00:00,1033.11984403,97.6267327596,511.197846969,0.0,100.150657288,124.558693486,289.766561975,215.73978845,56.6466996096,17.3800739156
 05/17  21:00:00,993.189147423,97.6267327596,511.052373378,0.0,100.150657288,124.558693486,278.874205373,227.703932006,42.4850247072,8.68524865984
 05/17  22:00:00,924.780095373,97.6267327596,510.791337943,0.0,46.0930336215,124.558693486,287.901378237,250.895572143,28.3233498048,8.68245628875
 05/17  23:00:00,925.920351815,97.6267327596,511.139431866,0.0,46.0930336215,124.558693486,281.258972099,258.415581699,14.1616749024,8.68171549831
 05/17  24:00:00,913.458656343,97.6267327596,511.331535588,0.0,46.0930336215,113.312780494,282.716852795,268.369237299,5.66466996096,8.68294553489
 05/18  01:00:00,910.588059083,97.6267327596,509.690861862,0.0,46.0930336215,113.312780494,308.663239927,294.31651595,5.66466996096,8.68205401593
 05/18  02:00:00,910.772920219,97.6267327596,510.437525182,0.0,46.0930336215,113.312780494,367.904076068,344.893919246,5.66466996096,17.3454868613
 05/18  03:00:00,932.82453686,97.6267327596,529.992214901,0.0,46.0930336215,113.312780494,389.707854978,375.361647671,5.66466996096,8.68153734628
 05/18  04:00:00,1043.48624395,97.6267327596,549.179788307,0.0,100.150657288,148.969399434,379.705566641,365.358157774,5.66466996096,8.68273890633
 05/18  05:00:00,1043.09693697,100.126485902,544.846412704,0.0,100.150657288,149.894399434,490.543738804,467.700114762,14.1616749024,8.68194913965
 05/18  06:00:00,1264.40372231,105.037468532,539.833461922,0.0,176.471037341,302.612436532,391.367443637,354.360900069,28.3233498048,8.68319376265
 05/18  07:00:00,1376.48173693,109.486934489,531.957791377,0.0,243.2593065,310.10971186,385.070325608,325.122999043,42.4850247072,17.462301858
 05/18  08:00:00,1408.62145214,111.150005578,522.381591333,0.0,243.2593065,310.10971186,385.266662629,302.346203491,56.6466996096,26.2737595292
 05/18  09:00:00,1438.28762788,112.478623674,518.105142464,0.0,243.2593065,302.612436532,347.177231403,287.119558192,42.4850247072,17.5726485037
 05/18  10:00:00,1444.05314059,113.759343481,515.431861898,0.0,243.2593065,310.10971186,382.247878341,276.170043391,70.808374512,35.2694604376
 05/18  11:00:00,1440.45863856,115.247220106,509.845589448,0.0,243.2593065,310.10971186,360.487706188,263.187427967,70.808374512,26.4919037089
 05/18  12:00:00,1397.3851585,116.93787713,507.341359269,0.0,243.2593065,310.10971186,342.455639106,245.257503395,70.808374512,26.3897611993
 05/18  13:00:00,1436.35138571,118.802325326,508.333563902,0.0,243.2593065,302.612436532,287.000886167,203.861900531,56.6466996096,26.4922860263
 05/18  14:00:00,1439.93823864,120.091443302,509.237145502,0.0,243.2593065,302.612436532,265.717946124,187.968025753,42.4850247072,35.2648956641
 05/18  15:00:00,1446.63870074,123.424089936,510.946574286,0.0,243.2593065,302.612436532,239.685754819,156.621826375,56.6466996096,26.4172288345
 05/18  16:00:00,1460.96494667,127.157132329,513.510015619,0.0,243.2593065,310.10971186,235.513459075,132.992173201,84.9700494144,17.5512364599
 05/18  17:00:00,1466.40524932,129.987812085,515.010773091,0.0,243.2593065,310.10971186,223.132632487,120.740185428,84.9700494144,17.4223976446
 05/18  18:00:00,1154.33416841,97.6267327596,508.871375246,0.0,166.938926447,199.110933808,247.078340005,153.409304758,84.9700494144,8.69898583263
 05/18  19:00:00,1147.69698283,97.6267327596,510.25554345,0.0,166.938926447,191.61365848,284.144700347,210.118675887,56.6466996096,17.37932485
 05/18  20:00:00,1060.54023103,97.6267327596,538.654566205,0.0,100.150657288,124.558693486,351.347585318,286.000517831,56.6466996096,8.70036787741
 05/18  21:00:00,1039.91044557,97.6267327596,557.545182402,0.0,100.150657288,124.558693486,351.098269161,299.928341737,42.4850247072,8.68490271701
 05/18  22:00:00,983.325822732,97.6267327596,569.523480322,0.0,46.0930336215,124.558693486,371.889280705,326.222314104,28.3233498048,17.3436167955
 05/18  23:00:00,992.469352176,97.6267327596,578.501764661,0.0,46.0930336215,124.558693486,363.74436007,340.900065133,14.1616749024,8.68262003532
 05/18  24:00:00,985.794611315,97.6267327596,584.614774872,0.0,46.0930336215,113.312780494,366.818923654,352.472416826,5.66466996096,8.68183686639
 05/19  01:00:00,992.414247702,97.6267327596,591.769334796,0.0,46.0930336215,113.312780494,378.050732705,363.703206804,5.66466996096,8.6828559393
 05/19  02:00:00,999.855273831,97.6267327596,599.792009789,0.0,46.0930336215,113.312780494,389.65302485,375.306396759,5.66466996096,8.68195812961
 05/19  03:00:00,1005.7994075,97.6267327596,606.190963693,0.0,46.0930336215,113.312780494,401.593566417,387.247744121,5.66466996096,8.6811523358
 05/19  04:00:00,1104.86340026,97.6267327596,612.018335358,0.0,100.150657288,148.969399434,402.232121183,379.223641927,5.66466996096,17.3438092951
 05/19  05:00:00,1101.62229948,100.57523327,605.176630378,0.0,100.150657288,149.894399434,500.808084062,477.963704382,14.1616749024,8.68270477779
 05/19  06:00:00,1315.33374885,105.926285766,593.111475627,0.0,176.471037341,302.612436532,405.829046713,368.823828711,28.3233498048,8.68186819734
 05/19  07:00:00,1421.68683575,110.414556404,580.082345431,0.0,243.2593065,310.10971186,405.892873022,345.946024551,42.4850247072,17.4618237631
 05/19  08:00:00,1455.42436958,111.721697507,570.865439606,0.0,243.2593065,310.10971186,408.046844265,333.881010781,56.6466996096,17.519133875
 05/19  09:00:00,1484.16137442,113.009357258,564.788603382,0.0,243.2593065,302.612436532,385.857298614,317.026908159,42.4850247072,26.3453657472
 05/19  10:00:00,1485.7619887,114.085897551,557.522304575,0.0,243.2593065,310.10971186,403.584846553,306.323950953,70.808374512,26.4525210873
 05/19  11:00:00,1489.19845128,115.559509264,558.827206019,0.0,243.2593065,310.10971186,401.884290015,295.766986985,70.808374512,35.3089285182
 05/19  12:00:00,1442.98594469,116.962357817,552.970929798,0.0,243.2593065,310.10971186,377.681284095,289.273544324,70.808374512,17.5993652585
 05/19  13:00:00,1474.00990881,118.92560737,548.494985169,0.0,243.2593065,302.612436532,366.566937759,274.604432664,56.6466996096,35.3158054849
 05/19  14:00:00,1472.29935363,120.755886307,544.907634392,0.0,243.2593065,302.612436532,334.293715269,265.355068987,42.4850247072,26.4536215746
 05/19  15:00:00,1469.84001967,122.502806629,540.419269422,0.0,243.2593065,302.612436532,339.238278248,256.177256681,56.6466996096,26.4143219571
 05/19  16:00:00,1474.06888507,123.512413505,536.658017251,0.0,243.2593065,310.10971186,364.468454557,253.179721374,84.9700494144,26.3186837682
 05/19  17:00:00,1480.28192121,124.417642902,542.525492826,0.0,243.2593065,310.10971186,346.312536694,252.62049243,84.9700494144,8.72199484941
 05/19  18:00:00,1220.84502334,97.6267327596,576.73136874,0.0,166.938926447,199.110933808,354.94539301,252.59503479,84.9700494144,17.3803088052
 05/19  19:00:00,1224.78875652,97.6267327596,588.390253067,0.0,166.938926447,191.61365848,332.878858174,267.532035049,56.6466996096,8.70012351561
 05/19  20:00:00,1110.96417877,97.6267327596,593.258392631,0.0,100.150657288,124.558693486,389.889836077,315.865092639,56.6466996096,17.378043828
 05/19  21:00:00,1070.66270965,97.6267327596,591.970075067,0.0,100.150657288,124.558693486,377.62486861,326.455025032,42.4850247072,8.68481887016
 05/19  22:00:00,1009.05091326,97.6267327596,597.619619028,0.0,46.0930336215,124.558693486,386.356082604,349.350749635,28.3233498048,8.68198316438
 05/19  23:00:00,1014.16066563,97.6267327596,602.193752248,0.0,46.0930336215,124.558693486,384.307325971,361.464453368,14.1616749024,8.68119770017
 05/19  24:00:00,1005.35510389,97.6267327596,605.960609342,0.0,46.0930336215,113.312780494,386.863703717,372.516656036,5.66466996096,8.68237772011
 05/20  01:00:00,1009.98907111,97.6267327596,610.871426068,0.0,46.0930336215,113.312780494,397.364840779,383.018728357,5.66466996096,8.68144246136
 05/20  02:00:00,1011.33464315,97.6267327596,612.261501714,0.0,46.0930336215,113.312780494,415.910970147,392.902192568,5.66466996096,17.3441076183
 05/20  03:00:00,1017.02115959,97.6267327596,618.224047719,0.0,46.0930336215,113.312780494,417.779369149,403.433905599,5.66466996096,8.68079358969
 05/20  04:00:00,1032.84429104,97.6267327596,624.122054279,0.0,55.6251445156,113.312780494,416.566061308,402.21947119,5.66466996096,8.68192015631
 05/20  05:00:00,1042.20264721,97.6267327596,634.149307975,0.0,55.6251445156,113.312780494,433.155073347,410.31230088,14.1616749024,8.68109756486
 05/20  06:00:00,1112.09010312,97.6267327596,639.238742201,0.0,65.1572554096,176.889270242,388.984538516,351.978928808,28.3233498048,8.68225990392
 05/20  07:00:00,1211.04041329,99.0536846967,622.652730222,0.0,109.682768182,220.96816451,491.897410776,438.042969321,42.4850247072,11.3694167484
 05/20  08:00:00,1209.99625342,99.2319051447,610.852732305,0.0,109.682768182,220.96816451,471.903917267,400.548697796,56.6466996096,14.708519862
 05/20  09:00:00,1308.28688132,101.699163258,598.925834182,0.0,131.945524568,266.955817592,427.262794498,367.316511547,42.4850247072,17.461258244
 05/20  10:00:00,1312.7237647,101.968199771,595.795497665,0.0,131.945524568,274.45309292,440.199329671,351.872472069,70.808374512,17.5184830891
 05/20  11:00:00,1311.06953271,102.123981395,593.19483605,0.0,131.945524568,274.45309292,440.401768084,343.324028532,70.808374512,26.2693650398
 05/20  12:00:00,1274.19308828,102.230383934,588.085558981,0.0,131.945524568,274.45309292,423.012897226,334.688053187,70.808374512,17.5164695271
 05/20  13:00:00,1263.89889708,102.413526318,584.845708504,0.0,131.945524568,266.955817592,407.8068382,324.89648382,56.6466996096,26.2636547703
 05/20  14:00:00,1261.53481715,103.410926062,581.235034069,0.0,131.945524568,266.955817592,366.944426117,306.943575412,42.4850247072,17.515825998
 05/20  15:00:00,1186.78913554,97.6267327596,589.103719447,0.0,109.682768182,212.545889182,305.594933602,231.432994988,56.6466996096,17.515239004
 05/20  16:00:00,1191.24906696,97.6267327596,585.702593632,0.0,109.682768182,220.04316451,333.397939731,222.163368125,84.9700494144,26.2645221919
 05/20  17:00:00,1148.52089037,97.6267327596,585.046235305,0.0,109.682768182,220.04316451,321.024784525,218.60184825,84.9700494144,17.452886861
 05/20  18:00:00,1114.860632,97.6267327596,590.489229123,0.0,100.150657288,199.110933808,350.403022264,256.75080655,84.9700494144,8.68216629905
 05/20  19:00:00,1109.89944921,97.6267327596,592.064652626,0.0,100.150657288,191.61365848,340.496280391,275.168252172,56.6466996096,8.6813286094
 05/20  20:00:00,1017.58654817,97.6267327596,595.82023686,0.0,55.6251445156,124.558693486,392.339880921,327.010663796,56.6466996096,8.68251751541
 05/20  21:00:00,1023.01264166,97.6267327596,601.835162155,0.0,55.6251445156,124.558693486,389.724837574,338.558165808,42.4850247072,8.68164705827
 05/20  22:00:00,1015.2089415,97.6267327596,604.111673959,0.0,46.0930336215,124.558693486,396.646489393,359.642297918,28.3233498048,8.68084167027
 05/20  23:00:00,1021.89182256,97.6267327596,609.984112455,0.0,46.0930336215,124.558693486,403.688528666,372.183720937,14.1616749024,17.3431328265
 05/20  24:00:00,1014.30728999,97.6267327596,615.103261529,0.0,46.0930336215,113.312780494,398.4235553,384.076561043,5.66466996096,8.68232429608
 05/21  01:00:00,1006.01323197,97.6267327596,618.206145431,0.0,34.9616554283,113.312780494,410.365800134,396.019870109,5.66466996096,8.68126006375
 05/21  02:00:00,1007.34166294,97.6267327596,619.638822809,0.0,34.9616554283,113.312780494,420.058933873,405.714757277,5.66466996096,8.67950663539
 05/21  03:00:00,1007.46804594,97.6267327596,619.807511387,0.0,34.9616554283,113.312780494,428.69890285,414.352783735,5.66466996096,8.68144915326
 05/21  04:00:00,1014.57296633,97.6267327596,616.444060803,0.0,44.4937663224,113.312780494,424.125596186,409.780311232,5.66466996096,8.6806149939
 05/21  05:00:00,1014.34518112,97.6267327596,616.199941588,0.0,44.4937663224,113.312780494,446.763794831,415.259513649,14.1616749024,17.3426062798
 05/21  06:00:00,1075.86736636,97.6267327596,616.209021316,0.0,54.0258772165,176.889270242,392.745280384,355.739913235,28.3233498048,8.6820173439
 05/21  07:00:00,1070.0374027,97.6267327596,606.433217066,0.0,54.0258772165,184.38654557,391.76038752,340.594218756,42.4850247072,8.68114405653
 05/21  08:00:00,1131.6324302,97.6267327596,587.468434622,0.0,65.1572554096,220.04316451,376.589656906,311.234916925,56.6466996096,8.70804037104
 05/21  09:00:00,1118.09267162,97.6267327596,581.067466779,0.0,65.1572554096,212.545889182,359.863652326,299.926116268,42.4850247072,17.4525113503
 05/21  10:00:00,1129.99438297,97.6267327596,585.954873939,0.0,65.1572554096,220.04316451,392.701597208,295.648574631,70.808374512,26.2446480652
 05/21  11:00:00,1131.0074267,97.6267327596,586.085511028,0.0,65.1572554096,220.04316451,373.519264544,285.205793279,70.808374512,17.5050967522
 05/21  12:00:00,1125.03160242,97.6267327596,580.872470597,0.0,65.1572554096,220.04316451,364.177958806,275.864417893,70.808374512,17.505166401
 05/21  13:00:00,1111.65847481,97.6267327596,574.517849174,0.0,65.1572554096,212.545889182,341.854560146,267.702979353,56.6466996096,17.5048811829
 05/21  14:00:00,1110.62491663,97.6267327596,573.477730354,0.0,65.1572554096,212.545889182,329.978762115,261.246944928,42.4850247072,26.24679248
 05/21  15:00:00,1110.45890227,97.6267327596,573.295668795,0.0,65.1572554096,212.545889182,333.125990461,258.972454471,56.6466996096,17.5068363803
 05/21  16:00:00,1085.51985959,97.6267327596,573.697595549,0.0,65.1572554096,220.04316451,346.21462185,243.742028485,84.9700494144,17.5025439507
 05/21  17:00:00,1027.88851849,97.6267327596,561.94768672,0.0,54.0258772165,184.38654557,345.79985612,243.379460309,84.9700494144,17.4503463973
 05/21  18:00:00,1002.9660117,97.6267327596,567.655606466,0.0,44.4937663224,163.454314868,383.077503081,289.42706379,84.9700494144,8.68038987673
 05/21  19:00:00,1002.62143518,97.6267327596,574.340972888,0.0,44.4937663224,155.95703954,376.16512426,302.176306023,56.6466996096,17.3421186266
 05/21  20:00:00,994.91620633,97.6267327596,583.176084736,0.0,44.4937663224,124.558693486,409.132258569,343.803797057,56.6466996096,8.68176190286
 05/21  21:00:00,1000.02143278,97.6267327596,589.011998157,0.0,44.4937663224,124.558693486,406.476365413,355.310431669,42.4850247072,8.68090903706
 05/21  22:00:00,994.988179228,97.6267327596,594.411375515,0.0,34.9616554283,124.558693486,413.946599409,376.941198072,28.3233498048,8.68205153226
 05/21  23:00:00,1001.25665219,97.6267327596,599.952723182,0.0,34.9616554283,124.558693486,411.756138963,388.91328852,14.1616749024,8.68117554109
 05/21  24:00:00,990.551126725,97.6267327596,601.695677966,0.0,34.9616554283,113.312780494,413.54040774,399.195028679,5.66466996096,8.68070910003
 05/22  01:00:00,1001.62776734,97.6267327596,601.560256831,0.0,46.0930336215,113.312780494,428.697715747,405.691337468,5.66466996096,17.3417083184
 05/22  02:00:00,1001.88878483,97.6267327596,601.859324983,0.0,46.0930336215,113.312780494,427.457437868,413.111348098,5.66466996096,8.68141980942
 05/22  03:00:00,1007.18244062,97.6267327596,607.41511939,0.0,46.0930336215,113.312780494,436.770581281,422.425370712,5.66466996096,8.68054060824
 05/22  04:00:00,1099.14282069,97.6267327596,608.988066407,0.0,100.150657288,148.969399434,421.648565535,407.302254318,5.66466996096,8.68164125589
 05/22  05:00:00,1096.95369895,97.6267327596,605.379359846,0.0,100.150657288,149.894399434,644.214091723,621.371656762,14.1616749024,8.68076005932
 05/22  06:00:00,1313.36197493,99.3884668323,602.629520405,0.0,176.471037341,302.612436532,476.611541723,439.606307594,28.3233498048,8.68188432374
 05/22  07:00:00,1415.79263339,101.477498405,582.400886512,0.0,243.2593065,310.10971186,457.683508677,397.741090913,42.4850247072,17.457393057
 05/22  08:00:00,1441.68086238,102.384098943,565.060658444,0.0,243.2593065,310.10971186,459.366084028,376.450559436,56.6466996096,26.2688249833
 05/22  09:00:00,1469.91199508,103.267392426,558.787395307,0.0,243.2593065,302.612436532,412.352973554,352.302635627,42.4850247072,17.5653132199
 05/22  10:00:00,1477.34104114,103.96066747,558.240283241,0.0,243.2593065,310.10971186,446.704689692,341.870203835,70.808374512,34.0261113451
 05/22  11:00:00,1474.82089309,104.930893944,553.614118895,0.0,243.2593065,310.10971186,426.824104308,328.306493786,70.808374512,27.7092360105
 05/22  12:00:00,1433.08705484,106.071162519,552.610204452,0.0,243.2593065,310.10971186,417.966464248,320.778020756,70.808374512,26.3800689801
 05/22  13:00:00,1464.37642918,107.207031788,549.283629463,0.0,243.2593065,302.612436532,396.40646346,313.278996161,56.6466996096,26.4807676897
 05/22  14:00:00,1457.44758858,108.722607932,540.11141295,0.0,243.2593065,302.612436532,369.025751671,300.09634073,42.4850247072,26.4443862336
 05/22  15:00:00,1456.18551532,110.723963387,536.672507566,0.0,243.2593065,302.612436532,365.694041277,282.637358569,56.6466996096,26.4099830982
 05/22  16:00:00,1460.51440191,112.300002886,532.70356173,0.0,243.2593065,310.10971186,384.05844813,272.776175918,84.9700494144,26.3122227978
 05/22  17:00:00,1459.54104975,113.355378689,530.86122507,0.0,243.2593065,310.10971186,366.230194935,272.541697205,84.9700494144,8.71844831631
 05/22  18:00:00,1202.69904491,97.6267327596,556.169705294,0.0,166.938926447,199.110933808,366.923512333,264.574777191,84.9700494144,17.3786857282
 05/22  19:00:00,1206.27626102,97.6267327596,566.758619632,0.0,166.938926447,191.61365848,344.721811592,279.377998801,56.6466996096,8.69711318191
 05/22  20:00:00,1094.37727756,97.6267327596,573.695622645,0.0,100.150657288,124.558693486,405.040280778,331.016983366,56.6466996096,17.376597802
 05/22  21:00:00,1059.83957368,97.6267327596,578.999128127,0.0,100.150657288,124.558693486,394.936650799,343.769477641,42.4850247072,8.68214845109
 05/22  22:00:00,994.213619108,97.6267327596,581.170018,0.0,46.0930336215,124.558693486,401.535026462,364.530380811,28.3233498048,8.68129584558
 05/22  23:00:00,998.832488257,97.6267327596,585.232222749,0.0,46.0930336215,124.558693486,398.366536515,375.524424767,14.1616749024,8.68043684501
 05/22  24:00:00,988.757971695,97.6267327596,587.651704536,0.0,46.0930336215,113.312780494,398.702636767,384.35642647,5.66466996096,8.68154033569
 05/23  01:00:00,990.00076296,97.6267327596,588.955885829,0.0,46.0930336215,113.312780494,406.17616946,391.830958727,5.66466996096,8.68054077155
 05/23  02:00:00,991.79371317,97.6267327596,590.885385632,0.0,46.0930336215,113.312780494,423.029908958,400.023162296,5.66466996096,17.3420767009
 05/23  03:00:00,993.307627032,97.6267327596,592.48561581,0.0,46.0930336215,113.312780494,421.599889466,407.25356445,5.66466996096,8.68165505522
 05/23  04:00:00,1090.37669759,97.6267327596,596.301275895,0.0,100.150657288,148.969399434,408.82274626,394.477356806,5.66466996096,8.68071949225
 05/23  05:00:00,1083.65618271,98.4978781315,587.728337466,0.0,100.150657288,149.894399434,551.229709767,528.388169891,14.1616749024,8.67986497347
 05/23  06:00:00,1298.01358732,102.68455829,581.569488598,0.0,176.471037341,302.612436532,435.519036118,398.5147808,28.3233498048,8.68090551309
 05/23  07:00:00,1406.78636484,105.250368041,568.881559575,0.0,243.2593065,310.10971186,421.741696938,361.800754793,42.4850247072,17.4559174371
 05/23  08:00:00,1435.55837117,106.64813697,554.23664628,0.0,243.2593065,310.10971186,416.469533587,333.558065873,56.6466996096,26.2647681046
 05/23  09:00:00,1459.11134194,107.822900311,542.57896902,0.0,243.2593065,302.612436532,376.194881779,316.147502443,42.4850247072,17.5623546285
 05/23  10:00:00,1463.03558106,109.122696132,537.422574875,0.0,243.2593065,310.10971186,402.262449667,305.013499898,70.808374512,26.4405752571
 05/23  11:00:00,1471.0599316,110.640084897,543.631972289,0.0,243.2593065,310.10971186,403.621144019,297.514656294,70.808374512,35.2981132127
 05/23  12:00:00,1428.13291225,112.245250995,541.072907372,0.0,243.2593065,310.10971186,387.812580819,290.624574984,70.808374512,26.3796313229
 05/23  13:00:00,1452.80025645,114.318206574,529.803782873,0.0,243.2593065,302.612436532,358.320744929,275.194116618,56.6466996096,26.4799287018
 05/23  14:00:00,1450.73985415,116.977089603,525.629461642,0.0,243.2593065,302.612436532,324.601919313,255.673359465,42.4850247072,26.4435351405
 05/23  15:00:00,1454.15045103,118.869954079,526.843448556,0.0,243.2593065,302.612436532,331.025083857,247.9694337,56.6466996096,26.4089505465
 05/23  16:00:00,1457.19093247,121.272866827,520.693520183,0.0,243.2593065,310.10971186,341.521320457,230.242132507,84.9700494144,26.3091385357
 05/23  17:00:00,1447.82442803,122.632542952,511.318247468,0.0,243.2593065,310.10971186,313.754194117,220.064713418,84.9700494144,8.71943128501
 05/23  18:00:00,1185.28797753,97.6267327596,538.493281862,0.0,166.938926447,199.110933808,329.04283994,226.696335396,84.9700494144,17.3764551291
 05/23  19:00:00,1195.12469741,97.6267327596,555.486907208,0.0,166.938926447,191.61365848,313.998752494,248.654386418,56.6466996096,8.69766646651
 05/23  20:00:00,1077.44821808,97.6267327596,556.113308222,0.0,100.150657288,124.558693486,361.571166957,296.226459376,56.6466996096,8.69800797164
 05/23  21:00:00,1046.19795645,97.6267327596,564.775645329,0.0,100.150657288,124.558693486,369.267324916,309.436880861,42.4850247072,17.3454193486
 05/23  22:00:00,986.16415695,97.6267327596,572.336684625,0.0,46.0930336215,124.558693486,371.55370178,334.548902506,28.3233498048,8.68144946907
 05/23  23:00:00,990.819837511,97.6267327596,576.418906069,0.0,46.0930336215,124.558693486,369.724943879,346.882736668,14.1616749024,8.68053230825
 05/23  24:00:00,979.661484224,97.6267327596,577.743988768,0.0,46.0930336215,113.312780494,370.940237278,356.593930054,5.66466996096,8.68163726288
 05/24  01:00:00,984.096382708,97.6267327596,582.494750334,0.0,46.0930336215,113.312780494,383.27735102,368.932143959,5.66466996096,8.68053709985
 05/24  02:00:00,987.258504829,97.6267327596,585.878931172,0.0,46.0930336215,113.312780494,393.058243877,378.713988549,5.66466996096,8.67958536728
 05/24  03:00:00,988.083348776,97.6267327596,586.866288485,0.0,46.0930336215,113.312780494,410.108162647,387.103265542,5.66466996096,17.3402271437
 05/24  04:00:00,1081.98854195,97.6267327596,590.517846142,0.0,100.150657288,148.969399434,391.172061352,376.826707019,5.66466996096,8.68068437252
 05/24  05:00:00,1085.37160711,99.74599203,590.818274624,0.0,100.150657288,149.894399434,510.766602391,487.925136212,14.1616749024,8.67979127679
 05/24  06:00:00,1302.76261136,104.335319298,586.187888251,0.0,176.471037341,302.612436532,413.443086902,376.438913142,28.3233498048,8.68082395491
 05/24  07:00:00,1399.95605233,108.506226674,558.12300494,0.0,243.2593065,310.10971186,397.704011282,337.761796567,42.4850247072,17.4571900081
 05/24  08:00:00,1422.57989867,110.203785659,536.379728977,0.0,243.2593065,310.10971186,384.280485446,310.120935283,56.6466996096,17.5128505536
 05/24  09:00:00,1452.49145459,111.560185134,531.759674079,0.0,243.2593065,302.612436532,363.576316848,294.75769899,42.4850247072,26.3335931501
 05/24  10:00:00,1458.46862267,112.839447968,529.313891395,0.0,243.2593065,310.10971186,380.615029638,283.369034632,70.808374512,26.4376204945
 05/24  11:00:00,1457.67611451,114.191849093,526.52658439,0.0,243.2593065,310.10971186,373.689617221,276.409328859,70.808374512,26.4719138495
 05/24  12:00:00,1412.30330082,116.178055801,521.290798913,0.0,243.2593065,310.10971186,361.334356061,264.149465323,70.808374512,26.3765162255
 05/24  13:00:00,1435.08821708,118.241852453,509.951980966,0.0,243.2593065,302.612436532,339.547912699,247.610474599,56.6466996096,35.2907384907
 05/24  14:00:00,1435.3193104,120.977340185,507.263589474,0.0,243.2593065,302.612436532,283.612463929,214.688454179,42.4850247072,26.4389850426
 05/24  15:00:00,1442.73005104,123.589605668,508.490083352,0.0,243.2593065,302.612436532,252.414037009,169.362759212,56.6466996096,26.4045781874
 05/24  16:00:00,1455.5437485,126.378169974,510.163449969,0.0,243.2593065,310.10971186,250.359801252,147.845995016,84.9700494144,17.5437568216
 05/24  17:00:00,1463.95786186,130.130102964,513.162658147,0.0,243.2593065,310.10971186,228.850477512,126.463370768,84.9700494144,17.4170573295
 05/24  18:00:00,1154.51838028,97.6267327596,509.27290504,0.0,166.938926447,199.110933808,237.954486278,144.287830594,84.9700494144,8.69660626931
 05/24  19:00:00,1146.07715861,97.6267327596,508.646906664,0.0,166.938926447,191.61365848,255.104314403,181.083566852,56.6466996096,17.3740479416
 05/24  20:00:00,1034.75342004,97.6267327596,514.914494327,0.0,100.150657288,124.558693486,331.942637352,266.598459692,56.6466996096,8.69747804973
 05/24  21:00:00,1015.0149323,97.6267327596,532.573655594,0.0,100.150657288,124.558693486,341.003451868,289.836191723,42.4850247072,8.68223543856
 05/24  22:00:00,959.213667511,97.6267327596,543.40563823,0.0,46.0930336215,124.558693486,351.593255601,314.591375785,28.3233498048,8.67853001087
 05/24  23:00:00,964.908954952,97.6267327596,548.371710726,0.0,46.0930336215,124.558693486,358.232438842,326.730683456,14.1616749024,17.3400804843
 05/24  24:00:00,955.528439462,97.6267327596,551.596134367,0.0,46.0930336215,113.312780494,352.532605572,338.187317949,5.66466996096,8.68061766197
 05/25  01:00:00,956.745370209,97.6267327596,552.943752937,0.0,46.0930336215,113.312780494,360.956004101,346.611812878,5.66466996096,8.67952126162
 05/25  02:00:00,956.720655296,97.6267327596,552.927229076,0.0,46.0930336215,113.312780494,369.044306436,354.699178399,5.66466996096,8.68045807594
 05/25  03:00:00,957.721999918,97.6267327596,554.002192436,0.0,46.0930336215,113.312780494,379.123429883,364.779237164,5.66466996096,8.67952275754
 05/25  04:00:00,1050.22310201,97.6267327596,556.155045135,0.0,100.150657288,148.969399434,368.662990451,354.317799094,5.66466996096,8.68052139601
 05/25  05:00:00,1052.04934287,100.825005246,553.689336662,0.0,100.150657288,149.894399434,474.760475024,451.917539441,14.1616749024,8.68126068062
 05/25  06:00:00,1265.90523726,106.430696239,544.100300021,0.0,176.471037341,302.612436532,392.267338367,346.603591605,28.3233498048,17.3403969569
 05/25  07:00:00,1374.79045145,111.125551907,528.628493204,0.0,243.2593065,310.10971186,378.157858932,318.222402727,42.4850247072,17.4504314978
 05/25  08:00:00,1399.065807,112.718469321,512.220785417,0.0,243.2593065,310.10971186,358.347651485,284.187239313,56.6466996096,17.5137125624
 05/25  09:00:00,1433.26273949,114.338543141,510.374760003,0.0,243.2593065,302.612436532,302.518009681,233.705402833,42.4850247072,26.3275821412
 05/25  10:00:00,1447.55535248,116.182645167,512.265403016,0.0,243.2593065,310.10971186,290.140895694,192.896170311,70.808374512,26.4363508711
 05/25  11:00:00,1460.65937964,120.602281423,517.009467295,0.0,243.2593065,310.10971186,254.823392792,157.538604379,70.808374512,26.4764139014
 05/25  12:00:00,1432.01936043,127.623881898,521.092306391,0.0,243.2593065,310.10971186,213.948705607,116.765646034,70.808374512,26.3746850611
 05/25  13:00:00,1470.29238864,133.274347851,520.397674582,0.0,243.2593065,302.612436532,179.555685237,96.4352368639,56.6466996096,26.4737487635
 05/25  14:00:00,1474.17651502,137.796073276,519.746862807,0.0,243.2593065,302.612436532,153.29643758,84.3744105703,42.4850247072,26.4370023025
 05/25  15:00:00,1478.22319089,142.675532383,518.942740668,0.0,243.2593065,302.612436532,154.33536785,71.2862963681,56.6466996096,26.4023718727
 05/25  16:00:00,1487.17103021,146.025142479,517.89568179,0.0,243.2593065,310.10971186,176.15521158,64.8774211002,84.9700494144,26.3077410659
 05/25  17:00:00,1493.98269868,153.111146194,517.614555388,0.0,243.2593065,310.10971186,145.476336198,51.7895685498,84.9700494144,8.71671823352
 05/25  18:00:00,1177.17360804,97.6267327596,522.013002514,0.0,166.938926447,199.110933808,194.804534199,92.4589983727,84.9700494144,17.3754864115
 05/25  19:00:00,1151.42492743,97.6267327596,510.089318125,0.0,166.938926447,191.61365848,215.74808952,150.403661112,56.6466996096,8.69772879847
 05/25  20:00:00,1027.58342204,97.6267327596,508.345743009,0.0,100.150657288,124.558693486,330.19630004,257.9245245,56.6466996096,15.6250759299
 05/25  21:00:00,1011.56090564,97.6267327596,529.422619068,0.0,100.150657288,124.558693486,349.210843598,296.298437638,42.4850247072,10.4273812533
 05/25  22:00:00,962.372461099,97.6267327596,546.539982464,0.0,46.0930336215,124.558693486,358.690556071,321.687750242,28.3233498048,8.67945602401
 05/25  23:00:00,965.441151112,97.6267327596,548.806306019,0.0,46.0930336215,124.558693486,354.561558404,331.719424386,14.1616749024,8.68045911565
 05/25  24:00:00,954.818207993,97.6267327596,550.715838169,0.0,46.0930336215,113.312780494,356.463451853,342.119239304,5.66466996096,8.67954258834
 05/26  01:00:00,956.251294801,97.6267327596,552.289478429,0.0,46.0930336215,113.312780494,366.609676092,352.264623626,5.66466996096,8.68038250516
 05/26  02:00:00,952.33522762,97.6267327596,548.077861743,0.0,46.0930336215,113.312780494,373.943197444,359.599164592,5.66466996096,8.67936289116
 05/26  03:00:00,951.930753482,97.6267327596,547.615250199,0.0,46.0930336215,113.312780494,389.785333459,366.780994034,5.66466996096,17.3396694643
 05/26  04:00:00,1046.74449387,97.6267327596,548.783760375,0.0,100.150657288,148.969399434,368.236600462,353.891591898,5.66466996096,8.68033860312
 05/26  05:00:00,1042.96421241,101.218157236,540.556868609,0.0,100.150657288,149.894399434,470.621577147,447.780514829,14.1616749024,8.67938741528
 05/26  06:00:00,1256.47966512,106.632107208,532.775152222,0.0,176.471037341,302.612436532,375.157196536,338.153468962,28.3233498048,8.68037776882
 05/26  07:00:00,1362.11976759,111.4224772,516.61613006,0.0,243.2593065,310.10971186,359.039614805,299.099296317,42.4850247072,17.4552937814
 05/26  08:00:00,1397.63449534,112.993494822,510.28853903,0.0,243.2593065,310.10971186,328.767469626,254.61043178,56.6466996096,17.5103382359
 05/26  09:00:00,1439.88980006,115.023628986,512.898679065,0.0,243.2593065,302.612436532,269.151512938,200.337595928,42.4850247072,26.3288923032
 05/26  10:00:00,1464.28003165,121.563323865,519.553246409,0.0,243.2593065,310.10971186,242.484255175,145.238992756,70.808374512,26.436887907
 05/26  11:00:00,1474.11608142,127.749821284,521.304159516,0.0,243.2593065,310.10971186,212.050160282,114.770760498,70.808374512,26.4710252721
 05/26  12:00:00,1436.71719386,132.673438426,520.722254784,0.0,243.2593065,310.10971186,195.549537906,98.3663396451,70.808374512,26.3748237493
 05/26  13:00:00,1473.02364859,136.501795705,519.856761098,0.0,243.2593065,302.612436532,171.576517,88.462508223,56.6466996096,26.4673091674
 05/26  14:00:00,1481.51743059,145.814637902,519.052133656,0.0,243.2593065,302.612436532,141.511350178,65.0766725204,42.4850247072,33.9496529507
 05/26  15:00:00,1486.2694341,151.594701195,518.082427248,0.0,243.2593065,302.612436532,126.041387566,50.5018403651,56.6466996096,18.8928475917
 05/26  16:00:00,1495.1716156,154.643795798,517.308596064,0.0,243.2593065,310.10971186,154.154373693,42.8783593258,84.9700494144,26.3059649525
 05/26  17:00:00,1497.30206906,156.661093543,517.430635332,0.0,243.2593065,310.10971186,141.526934934,39.1411360619,84.9700494144,17.4157494579
 05/26  18:00:00,1177.62828473,97.6267327596,522.323341189,0.0,166.938926447,199.110933808,165.278475011,71.6114933002,84.9700494144,8.69693229636
 05/26  19:00:00,1172.62399232,97.6267327596,524.855875624,0.0,166.938926447,191.61365848,155.7955741,90.4517029131,56.6466996096,8.69717157768
 05/26  20:00:00,1053.23480897,97.6267327596,523.929990232,0.0,100.150657288,124.558693486,221.625424216,147.603467115,56.6466996096,17.3752574906
 05/26  21:00:00,1008.26086085,97.6267327596,520.444817529,0.0,100.150657288,124.558693486,226.658677493,175.491559108,42.4850247072,8.68209367816
 05/26  22:00:00,930.178432568,97.6267327596,512.626251449,0.0,46.0930336215,124.558693486,242.664319883,205.661709542,28.3233498048,8.67926053627
 05/26  23:00:00,931.297491153,97.6267327596,512.902565551,0.0,46.0930336215,124.558693486,238.321278222,215.479361565,14.1616749024,8.68024175461
 05/26  24:00:00,916.567977716,97.6267327596,512.236320412,0.0,46.0930336215,113.312780494,251.364197214,237.019116307,5.66466996096,8.68041094636
 05/27  01:00:00,914.591749191,97.6267327596,511.346806556,0.0,46.0930336215,113.312780494,276.951095387,253.947169501,5.66466996096,17.3392559247
 05/27  02:00:00,914.85058476,97.6267327596,511.669402145,0.0,46.0930336215,113.312780494,275.423674461,261.078992779,5.66466996096,8.6800117209
 05/27  03:00:00,916.316880726,97.6267327596,512.362949325,0.0,46.0930336215,113.312780494,275.680122803,261.336421361,5.66466996096,8.67903148025
 05/27  04:00:00,926.033915281,97.6267327596,511.931727566,0.0,55.6251445156,113.312780494,274.074135717,259.729482882,5.66466996096,8.67998287397
 05/27  05:00:00,924.055967318,97.6267327596,511.080990117,0.0,55.6251445156,113.312780494,296.694622946,273.85393512,14.1616749024,8.67901292371
 05/27  06:00:00,984.881725339,97.6267327596,510.933001149,0.0,65.1572554096,176.889270242,261.370964041,224.367646691,28.3233498048,8.67996754541
 05/27  07:00:00,1105.81202761,99.5985428024,511.969284416,0.0,109.682768182,220.96816451,349.114967765,297.94928583,42.4850247072,8.68065722755
 05/27  08:00:00,1125.66178455,99.7579441138,516.374559174,0.0,109.682768182,220.96816451,308.448105174,234.401530041,56.6466996096,17.3998755236
 05/27  09:00:00,1247.24353432,103.827797025,523.393153074,0.0,131.945524568,266.955817592,242.642793847,182.698854684,42.4850247072,17.4589144557
 05/27  10:00:00,1256.12764702,105.110116773,523.471298437,0.0,131.945524568,274.45309292,244.655951948,156.340592275,70.808374512,17.5069851617
 05/27  11:00:00,1258.24923346,106.068364824,523.537269587,0.0,131.945524568,274.45309292,239.473841924,142.410220492,70.808374512,26.2552469202
 05/27  12:00:00,1227.2723828,107.10806839,523.467039062,0.0,131.945524568,274.45309292,222.721495686,134.405853602,70.808374512,17.5072675721
 05/27  13:00:00,1221.13325779,108.574705161,523.240548833,0.0,131.945524568,266.955817592,196.120482475,121.966039701,56.6466996096,17.5077431649
 05/27  14:00:00,1223.55197571,110.965051672,523.240403628,0.0,131.945524568,266.955817592,164.057452425,104.065277019,42.4850247072,17.5071506985
 05/27  15:00:00,1133.13108561,97.6267327596,522.917565862,0.0,109.682768182,212.545889182,137.943419876,55.0453427956,56.6466996096,26.2513774704
 05/27  16:00:00,1141.34394472,97.6267327596,523.882060632,0.0,109.682768182,220.04316451,160.894452313,58.4145625152,84.9700494144,17.5098403836
 05/27  17:00:00,1099.63779145,97.6267327596,524.553605891,0.0,109.682768182,220.04316451,162.068969479,59.6507368189,84.9700494144,17.4481832459
 05/27  18:00:00,1060.98627929,97.6267327596,524.839871116,0.0,100.150657288,199.110933808,175.930682521,82.2819653252,84.9700494144,8.67866778177
 05/27  19:00:00,1054.30631977,97.6267327596,524.822867049,0.0,100.150657288,191.61365848,164.556418688,99.2300916523,56.6466996096,8.67962742565
 05/27  20:00:00,957.144073684,97.6267327596,523.938461879,0.0,55.6251445156,124.558693486,212.597993675,147.27148962,56.6466996096,8.67980444556
 05/27  21:00:00,957.44369598,97.6267327596,524.730032627,0.0,55.6251445156,124.558693486,222.454558541,162.631220731,42.4850247072,17.3383131027
 05/27  22:00:00,947.232634961,97.6267327596,524.697177839,0.0,46.0930336215,124.558693486,220.463647697,183.460684187,28.3233498048,8.67961370435
 05/27  23:00:00,945.037217518,97.6267327596,522.554968833,0.0,46.0930336215,124.558693486,226.935857776,204.095507623,14.1616749024,8.67867525054
 05/27  24:00:00,918.490469815,97.6267327596,512.895314967,0.0,46.0930336215,113.312780494,245.11841977,230.774144946,5.66466996096,8.67960486247
 05/28  01:00:00,906.327839564,97.6267327596,512.684206918,0.0,34.9616554283,113.312780494,259.537733611,245.194558926,5.66466996096,8.67850472416
 05/28  02:00:00,905.295857242,97.6267327596,512.330953243,0.0,34.9616554283,113.312780494,273.46353888,259.119548576,5.66466996096,8.67932034319
 05/28  03:00:00,903.161537714,97.6267327596,511.404369469,0.0,34.9616554283,113.312780494,292.73052452,278.387108936,5.66466996096,8.67874562362
 05/28  04:00:00,912.217437125,97.6267327596,511.013151828,0.0,44.4937663224,113.312780494,297.467431636,283.123531626,5.66466996096,8.67923004844
 05/28  05:00:00,912.183848732,97.6267327596,511.183049798,0.0,44.4937663224,113.312780494,321.358259612,289.857218355,14.1616749024,17.3393663546
 05/28  06:00:00,971.795898566,97.6267327596,510.324297579,0.0,54.0258772165,176.889270242,283.807777151,246.804293333,28.3233498048,8.68013401354
 05/28  07:00:00,977.621627527,97.6267327596,512.063388624,0.0,54.0258772165,184.38654557,279.296555383,228.13242044,42.4850247072,8.67911023545
 05/28  08:00:00,1067.36411066,97.6267327596,516.546939338,0.0,65.1572554096,220.04316451,236.652728864,171.300869814,56.6466996096,8.70515943992
 05/28  09:00:00,1071.1303361,97.6267327596,523.931306904,0.0,65.1572554096,212.545889182,193.998478811,134.068716395,42.4850247072,17.4447377081
 05/28  10:00:00,1078.94719654,97.6267327596,524.214696425,0.0,65.1572554096,220.04316451,203.178606956,114.872686127,70.808374512,17.497546317
 05/28  11:00:00,1080.33557687,97.6267327596,524.566574743,0.0,65.1572554096,220.04316451,209.223390949,112.180705825,70.808374512,26.2343106113
 05/28  12:00:00,1079.32459494,97.6267327596,524.538693304,0.0,65.1572554096,220.04316451,196.940494563,108.634618925,70.808374512,17.4975011264
 05/28  13:00:00,1071.55545879,97.6267327596,524.156202171,0.0,65.1572554096,212.545889182,169.048482239,94.9049625581,56.6466996096,17.4968200718
 05/28  14:00:00,1071.94918779,97.6267327596,524.674810721,0.0,65.1572554096,212.545889182,161.947020227,101.96618733,42.4850247072,17.4958081896
 05/28  15:00:00,1063.88921712,97.6267327596,518.877599871,0.0,65.1572554096,212.545889182,231.646472911,148.763501543,56.6466996096,26.2362717587
 05/28  16:00:00,1027.76260631,97.6267327596,512.254892454,0.0,65.1572554096,220.04316451,260.400747799,157.93445693,84.9700494144,17.4962414549
 05/28  17:00:00,984.283899316,97.6267327596,514.023523152,0.0,54.0258772165,184.38654557,252.447266064,150.034169656,84.9700494144,17.4430469933
 05/28  18:00:00,957.527602427,97.6267327596,516.402411094,0.0,44.4937663224,163.454314868,284.848203681,191.199551606,84.9700494144,8.67860266137
 05/28  19:00:00,945.415182512,97.6267327596,513.028442073,0.0,44.4937663224,155.95703954,274.430609499,209.104411947,56.6466996096,8.67949794245
 05/28  20:00:00,929.785248711,97.6267327596,513.363865999,0.0,44.4937663224,124.558693486,306.547272659,241.222049979,56.6466996096,8.67852307072
 05/28  21:00:00,925.184693424,97.6267327596,511.502504719,0.0,44.4937663224,124.558693486,323.041952419,271.877497839,42.4850247072,8.67942987295
 05/28  22:00:00,909.2566538,97.6267327596,508.885832162,0.0,34.9616554283,124.558693486,368.611369839,331.609555971,28.3233498048,8.67846406365
 05/28  23:00:00,911.626698428,97.6267327596,510.177299286,0.0,34.9616554283,124.558693486,403.88521769,372.385767506,14.1616749024,17.3377752812
 05/28  24:00:00,912.998067377,97.6267327596,521.921338112,0.0,34.9616554283,113.312780494,408.808832561,394.464853203,5.66466996096,8.67930939679
 05/29  01:00:00,916.490224506,97.6267327596,525.014535143,0.0,34.9616554283,113.312780494,410.312781056,395.970244707,5.66466996096,8.67786638833
 05/29  02:00:00,912.185157466,97.6267327596,521.14680377,0.0,34.9616554283,113.312780494,407.569440645,393.22580606,5.66466996096,8.67896462354
 05/29  03:00:00,906.919448366,97.6267327596,516.533679352,0.0,34.9616554283,113.312780494,405.973807551,391.629247975,5.66466996096,8.67988961458
 05/29  04:00:00,914.512541443,97.6267327596,514.13712725,0.0,44.4937663224,113.312780494,395.515881034,381.172370632,5.66466996096,8.67884044079
 05/29  05:00:00,912.348684129,97.6267327596,512.485719845,0.0,44.4937663224,113.312780494,400.002206652,377.160759091,14.1616749024,8.67977265841
 05/29  06:00:00,973.046970952,97.6267327596,512.669242734,0.0,54.0258772165,176.889270242,342.453172048,305.451085625,28.3233498048,8.67873661877
 05/29  07:00:00,979.756692788,97.6267327596,514.006329665,0.0,54.0258772165,184.38654557,320.56042376,260.737101981,42.4850247072,17.3382970726
 05/29  08:00:00,1071.21711396,97.6267327596,518.778854787,0.0,65.1572554096,220.04316451,244.062871795,178.710998884,56.6466996096,8.70517330095
 05/29  09:00:00,1070.4377826,97.6267327596,523.243868822,0.0,65.1572554096,212.545889182,190.3137421,130.38603611,42.4850247072,17.4426812835
 05/29  10:00:00,1078.41932655,97.6267327596,523.673684625,0.0,65.1572554096,220.04316451,204.167263575,115.865431852,70.808374512,17.4934572106
 05/29  11:00:00,1079.63599773,97.6267327596,523.880445676,0.0,65.1572554096,220.04316451,190.835165426,102.532134736,70.808374512,17.494656178
 05/29  12:00:00,1078.78261774,97.6267327596,523.998750591,0.0,65.1572554096,220.04316451,194.586497448,97.5439974724,70.808374512,26.2341254637
 05/29  13:00:00,1071.35257718,97.6267327596,523.934423447,0.0,65.1572554096,212.545889182,164.229389652,90.0882634484,56.6466996096,17.4944265937
 05/29  14:00:00,1071.01041963,97.6267327596,523.557267866,0.0,65.1572554096,212.545889182,134.838099395,74.8553614064,42.4850247072,17.4977132817
 05/29  15:00:00,1070.63490962,97.6267327596,523.196705972,0.0,65.1572554096,212.545889182,136.53205961,62.3925742353,56.6466996096,17.4927857647
 05/29  16:00:00,1045.07759226,97.6267327596,522.973342343,0.0,65.1572554096,220.04316451,157.756562622,55.291040738,84.9700494144,17.4954724693
 05/29  17:00:00,998.994165221,97.6267327596,523.64612688,0.0,54.0258772165,184.38654557,163.454332664,61.039951728,84.9700494144,17.4443315212
 05/29  18:00:00,968.393788999,97.6267327596,523.558617735,0.0,44.4937663224,163.454314868,169.202564557,75.5538836346,84.9700494144,8.67863150832
 05/29  19:00:00,961.644858786,97.6267327596,523.477596631,0.0,44.4937663224,155.95703954,153.372431514,79.3876373533,56.6466996096,17.3380945511
 05/29  20:00:00,945.377001481,97.6267327596,523.309849084,0.0,44.4937663224,124.558693486,173.117376672,107.791226144,56.6466996096,8.67945091842
 05/29  21:00:00,945.561494356,97.6267327596,524.010032983,0.0,44.4937663224,124.558693486,177.034297741,125.870832355,42.4850247072,8.67844067886
 05/29  22:00:00,935.336810339,97.6267327596,523.98479092,0.0,34.9616554283,124.558693486,184.226643557,147.223954756,28.3233498048,8.67933899619
 05/29  23:00:00,936.368195146,97.6267327596,523.980030507,0.0,34.9616554283,124.558693486,181.876091007,159.036076801,14.1616749024,8.6783393037
 05/29  24:00:00,923.245767621,97.6267327596,523.170850472,0.0,34.9616554283,113.312780494,179.554964071,165.211059356,5.66466996096,8.67923475394
 05/30  01:00:00,930.863630108,97.6267327596,520.978560003,0.0,46.0930336215,113.312780494,231.605507716,217.262707621,5.66466996096,8.67813013429
 05/30  02:00:00,908.514601152,97.6267327596,507.519492742,0.0,46.0930336215,113.312780494,348.788626868,326.914278957,5.66466996096,16.2096779505
 05/30  03:00:00,951.924210042,97.6267327596,549.233245436,0.0,46.0930336215,113.312780494,405.690219718,390.220379775,5.66466996096,9.80516998179
 05/30  04:00:00,1064.55080035,97.6267327596,568.232202844,0.0,100.150657288,148.969399434,391.05450308,376.710237947,5.66466996096,8.67959517174
 05/30  05:00:00,1060.13182461,97.678701947,562.873804681,0.0,100.150657288,149.894399434,611.118951712,588.278741837,14.1616749024,8.678534973
 05/30  06:00:00,1271.53313317,99.3103510134,556.122345147,0.0,176.471037341,302.612436532,446.832400646,409.829612155,28.3233498048,8.67943868638
 05/30  07:00:00,1379.06415842,101.205364504,542.7391495,0.0,243.2593065,310.10971186,433.890030594,373.955815536,42.4850247072,17.4491903509
 05/30  08:00:00,1408.21853982,102.422607624,530.088060433,0.0,243.2593065,310.10971186,412.21195371,338.059492779,56.6466996096,17.5057613216
 05/30  09:00:00,1425.30114572,103.494411896,514.702813133,0.0,243.2593065,302.612436532,372.308128323,303.503524249,42.4850247072,26.3195793669
 05/30  10:00:00,1429.7458075,104.712062195,511.177239517,0.0,243.2593065,310.10971186,365.724143481,268.490750968,70.808374512,26.4250180011
 05/30  11:00:00,1437.45353867,106.024141834,512.152730277,0.0,243.2593065,310.10971186,315.156778314,217.890466984,70.808374512,26.4579368176
 05/30  12:00:00,1407.42669496,108.275132434,517.694855145,0.0,243.2593065,310.10971186,281.801093619,184.630219252,70.808374512,26.3624998555
 05/30  13:00:00,1450.63073485,111.529859394,522.375817744,0.0,243.2593065,302.612436532,236.494236851,153.389245397,56.6466996096,26.4582918447
 05/30  14:00:00,1455.43658967,115.995112261,522.686450522,0.0,243.2593065,302.612436532,191.592098731,122.680640017,42.4850247072,26.4264340074
 05/30  15:00:00,1459.15687074,120.274986079,522.15889355,0.0,243.2593065,302.612436532,181.433297954,98.3951670111,56.6466996096,26.3914313336
 05/30  16:00:00,1468.08197813,123.609552291,521.090276584,0.0,243.2593065,310.10971186,196.693481826,85.4257883073,84.9700494144,26.2976441045
 05/30  17:00:00,1474.41342476,129.893899634,521.11536734,0.0,243.2593065,310.10971186,160.695680361,67.0085505509,84.9700494144,8.71708039535
 05/30  18:00:00,1178.59652793,97.6267327596,523.103758922,0.0,166.938926447,199.110933808,170.706327488,68.3644306477,84.9700494144,17.3718474263
 05/30  19:00:00,1172.85354499,97.6267327596,524.904799114,0.0,166.938926447,191.61365848,147.392426688,82.0504180608,56.6466996096,8.69530901804
 05/30  20:00:00,1053.67601909,97.6267327596,524.219119151,0.0,100.150657288,124.558693486,178.845958271,113.503783017,56.6466996096,8.69547564439
 05/30  21:00:00,1014.90021357,97.6267327596,524.891724008,0.0,100.150657288,124.558693486,188.999196133,129.173514003,42.4850247072,17.3406574223
 05/30  22:00:00,947.832270062,97.6267327596,524.968761414,0.0,46.0930336215,124.558693486,195.582589469,158.580414426,28.3233498048,8.67882523902
 05/30  23:00:00,948.209027038,97.6267327596,524.682781723,0.0,46.0930336215,124.558693486,207.872818515,185.034174228,14.1616749024,8.67696938476
 05/30  24:00:00,921.567797774,97.6267327596,514.620346717,0.0,46.0930336215,113.312780494,227.632015148,213.288673592,5.66466996096,8.67867159434
 05/31  01:00:00,915.864775107,97.6267327596,511.810416946,0.0,46.0930336215,113.312780494,254.301319983,239.957259376,5.66466996096,8.679390646
 05/31  02:00:00,913.999557841,97.6267327596,511.194974437,0.0,46.0930336215,113.312780494,275.275013332,260.932081703,5.66466996096,8.678261668
 05/31  03:00:00,913.194071391,97.6267327596,510.959845948,0.0,46.0930336215,113.312780494,290.092733707,275.748949881,5.66466996096,8.67911386436
 05/31  04:00:00,1003.29369447,97.6267327596,510.913362914,0.0,100.150657288,148.969399434,281.164295033,266.821579174,5.66466996096,8.6780458972
