Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/31  05:00:00,1005.01542018,98.9881171849,510.831208574,0.0,100.150657288,149.894399434,434.12862396,402.630746638,14.1616749024,17.3362024192
 05/31  06:00:00,1229.66407838,104.292922457,510.576693177,0.0,176.471037341,302.612436532,306.007320055,269.005271151,28.3233498048,8.67869909896
 05/31  07:00:00,1357.76517146,108.63676812,511.750529926,0.0,243.2593065,310.10971186,279.282301641,219.351633507,42.4850247072,17.445643426
 05/31  08:00:00,1416.11756205,113.187421252,520.367073457,0.0,243.2593065,310.10971186,238.32152604,164.16769257,56.6466996096,17.50713386
 05/31  09:00:00,1457.93744048,119.08130608,522.31867647,0.0,243.2593065,302.612436532,184.246835709,124.211062436,42.4850247072,17.5507485663
 05/31  10:00:00,1470.88862958,125.290896988,521.503130674,0.0,243.2593065,310.10971186,201.112210665,95.0794832822,70.808374512,35.224352871
 05/31  11:00:00,1478.79290671,132.346353104,521.311294043,0.0,243.2593065,310.10971186,170.237755352,72.9716452679,70.808374512,26.4577355716
 05/31  12:00:00,1442.66262497,138.608754622,520.63702571,0.0,243.2593065,310.10971186,157.257939482,60.0872846548,70.808374512,26.3622803147
 05/31  13:00:00,1482.97072406,146.176029925,519.9883395,0.0,243.2593065,302.612436532,128.336344623,45.2318204413,56.6466996096,26.4578245719
 05/31  14:00:00,1486.20789227,150.579365667,519.001402879,0.0,243.2593065,302.612436532,104.951396177,36.0457545532,42.4850247072,26.4206169168
 05/31  15:00:00,1485.81281335,150.735090156,518.571431487,0.0,243.2593065,302.612436532,120.000923168,36.968526292,56.6466996096,26.3856972666
 05/31  16:00:00,1496.47833336,155.164590405,518.076424355,0.0,243.2593065,310.10971186,129.486180386,26.9807889728,84.9700494144,17.5353419984
 05/31  17:00:00,1502.23388119,160.27837946,518.661525251,0.0,243.2593065,310.10971186,120.391006895,18.0096339283,84.9700494144,17.4113235523
 05/31  18:00:00,1178.11792432,97.6267327596,522.729961699,0.0,166.938926447,199.110933808,147.376585438,53.7125090621,84.9700494144,8.69402696138
 05/31  19:00:00,1173.41712997,97.6267327596,524.705587729,0.0,166.938926447,191.61365848,154.444012513,80.4289784867,56.6466996096,17.368334417
 05/31  20:00:00,1053.9663491,97.6267327596,523.796847917,0.0,100.150657288,124.558693486,192.273203792,126.932151282,56.6466996096,8.69435290023
 05/31  21:00:00,1015.2120745,97.6267327596,524.653758395,0.0,100.150657288,124.558693486,201.500062487,150.333738493,42.4850247072,8.68129928672
 05/31  22:00:00,947.785304878,97.6267327596,524.969666923,0.0,46.0930336215,124.558693486,224.467670524,187.465966613,28.3233498048,8.67835410653
 05/31  23:00:00,939.91209796,97.6267327596,518.999350134,0.0,46.0930336215,124.558693486,249.396529046,226.555614994,14.1616749024,8.67923914953
 05/31  24:00:00,916.327604628,97.6267327596,512.108467,0.0,46.0930336215,113.312780494,269.070152438,254.726216516,5.66466996096,8.67926596112
 06/01  01:00:00,917.157684252,97.6267327596,512.552472409,0.0,46.0930336215,113.312780494,283.799296219,260.797949718,5.66466996096,17.33667654
 06/01  02:00:00,915.903326728,97.6267327596,512.026878653,0.0,46.0930336215,113.312780494,288.675824131,274.332607683,5.66466996096,8.6785464876
 06/01  03:00:00,914.788108257,97.6267327596,511.633799044,0.0,46.0930336215,113.312780494,301.979741256,287.637588924,5.66466996096,8.67748237165
 06/01  04:00:00,1004.35181388,97.6267327596,511.244394641,0.0,100.150657288,148.969399434,294.344321169,280.001366781,5.66466996096,8.67828442738
 06/01  05:00:00,1007.45925801,100.429428172,510.896908007,0.0,100.150657288,149.894399434,420.725240412,397.884415171,14.1616749024,8.67915033864
 06/01  06:00:00,1231.62265959,105.125965725,510.742046894,0.0,176.471037341,302.612436532,310.791418691,273.790025964,28.3233498048,8.67804292233
 06/01  07:00:00,1358.9604503,110.057200566,511.546344408,0.0,243.2593065,310.10971186,291.142082142,231.210135806,42.4850247072,17.446921628
 06/01  08:00:00,1407.42936973,112.729599292,515.120999332,0.0,243.2593065,310.10971186,277.294901204,203.14333806,56.6466996096,17.5048635339
 06/01  09:00:00,1453.70935798,117.090781521,520.749884062,0.0,243.2593065,302.612436532,235.177711154,166.37449982,42.4850247072,26.3181866264
 06/01  10:00:00,1467.06898557,121.068936146,522.027200771,0.0,243.2593065,310.10971186,238.26949031,141.038726429,70.808374512,26.4223893694
 06/01  11:00:00,1471.77549831,125.246879666,521.508369355,0.0,243.2593065,310.10971186,217.999283679,120.736475216,70.808374512,26.4544339514
 06/01  12:00:00,1433.00139349,128.882126688,520.874397442,0.0,243.2593065,310.10971186,205.779999335,108.612327184,70.808374512,26.3592976385
 06/01  13:00:00,1467.46282556,130.570230101,520.323643898,0.0,243.2593065,302.612436532,190.848280184,107.747499428,56.6466996096,26.4540811464
 06/01  14:00:00,1469.44120568,133.292350602,519.585566057,0.0,243.2593065,302.612436532,169.425138219,100.51809567,42.4850247072,26.4220178419
 06/01  15:00:00,1471.47399287,136.05873518,518.889293729,0.0,243.2593065,302.612436532,175.369011203,92.3354764082,56.6466996096,26.3868351849
 06/01  16:00:00,1480.43700375,138.757700896,518.48031222,0.0,243.2593065,310.10971186,196.192681871,84.9316898126,84.9700494144,26.2909426439
 06/01  17:00:00,1485.96657549,144.402268772,518.321182877,0.0,243.2593065,310.10971186,164.330319101,70.6442865474,84.9700494144,8.71598313883
 06/01  18:00:00,1177.88471439,97.6267327596,522.565898026,0.0,166.938926447,199.110933808,187.92113741,85.5809824199,84.9700494144,17.3701055757
 06/01  19:00:00,1173.76253019,97.6267327596,525.113853861,0.0,166.938926447,191.61365848,171.252221345,105.91126542,56.6466996096,8.69425631486
 06/01  20:00:00,1043.61454849,97.6267327596,516.795459431,0.0,100.150657288,124.558693486,234.717009069,169.375937569,56.6466996096,8.69437189062
 06/01  21:00:00,993.659163089,97.6267327596,510.721174899,0.0,100.150657288,124.558693486,253.938137784,202.773387742,42.4850247072,8.67972533422
 06/01  22:00:00,924.964214849,97.6267327596,510.719631615,0.0,46.0930336215,124.558693486,278.528266375,232.868401587,28.3233498048,17.3365149836
 06/01  23:00:00,925.019386909,97.6267327596,510.501341886,0.0,46.0930336215,124.558693486,272.855502573,250.015281199,14.1616749024,8.67854647162
 06/01  24:00:00,910.857090653,97.6267327596,510.07360361,0.0,46.0930336215,113.312780494,292.037767727,277.695603316,5.66466996096,8.6774944501
 06/02  01:00:00,910.242228842,97.6267327596,510.012500811,0.0,46.0930336215,113.312780494,309.271349244,294.928567063,5.66466996096,8.67811222041
 06/02  02:00:00,909.43957273,97.6267327596,509.71350795,0.0,46.0930336215,113.312780494,327.683706352,313.340144806,5.66466996096,8.67889158557
 06/02  03:00:00,909.084488452,97.6267327596,509.509205193,0.0,46.0930336215,113.312780494,344.683003427,330.340582315,5.66466996096,8.67775115085
 06/02  04:00:00,1004.5561289,97.6267327596,510.258012435,0.0,100.150657288,148.969399434,338.824433635,324.481192436,5.66466996096,8.67857123731
 06/02  05:00:00,1012.51656049,101.32806399,513.167802916,0.0,100.150657288,149.894399434,448.409847309,425.569075589,14.1616749024,8.67909681796
 06/02  06:00:00,1230.85063808,106.927848666,510.356722516,0.0,176.471037341,302.612436532,354.823991973,309.165040858,28.3233498048,17.3356013101
 06/02  07:00:00,1356.01117948,111.749322014,510.414317092,0.0,243.2593065,310.10971186,310.906157831,259.686837162,42.4850247072,8.73429596134
 06/02  08:00:00,1401.22188542,113.319793823,510.639724629,0.0,243.2593065,310.10971186,308.63018151,225.737048944,56.6466996096,26.2464329567
 06/02  09:00:00,1440.4636151,115.662428445,512.888996327,0.0,243.2593065,302.612436532,256.818594072,196.783527432,42.4850247072,17.5500419333
 06/02  10:00:00,1460.20765255,120.090023067,517.846223989,0.0,243.2593065,310.10971186,260.655320107,163.430294679,70.808374512,26.4166509164
 06/02  11:00:00,1471.41887083,125.21874672,521.226178289,0.0,243.2593065,310.10971186,236.609395036,133.683489013,70.808374512,32.1175315105
 06/02  12:00:00,1418.44499488,120.742837091,516.590690799,0.0,243.2593065,310.10971186,279.376280061,187.858449291,70.808374512,20.7094562586
 06/02  13:00:00,1438.34544116,118.876988603,508.697158989,0.0,243.2593065,302.612436532,293.904485322,210.805893912,56.6466996096,26.4518918002
 06/02  14:00:00,1467.44313687,131.767529799,519.291277009,0.0,243.2593065,302.612436532,186.80409374,112.173926317,42.4850247072,32.145142715
 06/02  15:00:00,1475.87868978,139.481040542,519.920923353,0.0,243.2593065,302.612436532,164.388274466,87.0781777855,56.6466996096,20.6633970709
 06/02  16:00:00,1487.12353239,145.034950122,518.943985266,0.0,243.2593065,310.10971186,179.938524445,68.6779400003,84.9700494144,26.29053503
 06/02  17:00:00,1491.33831593,149.281346549,518.885333257,0.0,243.2593065,310.10971186,146.372519024,52.6074594138,84.9700494144,8.79501019605
 06/02  18:00:00,1178.00830117,97.6267327596,522.723089736,0.0,166.938926447,199.110933808,207.794174043,105.535266519,84.9700494144,17.2888581099
 06/02  19:00:00,1172.55291274,97.6267327596,524.817382527,0.0,166.938926447,191.61365848,196.751591081,131.411531508,56.6466996096,8.69335996276
 06/02  20:00:00,1053.15709483,97.6267327596,523.875306133,0.0,100.150657288,124.558693486,258.368088836,184.353117666,56.6466996096,17.3682715602
 06/02  21:00:00,1014.67482024,97.6267327596,524.79819425,0.0,100.150657288,124.558693486,257.164439856,205.999283963,42.4850247072,8.68013118598
 06/02  22:00:00,947.324425533,97.6267327596,524.624246517,0.0,46.0930336215,124.558693486,267.557690711,230.557167135,28.3233498048,8.67717377157
 06/02  23:00:00,944.256027174,97.6267327596,521.971436119,0.0,46.0930336215,124.558693486,268.660318303,245.820689468,14.1616749024,8.67795393257
 06/02  24:00:00,918.448171297,97.6267327596,512.909893955,0.0,46.0930336215,113.312780494,287.471866234,273.128404159,5.66466996096,8.67879211393
 06/03  01:00:00,916.643120365,97.6267327596,512.392466358,0.0,46.0930336215,113.312780494,300.403559395,286.061369111,5.66466996096,8.67752032358
 06/03  02:00:00,918.243167311,97.6267327596,513.131178603,0.0,46.0930336215,113.312780494,298.509370432,284.16646095,5.66466996096,8.67823952085
 06/03  03:00:00,918.143197987,97.6267327596,512.99179239,0.0,46.0930336215,113.312780494,304.527263353,290.18547972,5.66466996096,8.67711367229
 06/03  04:00:00,925.088290173,97.6267327596,511.475435218,0.0,55.6251445156,113.312780494,324.375419733,301.376081681,5.66466996096,17.334668091
 06/03  05:00:00,921.155035313,97.6267327596,509.854487948,0.0,55.6251445156,113.312780494,352.948090098,330.108880608,14.1616749024,8.67753458816
 06/03  06:00:00,982.699278124,97.6267327596,510.55193876,0.0,65.1572554096,176.889270242,317.972423697,280.97073615,28.3233498048,8.67833774206
 06/03  07:00:00,1102.84369228,99.1960228748,511.455136513,0.0,109.682768182,220.96816451,431.488513977,380.32626533,42.4850247072,8.67722393948
 06/03  08:00:00,1116.17749716,99.3979344314,512.202914334,0.0,109.682768182,220.96816451,369.268064931,303.914588839,56.6466996096,8.70677648168
 06/03  09:00:00,1231.34193597,101.62572906,513.925277598,0.0,131.945524568,266.955817592,328.032305762,268.096534105,42.4850247072,17.4507469502
 06/03  10:00:00,1243.6459057,101.976199234,517.048454215,0.0,131.945524568,274.45309292,347.974072152,250.922171164,70.808374512,26.243526476
 06/03  11:00:00,1243.13987491,102.256585752,515.628004809,0.0,131.945524568,274.45309292,318.134538003,229.824830031,70.808374512,17.5013334599
 06/03  12:00:00,1220.34688876,102.796200704,521.598173067,0.0,131.945524568,274.45309292,300.669904098,212.359045223,70.808374512,17.5024843624
 06/03  13:00:00,1216.101051,104.004778515,522.917919325,0.0,131.945524568,266.955817592,249.44329667,175.29875888,56.6466996096,17.4978381797
 06/03  14:00:00,1217.35132117,104.467373121,523.770311011,0.0,131.945524568,266.955817592,225.126792171,156.402625643,42.4850247072,26.2391418209
 06/03  15:00:00,1132.30802185,97.6267327596,522.2874419,0.0,109.682768182,212.545889182,185.426089483,111.281204904,56.6466996096,17.49818497
 06/03  16:00:00,1141.1484891,97.6267327596,523.812511265,0.0,109.682768182,220.04316451,206.600634939,104.128733775,84.9700494144,17.5018517493
 06/03  17:00:00,1099.53221841,97.6267327596,524.543227659,0.0,109.682768182,220.04316451,200.062526555,97.6482442456,84.9700494144,17.4442328951
 06/03  18:00:00,1060.85241657,97.6267327596,524.779765721,0.0,100.150657288,199.110933808,214.501396731,120.853194683,84.9700494144,8.67815263323
 06/03  19:00:00,1054.26727141,97.6267327596,524.840234095,0.0,100.150657288,191.61365848,205.550310408,140.226555131,56.6466996096,8.67705566715
 06/03  20:00:00,957.15442071,97.6267327596,524.002360774,0.0,55.6251445156,124.558693486,267.303500052,201.978970824,56.6466996096,8.67782961805
 06/03  21:00:00,947.85522954,97.6267327596,518.187771632,0.0,55.6251445156,124.558693486,278.945592552,227.78403809,42.4850247072,8.676529755
 06/03  22:00:00,929.286678868,97.6267327596,512.712315957,0.0,46.0930336215,124.558693486,292.331151905,255.330312745,28.3233498048,8.67748935538
 06/03  23:00:00,930.311035008,97.6267327596,512.923757996,0.0,46.0930336215,124.558693486,296.153241881,264.656099987,14.1616749024,17.3354669918
 06/03  24:00:00,916.417493923,97.6267327596,512.577377619,0.0,46.0930336215,113.312780494,294.122306466,279.779681244,5.66466996096,8.67795526089
 06/04  01:00:00,905.282403995,97.6267327596,512.53212603,0.0,34.9616554283,113.312780494,299.310378358,284.969021921,5.66466996096,8.67668647651
 06/04  02:00:00,905.216986589,97.6267327596,512.523289348,0.0,34.9616554283,113.312780494,305.303970378,290.961945872,5.66466996096,8.6773545453
 06/04  03:00:00,904.047369997,97.6267327596,511.988189847,0.0,34.9616554283,113.312780494,317.322380776,302.979593789,5.66466996096,8.67811702603
 06/04  04:00:00,912.371440404,97.6267327596,511.118521915,0.0,44.4937663224,113.312780494,322.770621853,308.428978302,5.66466996096,8.67697358985
 06/04  05:00:00,911.370642572,97.6267327596,510.93682758,0.0,44.4937663224,113.312780494,342.445334345,319.605932243,14.1616749024,8.67772719992
 06/04  06:00:00,972.916614432,97.6267327596,511.267533964,0.0,54.0258772165,176.889270242,302.859191933,265.859220418,28.3233498048,8.67662170977
 06/04  07:00:00,979.877513235,97.6267327596,513.092276764,0.0,54.0258772165,184.38654557,287.724651999,236.562280961,42.4850247072,8.67734633045
 06/04  08:00:00,1067.43304447,97.6267327596,516.349595141,0.0,65.1572554096,220.04316451,254.647684144,180.614981079,56.6466996096,17.3860034549
 06/04  09:00:00,1070.71642129,97.6267327596,523.733854,0.0,65.1572554096,212.545889182,218.526396751,158.6034834,42.4850247072,17.4378886435
 06/04  10:00:00,1078.84189547,97.6267327596,524.232525587,0.0,65.1572554096,220.04316451,234.603140482,146.304750129,70.808374512,17.4900158409
 06/04  11:00:00,1079.63221067,97.6267327596,523.950933181,0.0,65.1572554096,220.04316451,217.911048382,129.613917539,70.808374512,17.4887563305
 06/04  12:00:00,1078.73998257,97.6267327596,524.03429246,0.0,65.1572554096,220.04316451,202.169980842,113.874558897,70.808374512,17.4870474329
 06/04  13:00:00,1071.84607695,97.6267327596,524.511755409,0.0,65.1572554096,212.545889182,183.109677058,108.973403245,56.6466996096,17.4895742036
 06/04  14:00:00,1071.89762056,97.6267327596,524.546175343,0.0,65.1572554096,212.545889182,173.28177743,104.575312196,42.4850247072,26.2214405273
 06/04  15:00:00,1071.73028346,97.6267327596,524.418221491,0.0,65.1572554096,212.545889182,178.477642419,104.343103985,56.6466996096,17.487838825
 06/04  16:00:00,1045.57719274,97.6267327596,523.644342544,0.0,65.1572554096,220.04316451,200.006236196,97.5456833168,84.9700494144,17.4905034652
 06/04  17:00:00,999.262676664,97.6267327596,524.076931434,0.0,54.0258772165,184.38654557,197.81303665,95.4048349428,84.9700494144,17.4381522923
 06/04  18:00:00,968.670805031,97.6267327596,523.944661682,0.0,44.4937663224,163.454314868,196.821567905,103.174360784,84.9700494144,8.6771577068
 06/04  19:00:00,962.172930744,97.6267327596,524.112942123,0.0,44.4937663224,155.95703954,176.506221773,111.181617636,56.6466996096,8.67790452729
 06/04  20:00:00,945.482816881,97.6267327596,523.514984168,0.0,44.4937663224,124.558693486,213.151204567,147.827720179,56.6466996096,8.67678477894
 06/04  21:00:00,945.756043044,97.6267327596,524.270496355,0.0,44.4937663224,124.558693486,213.031124832,161.868582909,42.4850247072,8.67751721558
 06/04  22:00:00,935.760596065,97.6267327596,524.431579395,0.0,34.9616554283,124.558693486,225.029767372,188.02811949,28.3233498048,8.67829807727
 06/04  23:00:00,936.884696382,97.6267327596,524.529995604,0.0,34.9616554283,124.558693486,233.873669543,211.034854735,14.1616749024,8.67713990638
 06/04  24:00:00,916.361234401,97.6267327596,518.676587574,0.0,34.9616554283,113.312780494,261.478431567,238.478930545,5.66466996096,17.3348310611
 06/05  01:00:00,919.831210359,97.6267327596,513.537893481,0.0,46.0930336215,113.312780494,268.958189994,254.616199709,5.66466996096,8.6773203236
 06/05  02:00:00,918.922427297,97.6267327596,513.296295133,0.0,46.0930336215,113.312780494,278.951156888,264.608447357,5.66466996096,8.67803957007
 06/05  03:00:00,916.219326017,97.6267327596,512.250183019,0.0,46.0930336215,113.312780494,299.031065362,284.689538627,5.66466996096,8.67685677396
 06/05  04:00:00,1005.0650817,97.6267327596,511.719757171,0.0,100.150657288,148.969399434,292.643133855,278.300869669,5.66466996096,8.67759422544
 06/05  05:00:00,1005.77678118,97.7474101115,511.793771442,0.0,100.150657288,149.894399434,496.045310498,473.207168153,14.1616749024,8.67646744309
 06/05  06:00:00,1225.52116254,100.076198439,511.020023517,0.0,176.471037341,302.612436532,341.172490343,304.171964501,28.3233498048,8.67717603759
 06/05  07:00:00,1351.19897686,102.509575445,512.2282582,0.0,243.2593065,310.10971186,315.401303869,255.472882547,42.4850247072,17.4433966146
 06/05  08:00:00,1409.49176749,105.369417285,521.312590757,0.0,243.2593065,310.10971186,257.535830729,183.388962347,56.6466996096,17.5001687722
 06/05  09:00:00,1448.83409233,108.74513769,523.438461218,0.0,243.2593065,302.612436532,208.544000068,139.749531144,42.4850247072,26.3094442167
 06/05  10:00:00,1458.26038505,110.996493831,523.160350981,0.0,243.2593065,310.10971186,228.763900278,131.54122348,70.808374512,26.4143022856
 06/05  11:00:00,1462.26697559,113.704922388,523.443878566,0.0,243.2593065,310.10971186,217.359631927,120.103794227,70.808374512,26.4474631878
 06/05  12:00:00,1424.62922915,118.591449354,522.647793602,0.0,243.2593065,310.10971186,192.202339149,95.0415484167,70.808374512,26.3524162204
 06/05  13:00:00,1464.46898268,125.842790004,521.916275422,0.0,243.2593065,302.612436532,151.649444724,68.5573752888,56.6466996096,26.4453698251
 06/05  14:00:00,1473.44395604,135.590918234,521.11638852,0.0,243.2593065,302.612436532,115.889939228,46.9919797314,42.4850247072,26.4129347894
 06/05  15:00:00,1481.0687518,143.882320839,520.436706147,0.0,243.2593065,302.612436532,115.28165557,32.2575960582,56.6466996096,26.3773599027
 06/05  16:00:00,1495.70817652,153.140285054,519.253784563,0.0,243.2593065,310.10971186,120.69559922,18.19515275,84.9700494144,17.5303970558
 06/05  17:00:00,1502.27576372,159.850461638,519.118521229,0.0,243.2593065,310.10971186,112.197441567,9.81927383248,84.9700494144,17.4081183206
 06/05  18:00:00,1177.8947102,97.6267327596,522.471311827,0.0,166.938926447,199.110933808,112.696987912,19.0343228398,84.9700494144,8.69261565769
 06/05  19:00:00,1172.85737835,97.6267327596,524.081864277,0.0,166.938926447,191.61365848,103.61641576,29.604467869,56.6466996096,17.3652482815
 06/05  20:00:00,1053.7801186,97.6267327596,523.574052986,0.0,100.150657288,124.558693486,123.105607968,57.7662619351,56.6466996096,8.69264642365
 06/05  21:00:00,1014.90183044,97.6267327596,524.325272035,0.0,100.150657288,124.558693486,128.124540754,76.9598331057,42.4850247072,8.67968294142
 06/05  22:00:00,947.168106349,97.6267327596,524.351215673,0.0,46.0930336215,124.558693486,143.711624079,106.711568476,28.3233498048,8.67670579805
 06/05  23:00:00,948.005769895,97.6267327596,524.392548276,0.0,46.0930336215,124.558693486,152.040039106,129.200927169,14.1616749024,8.67743703457
 06/05  24:00:00,934.849163975,97.6267327596,523.573105019,0.0,46.0930336215,113.312780494,166.989565591,152.647499159,5.66466996096,8.677396471
 06/06  01:00:00,935.60175515,97.6267327596,524.369552851,0.0,46.0930336215,113.312780494,182.536736624,168.195154102,5.66466996096,8.67691256169
 06/06  02:00:00,935.560186375,97.6267327596,524.350943068,0.0,46.0930336215,113.312780494,204.828406522,181.829841993,5.66466996096,17.3338945686
 06/06  03:00:00,935.668581973,97.6267327596,524.482413239,0.0,46.0930336215,113.312780494,213.418092986,199.07638528,5.66466996096,8.67703774491
 06/06  04:00:00,1029.27574649,97.6267327596,524.336626447,0.0,100.150657288,148.969399434,219.787021422,205.444585116,5.66466996096,8.67776634563
 06/06  05:00:00,1022.43400554,100.299225205,517.083279526,0.0,100.150657288,149.894399434,350.916315147,328.078059901,14.1616749024,8.67658034342
 06/06  06:00:00,1248.74257276,107.078161407,519.211993801,0.0,176.471037341,302.612436532,251.35087452,214.350228966,28.3233498048,8.67729574987
 06/06  07:00:00,1378.97475748,115.315304408,521.714300382,0.0,243.2593065,310.10971186,222.690022209,162.761055058,42.4850247072,17.4439424439
 06/06  08:00:00,1428.39403434,123.412169771,521.792139084,0.0,243.2593065,310.10971186,187.385897994,113.239096879,56.6466996096,17.5001015062
 06/06  09:00:00,1470.22565061,132.593597756,521.1230548,0.0,243.2593065,302.612436532,148.511930418,79.720047426,42.4850247072,26.3068582851
 06/06  10:00:00,1487.60507235,143.714668917,519.816516253,0.0,243.2593065,310.10971186,145.381094127,48.1631412023,70.808374512,26.4095784126
 06/06  11:00:00,1495.63601742,150.901189357,519.596406556,0.0,243.2593065,310.10971186,127.035003931,29.7817245318,70.808374512,26.4449048876
 06/06  12:00:00,1459.8883017,157.060950704,519.391757916,0.0,243.2593065,310.10971186,116.73286417,19.5743543762,70.808374512,26.350135282
 06/06  13:00:00,1498.31856546,162.370995859,519.141778235,0.0,243.2593065,302.612436532,96.7674043465,13.6782331794,56.6466996096,26.4424715575
 06/06  14:00:00,1503.86783065,168.175755813,518.85131707,0.0,243.2593065,302.612436532,76.5651247171,7.67016016643,42.4850247072,26.4099398435
 06/06  15:00:00,1508.09282138,172.503118146,518.759020277,0.0,243.2593065,302.612436532,85.1321863889,2.11098849609,56.6466996096,26.3744982833
 06/06  16:00:00,1517.0176006,174.847998645,518.692394097,0.0,243.2593065,310.10971186,102.834486701,0.335595706874,84.9700494144,17.5288415802
 06/06  17:00:00,1519.53941875,177.300829175,518.747722311,0.0,243.2593065,310.10971186,102.375957234,0.0,84.9700494144,17.4059078196
 06/06  18:00:00,1178.17627304,97.7986380735,522.450008433,0.0,166.938926447,199.110933808,98.6665250451,5.00405553841,84.9700494144,8.69242009231
 06/06  19:00:00,1172.23477194,97.9164713098,523.965562974,0.0,166.938926447,191.61365848,75.2469074632,9.90781148789,56.6466996096,8.69239636573
 06/06  20:00:00,1052.8885997,97.648889394,523.399446922,0.0,100.150657288,124.558693486,101.564466358,27.5517024851,56.6466996096,17.3660642628
 06/06  21:00:00,1014.1095474,97.6306311356,524.090611477,0.0,100.150657288,124.558693486,90.1030191114,38.9389118556,42.4850247072,8.67908254865
 06/06  22:00:00,947.033291107,97.6267327596,524.158981811,0.0,46.0930336215,124.558693486,93.8584045269,56.8589746606,28.3233498048,8.67608006146
 06/06  23:00:00,947.871039105,97.6267327596,524.226999665,0.0,46.0930336215,124.558693486,95.8313350838,72.9929057026,14.1616749024,8.67675447884
 06/06  24:00:00,934.598863028,97.6267327596,523.292223775,0.0,46.0930336215,113.312780494,104.967658992,90.6255049135,5.66466996096,8.67748411715
 06/07  01:00:00,935.3311409,97.6267327596,524.048738927,0.0,46.0930336215,113.312780494,114.188318341,99.8474714566,5.66466996096,8.67617692395
 06/07  02:00:00,935.327802175,97.6267327596,524.072530998,0.0,46.0930336215,113.312780494,128.025274006,113.683828323,5.66466996096,8.67677572158
 06/07  03:00:00,935.316400865,97.6267327596,524.080804172,0.0,46.0930336215,113.312780494,139.712576389,125.370445593,5.66466996096,8.67746083507
 06/07  04:00:00,1025.96985123,97.6267327596,524.201343807,0.0,100.150657288,148.969399434,139.475225837,125.134300808,5.66466996096,8.67625506789
 06/07  05:00:00,1041.81653494,115.284667777,521.472349355,0.0,100.150657288,149.894399434,230.71829028,200.206244888,14.1616749024,16.3503704895
 06/07  06:00:00,1273.96538406,130.901926081,520.617715628,0.0,176.471037341,302.612436532,144.388773297,106.406347519,28.3233498048,9.65907597326
 06/07  07:00:00,1410.51761271,149.754110705,518.787471658,0.0,243.2593065,310.10971186,111.164139244,59.9497675689,42.4850247072,8.72934696817
 06/07  08:00:00,1460.59801855,158.587144786,518.746298111,0.0,243.2593065,310.10971186,109.432619391,26.5470491567,56.6466996096,26.2388706247
 06/07  09:00:00,1500.39326044,164.878975213,518.884390372,0.0,243.2593065,302.612436532,70.7498681934,10.7211259868,42.4850247072,17.5437174994
 06/07  10:00:00,1513.26555237,169.763750599,519.275544524,0.0,243.2593065,310.10971186,100.454323477,3.23610266968,70.808374512,26.4098462949
 06/07  11:00:00,1519.08486561,174.534948026,519.248694351,0.0,243.2593065,310.10971186,97.5042777631,0.257057189153,70.808374512,26.4388460619
 06/07  12:00:00,1481.44263479,178.764972457,519.087315949,0.0,243.2593065,310.10971186,97.158778075,0.0,70.808374512,26.350403563
 06/07  13:00:00,1518.4704319,182.421453142,519.066191298,0.0,243.2593065,302.612436532,83.0885205995,0.0,56.6466996096,26.4418209899
 06/07  14:00:00,1520.8076387,184.696363135,519.078792965,0.0,243.2593065,302.612436532,68.8942454451,0.0,42.4850247072,26.4092207379
 06/07  15:00:00,1523.1001482,187.099695132,518.970196642,0.0,243.2593065,302.612436532,83.0202957654,0.0,56.6466996096,26.3735961558
 06/07  16:00:00,1533.7722594,191.267247136,518.803847751,0.0,243.2593065,310.10971186,108.285367373,0.0,84.9700494144,23.3153179588
 06/07  17:00:00,1539.07785005,196.552006762,518.812038688,0.0,243.2593065,310.10971186,96.6272772512,0.0,84.9700494144,11.6572278368
 06/07  18:00:00,1181.98185493,101.558989259,522.316423584,0.0,166.938926447,199.110933808,93.6636100091,0.0,84.9700494144,8.69356059471
 06/07  19:00:00,1175.50190425,100.923450535,523.185010518,0.0,166.938926447,191.61365848,74.9479205754,0.934054759249,56.6466996096,17.3671662065
 06/07  20:00:00,1054.42045207,98.4259249054,523.245320567,0.0,100.150657288,124.558693486,78.4954061707,13.155257618,56.6466996096,8.69344894308
 06/07  21:00:00,1014.98400699,97.8347281208,524.092290533,0.0,100.150657288,124.558693486,72.7691144779,21.6054738572,42.4850247072,8.67861591354
 06/07  22:00:00,947.130799374,97.6397028058,524.22719958,0.0,46.0930336215,124.558693486,74.1942880266,37.1933872112,28.3233498048,8.67755101064
 06/07  23:00:00,947.884253596,97.6267327596,524.197789301,0.0,46.0930336215,124.558693486,74.9680693791,52.1300543909,14.1616749024,8.67634008576
 06/07  24:00:00,934.792809656,97.6267327596,523.46549251,0.0,46.0930336215,113.312780494,90.7274375039,67.7297256657,5.66466996096,17.3330418773
 06/08  01:00:00,935.642942852,97.6267327596,524.359073896,0.0,46.0930336215,113.312780494,97.1244381736,82.7834417055,5.66466996096,8.67632650713
 06/08  02:00:00,935.653763926,97.6267327596,524.403336082,0.0,46.0930336215,113.312780494,117.311580053,102.969942546,5.66466996096,8.67696754561
 06/08  03:00:00,935.730978293,97.6267327596,524.516554058,0.0,46.0930336215,113.312780494,141.256013702,126.915576918,5.66466996096,8.67576682258
 06/08  04:00:00,1026.32109511,97.6267327596,524.596077184,0.0,100.150657288,148.969399434,153.840880598,139.499806304,5.66466996096,8.67640433329
 06/08  05:00:00,1050.08544363,125.183978381,519.88226655,0.0,100.150657288,149.894399434,227.75316762,204.91440557,14.1616749024,8.67708714778
 06/08  06:00:00,1287.97706599,147.032913144,518.514299749,0.0,176.471037341,302.612436532,136.179774189,99.1805401711,28.3233498048,8.67588421265
 06/08  07:00:00,1418.47336679,158.540526188,517.954687481,0.0,243.2593065,310.10971186,115.098017694,55.1702609929,42.4850247072,17.4427319934
 06/08  08:00:00,1464.31749294,162.737142273,518.30750685,0.0,243.2593065,310.10971186,103.086308307,28.9444075069,56.6466996096,17.4952011902
 06/08  09:00:00,1502.2446379,166.931844129,518.693514656,0.0,243.2593065,302.612436532,83.447487955,14.657120511,42.4850247072,26.3053427369
 06/08  10:00:00,1514.5625253,171.437879478,518.8931224,0.0,243.2593065,310.10971186,103.712234068,6.49700135693,70.808374512,26.4068581988
 06/08  11:00:00,1521.57448027,177.337807747,518.943922621,0.0,243.2593065,310.10971186,97.8597549783,0.609690275881,70.808374512,26.4416901904
 06/08  12:00:00,1483.4640563,181.097143464,518.791530564,0.0,243.2593065,310.10971186,97.1507130974,0.0,70.808374512,26.3423385854
 06/08  13:00:00,1520.91993271,185.16754166,518.778138731,0.0,243.2593065,302.612436532,83.0851895243,0.0,56.6466996096,26.4384899147
 06/08  14:00:00,1523.88692484,187.929492363,518.920063602,0.0,243.2593065,302.612436532,68.8907972789,0.0,42.4850247072,26.4057725717
 06/08  15:00:00,1525.92481678,189.968272676,518.895516623,0.0,243.2593065,302.612436532,76.1676861603,0.0,56.6466996096,19.5209865507
 06/08  16:00:00,1534.64986181,192.139735441,518.779364724,0.0,243.2593065,310.10971186,109.323435851,0.0,84.9700494144,24.3533864367
 06/08  17:00:00,1539.07750878,196.720798753,518.623030221,0.0,243.2593065,310.10971186,102.374000624,0.0,84.9700494144,17.4039512094
 06/08  18:00:00,1182.99915865,103.446167515,521.437935427,0.0,166.938926447,199.110933808,93.661550977,0.0,84.9700494144,8.69150156256
 06/08  19:00:00,1177.98767518,103.928760723,522.624312789,0.0,166.938926447,191.61365848,65.3373630002,0.0,56.6466996096,8.69066339061
 06/08  20:00:00,1051.16080354,99.4456750149,522.751792238,0.0,100.150657288,124.558693486,69.5618184671,4.22149510496,56.6466996096,8.69362375258
 06/08  21:00:00,1015.14301825,98.5179080613,523.489456469,0.0,100.150657288,124.558693486,68.5667973338,8.74455625022,42.4850247072,17.3372163764
 06/08  22:00:00,946.758266108,97.8016170018,523.617874779,0.0,46.0930336215,124.558693486,52.7850849862,15.7848418262,28.3233498048,8.67689335518
 06/08  23:00:00,947.414369694,97.6624095218,523.644150768,0.0,46.0930336215,124.558693486,45.8894881242,23.052104909,14.1616749024,8.67570831278
 06/08  24:00:00,934.415458812,97.6267327596,523.015123827,0.0,46.0930336215,113.312780494,46.422228403,32.0812084474,5.66466996096,8.67634999462
 06/09  01:00:00,934.90777444,97.6267327596,523.550543258,0.0,46.0930336215,113.312780494,53.925011656,39.5834868749,5.66466996096,8.67685482009
 06/09  02:00:00,934.884993015,97.6267327596,523.55709713,0.0,46.0930336215,113.312780494,62.1360124178,47.7957456358,5.66466996096,8.675596821
 06/09  03:00:00,934.903843256,97.6267327596,523.609007852,0.0,46.0930336215,113.312780494,70.8570884458,56.5162195043,5.66466996096,8.67619898063
 06/09  04:00:00,1028.40436209,97.6267327596,523.106775041,0.0,100.150657288,148.969399434,70.9349954943,56.5934717812,5.66466996096,8.67685375219
 06/09  05:00:00,1084.96765324,158.100277934,518.992689922,0.0,100.150657288,149.894399434,102.312678706,79.4738796201,14.1616749024,8.67712418379
 06/09  06:00:00,1308.22176894,165.530411075,518.788737681,0.0,176.471037341,302.612436532,58.1202529796,21.120498496,28.3233498048,8.67640467882
 06/09  07:00:00,1432.76815183,172.055607948,518.64484106,0.0,243.2593065,310.10971186,68.9582342832,9.0312551891,42.4850247072,17.4419543869
 06/09  08:00:00,1481.44574477,179.614365795,518.45097948,0.0,243.2593065,310.10971186,83.822984614,0.939706438483,56.6466996096,26.2365785659
 06/09  09:00:00,1521.71645289,186.479501332,518.470057944,0.0,243.2593065,302.612436532,60.0281623805,0.0,42.4850247072,17.5431376733
 06/09  10:00:00,1534.89826037,191.820300187,518.710294538,0.0,243.2593065,310.10971186,97.2123621777,0.0,70.808374512,26.4039876657
 06/09  11:00:00,1541.24782093,197.003833293,518.800458831,0.0,243.2593065,310.10971186,97.2441182521,0.0,70.808374512,26.4357437401
 06/09  12:00:00,1504.70001933,202.117172033,518.829831516,0.0,243.2593065,310.10971186,97.150070251,0.0,70.808374512,26.341695739
 06/09  13:00:00,1545.74699764,209.922003098,518.67194407,0.0,243.2593065,302.612436532,83.0841390058,0.0,56.6466996096,26.4374393962
 06/09  14:00:00,1552.86082728,217.258543268,518.43283145,0.0,243.2593065,302.612436532,68.8897032772,0.0,42.4850247072,26.40467857
 06/09  15:00:00,1565.07336966,229.956988401,517.95600715,0.0,243.2593065,302.612436532,83.0155629,0.0,56.6466996096,26.3688632904
 06/09  16:00:00,1581.686455,239.770172228,517.959731038,0.0,243.2593065,310.10971186,102.495259027,0.0,84.9700494144,17.5252096127
 06/09  17:00:00,1581.84800078,239.770172228,518.216843088,0.0,243.2593065,310.10971186,102.374154991,0.0,84.9700494144,17.4041055765
 06/09  18:00:00,1203.75302977,124.450238239,521.080278223,0.0,166.938926447,199.110933808,93.6630942366,0.0,84.9700494144,8.69304482217
 06/09  19:00:00,1186.62559505,114.208486235,521.826716654,0.0,166.938926447,191.61365848,65.3396626494,0.0,56.6466996096,8.69296303981
 06/09  20:00:00,1055.27333898,104.539858337,522.560975972,0.0,100.150657288,124.558693486,74.0125461593,0.0,56.6466996096,17.3658465497
 06/09  21:00:00,1017.68860685,101.849229584,523.307285088,0.0,100.150657288,124.558693486,53.5691456197,2.40643002598,42.4850247072,8.67769088648
 06/09  22:00:00,948.101438897,99.2989316828,523.417012797,0.0,46.0930336215,124.558693486,44.6546662757,7.65479406066,28.3233498048,8.67652241023
 06/09  23:00:00,947.942767122,98.2470819405,523.544836501,0.0,46.0930336215,124.558693486,34.7517164107,11.9147100683,14.1616749024,8.67533144
 06/09  24:00:00,934.652198004,97.8186437769,523.027806901,0.0,46.0930336215,113.312780494,33.4963486771,19.1557404341,5.66466996096,8.67593828204
 06/10  01:00:00,935.019435669,97.6609943437,523.607203231,0.0,46.0930336215,113.312780494,40.3906729865,26.0495557525,5.66466996096,8.67644727302
 06/10  02:00:00,934.955542714,97.6293320102,523.607263981,0.0,46.0930336215,113.312780494,48.6053583274,34.2655099634,5.66466996096,8.67517840306
 06/10  03:00:00,934.716610269,97.6267327596,523.392519917,0.0,46.0930336215,113.312780494,54.4646632145,40.1242581776,5.66466996096,8.67573507594
 06/10  04:00:00,944.870925084,97.6267327596,523.163449646,0.0,55.6251445156,113.312780494,61.4302656718,38.43410097,5.66466996096,17.3314947408
 06/10  05:00:00,944.801303704,97.6267327596,523.160334908,0.0,55.6251445156,113.312780494,64.3213445924,41.483946043,14.1616749024,8.67572364704
 06/10  06:00:00,1005.7888826,97.6267327596,522.625866556,0.0,65.1572554096,176.889270242,60.3345610541,23.3348580977,28.3233498048,8.67635315154
 06/10  07:00:00,1185.49651771,163.957365517,518.75491205,0.0,109.682768182,220.96816451,94.1575995677,42.997430339,42.4850247072,8.67514452146
 06/10  08:00:00,1195.58168513,163.693692753,519.020654131,0.0,109.682768182,220.96816451,87.2562662054,21.9056974685,56.6466996096,8.70386912731
 06/10  09:00:00,1309.52412648,170.016817319,519.167897367,0.0,131.945524568,266.955817592,65.2067527597,5.27837395428,42.4850247072,17.4433540982
 06/10  10:00:00,1320.68164767,173.484586544,519.302552372,0.0,131.945524568,274.45309292,91.6033280974,3.3006109198,70.808374512,17.4943426656
 06/10  11:00:00,1324.91907878,176.634643859,519.356743323,0.0,131.945524568,274.45309292,99.2519112663,2.21005936937,70.808374512,26.2334773849
 06/10  12:00:00,1295.7865836,179.452982405,519.325572672,0.0,131.945524568,274.45309292,89.6199890169,1.32035043262,70.808374512,17.4912640723
 06/10  13:00:00,1288.78556077,179.866953827,519.339187058,0.0,131.945524568,266.955817592,75.1886247376,1.04770776114,56.6466996096,17.4942173669
 06/10  14:00:00,1285.16562191,176.783573747,518.97213007,0.0,131.945524568,266.955817592,62.2129833971,2.23903489314,42.4850247072,17.4889237967
 06/10  15:00:00,1130.33275252,97.6390952423,520.227099239,0.0,109.682768182,212.545889182,82.2625643503,8.12149296598,56.6466996096,17.4943717747
 06/10  16:00:00,1141.03047977,97.6326990309,523.748838437,0.0,109.682768182,220.04316451,139.165069468,27.9662738841,84.9700494144,26.2287461697
 06/10  17:00:00,1098.89870672,97.6273521799,524.004445125,0.0,109.682768182,220.04316451,145.170125426,51.4709925743,84.9700494144,8.72908343705
 06/10  18:00:00,1056.6992535,97.6267327596,521.484815278,0.0,100.150657288,199.110933808,180.045638812,86.3986823791,84.9700494144,8.6769070185
 06/10  19:00:00,1049.01493411,97.6267327596,521.169717312,0.0,100.150657288,191.61365848,172.392938988,98.4145003933,56.6466996096,17.3317389851
 06/10  20:00:00,945.252732651,97.6267327596,518.490551338,0.0,55.6251445156,124.558693486,203.274661324,137.952095416,56.6466996096,8.67586629909
 06/10  21:00:00,954.862124607,97.6267327596,522.846339668,0.0,55.6251445156,124.558693486,199.450857538,148.289336646,42.4850247072,8.67649618479
 06/10  22:00:00,947.165870272,97.6267327596,524.635897399,0.0,46.0930336215,124.558693486,198.466702425,161.468082714,28.3233498048,8.67526990566
 06/10  23:00:00,948.196363462,97.6267327596,524.606349673,0.0,46.0930336215,124.558693486,192.284829731,169.447289904,14.1616749024,8.6758649243
 06/10  24:00:00,935.065793669,97.6267327596,523.840382713,0.0,46.0930336215,113.312780494,195.110067026,180.768898368,5.66466996096,8.67649869697
 06/11  01:00:00,924.68457758,97.6267327596,524.707163047,0.0,34.9616554283,113.312780494,213.677868786,199.33806303,5.66466996096,8.67513579478
 06/11  02:00:00,917.872132676,97.6267327596,520.038867859,0.0,34.9616554283,113.312780494,236.395817443,222.055506213,5.66466996096,8.67564126923
 06/11  03:00:00,908.81254594,97.6267327596,513.57846341,0.0,34.9616554283,113.312780494,253.923553888,239.582655868,5.66466996096,8.67622805947
 06/11  04:00:00,916.211863802,97.6267327596,512.348645947,0.0,44.4937663224,113.312780494,262.121477679,247.781822061,5.66466996096,8.67498565758
 06/11  05:00:00,912.666343269,97.6267327596,510.919479184,0.0,44.4937663224,113.312780494,294.93901724,272.101790663,14.1616749024,8.67555167468
 06/11  06:00:00,972.718509802,97.6267327596,510.546707618,0.0,54.0258772165,176.889270242,275.000703527,229.346272689,28.3233498048,17.3310810328
 06/11  07:00:00,977.689473904,97.6267327596,511.682575451,0.0,54.0258772165,184.38654557,266.543477449,215.38296443,42.4850247072,8.67548831184
 06/11  08:00:00,1063.20817476,97.6267327596,514.120150978,0.0,65.1572554096,220.04316451,232.403265511,167.055955263,56.6466996096,8.70061063836
 06/11  09:00:00,1070.1932083,97.6267327596,523.027223845,0.0,65.1572554096,212.545889182,183.212297885,123.293878212,42.4850247072,17.4333949661
 06/11  10:00:00,1077.99346207,97.6267327596,523.210116467,0.0,65.1572554096,220.04316451,177.371126072,89.0790127708,70.808374512,17.4837387895
 06/11  11:00:00,1079.50707147,97.6267327596,523.709580812,0.0,65.1572554096,220.04316451,159.492726171,71.2025489912,70.808374512,17.4818026677
 06/11  12:00:00,1078.65516756,97.6267327596,523.847881226,0.0,65.1572554096,220.04316451,151.1763381,62.8883933146,70.808374512,17.479570273
 06/11  13:00:00,1071.08531708,97.6267327596,523.722411712,0.0,65.1572554096,212.545889182,132.687835618,58.5597820101,56.6466996096,17.4813539987
 06/11  14:00:00,1071.22976578,97.6267327596,523.884899686,0.0,65.1572554096,212.545889182,116.469891897,56.5016721842,42.4850247072,17.4831950058
 06/11  15:00:00,1071.13738876,97.6267327596,523.77772117,0.0,65.1572554096,212.545889182,136.403995409,53.5468361234,56.6466996096,26.2104596756
 06/11  16:00:00,1044.89787758,97.6267327596,522.858169294,0.0,65.1572554096,220.04316451,145.560107117,43.1100469383,84.9700494144,17.4800107645
 06/11  17:00:00,998.998034125,97.6267327596,523.739620925,0.0,54.0258772165,184.38654557,141.793276381,48.0985332271,84.9700494144,8.72469373917
 06/11  18:00:00,968.339219381,97.6267327596,523.566392259,0.0,44.4937663224,163.454314868,177.381987728,75.0802179862,84.9700494144,17.3317203269
 06/11  19:00:00,962.399989977,97.6267327596,524.296278215,0.0,44.4937663224,155.95703954,154.368055082,89.0455884884,56.6466996096,8.67576698398
 06/11  20:00:00,942.478327929,97.6267327596,524.322872779,0.0,44.4937663224,124.558693486,186.477519583,121.154440695,56.6466996096,8.67637927812
 06/11  21:00:00,945.866279658,97.6267327596,524.340397395,0.0,44.4937663224,124.558693486,187.31285241,136.152701433,42.4850247072,8.67512627008
 06/11  22:00:00,935.747439183,97.6267327596,524.393662091,0.0,34.9616554283,124.558693486,194.478588871,157.479531958,28.3233498048,8.67570710846
 06/11  23:00:00,936.790709195,97.6267327596,524.406139366,0.0,34.9616554283,124.558693486,194.741200766,171.903210098,14.1616749024,8.67631576519
 06/11  24:00:00,923.659475285,97.6267327596,523.617898394,0.0,34.9616554283,113.312780494,201.797044771,187.457301178,5.66466996096,8.67507363148
 06/12  01:00:00,935.742839801,97.6267327596,524.572329988,0.0,46.0930336215,113.312780494,220.458086256,206.117903342,5.66466996096,8.6755129538
 06/12  02:00:00,932.529926858,97.6267327596,522.404083118,0.0,46.0930336215,113.312780494,244.934155401,230.593453606,5.66466996096,8.67603183465
 06/12  03:00:00,923.561157987,97.6267327596,516.009333276,0.0,46.0930336215,113.312780494,261.051259899,246.711828595,5.66466996096,8.67476134352
 06/12  04:00:00,1010.69944423,97.6267327596,513.602611624,0.0,100.150657288,148.969399434,249.186025128,234.846055197,5.66466996096,8.67529997008
 06/12  05:00:00,1022.91268136,100.995182652,518.888816482,0.0,100.150657288,149.894399434,391.847398768,360.356299108,14.1616749024,17.3294247572
 06/12  06:00:00,1253.74438802,108.579029144,522.796587787,0.0,176.471037341,302.612436532,246.388763006,209.390239317,28.3233498048,8.67517388425
 06/12  07:00:00,1381.32169174,117.743718509,521.606970277,0.0,243.2593065,310.10971186,210.453176274,159.241562811,42.4850247072,8.72658875542
 06/12  08:00:00,1436.24453422,131.99621915,521.039340725,0.0,243.2593065,310.10971186,181.322212062,98.4452314365,56.6466996096,26.2302810155
 06/12  09:00:00,1480.50254955,144.071146563,519.882374899,0.0,243.2593065,302.612436532,114.420424163,54.3989322707,42.4850247072,17.5364671855
 06/12  10:00:00,1493.37709603,149.363455394,519.909788183,0.0,243.2593065,310.10971186,131.237688806,34.0334937972,70.808374512,26.3958204969
 06/12  11:00:00,1497.00379655,151.951092278,520.019000093,0.0,243.2593065,310.10971186,124.593747293,27.3554903604,70.808374512,26.4298824207
 06/12  12:00:00,1453.38040439,150.622992433,519.544352686,0.0,243.2593065,310.10971186,131.659165899,34.5144458181,70.808374512,26.3363455693
 06/12  13:00:00,1484.36577848,149.182383985,518.694194863,0.0,243.2593065,302.612436532,129.092810913,46.0156544612,56.6466996096,26.4304568423
 06/12  14:00:00,1486.31330418,151.435066094,518.287211301,0.0,243.2593065,302.612436532,112.10397408,43.221455286,42.4850247072,26.3974940869
 06/12  15:00:00,1490.50017521,155.194758032,518.714378923,0.0,243.2593065,302.612436532,115.830428096,32.8220760963,56.6466996096,26.3616523903
 06/12  16:00:00,1499.4007547,158.184177674,517.974661114,0.0,243.2593065,310.10971186,131.39244111,28.8977281935,84.9700494144,17.524663502
 06/12  17:00:00,1507.11445867,165.461416543,518.357382498,0.0,243.2593065,310.10971186,116.503608127,14.1305037793,84.9700494144,17.4030549337
 06/12  18:00:00,1177.82511185,97.6267327596,522.418053749,0.0,166.938926447,199.110933808,114.313263255,20.6519595304,84.9700494144,8.69125430977
 06/12  19:00:00,1172.39326802,97.6267327596,523.622421526,0.0,166.938926447,191.61365848,93.1827568679,27.8449355324,56.6466996096,8.69112172589
 06/12  20:00:00,1050.101165,97.6267327596,523.735684853,0.0,100.150657288,124.558693486,123.898824332,49.8889955307,56.6466996096,17.3631291915
 06/12  21:00:00,1015.52346597,97.6267327596,524.978848884,0.0,100.150657288,124.558693486,143.827368049,92.664641416,42.4850247072,8.67770192627
 06/12  22:00:00,947.239220426,97.6267327596,524.528781366,0.0,46.0930336215,124.558693486,202.039270822,165.04129096,28.3233498048,8.67463005698
 06/12  23:00:00,932.251440998,97.6267327596,513.755165159,0.0,46.0930336215,124.558693486,231.567146538,208.730305785,14.1616749024,8.6751658512
 06/12  24:00:00,912.755440818,97.6267327596,510.457320039,0.0,46.0930336215,113.312780494,257.956632257,243.61621398,5.66466996096,8.67574831647
 06/13  01:00:00,914.391979667,97.6267327596,511.559892344,0.0,46.0930336215,113.312780494,261.887245228,247.546398753,5.66466996096,8.67617651389
 06/13  02:00:00,916.67054874,97.6267327596,512.582984537,0.0,46.0930336215,113.312780494,259.100224094,244.760720402,5.66466996096,8.67483373133
 06/13  03:00:00,918.675668583,97.6267327596,513.224118619,0.0,46.0930336215,113.312780494,256.60968348,242.269650131,5.66466996096,8.67536338801
 06/13  04:00:00,1014.04863457,97.6267327596,513.580352847,0.0,100.150657288,148.969399434,238.016927326,223.676333878,5.66466996096,8.675923487
 06/13  05:00:00,1025.84781948,104.347695527,516.638643991,0.0,100.150657288,149.894399434,339.215007774,316.37809543,14.1616749024,8.67523744163
 06/13  06:00:00,1251.59683276,111.583489875,518.401622553,0.0,176.471037341,302.612436532,248.413008704,211.41343292,28.3233498048,8.67622597909
 06/13  07:00:00,1386.40743403,123.90067878,520.623885474,0.0,243.2593065,310.10971186,213.902240591,153.979052125,42.4850247072,17.4381637584
 06/13  08:00:00,1446.10914179,143.273245568,519.594568744,0.0,243.2593065,310.10971186,145.326714719,71.1854413583,56.6466996096,17.4945737507
 06/13  09:00:00,1488.14491064,152.184637676,519.361145117,0.0,243.2593065,302.612436532,99.8758432374,31.0930763574,42.4850247072,26.2977421728
 06/13  10:00:00,1503.14596791,159.58228495,519.405073514,0.0,243.2593065,310.10971186,112.983842402,15.7771568808,70.808374512,26.3983110091
 06/13  11:00:00,1509.27824764,164.538464389,519.505071891,0.0,243.2593065,310.10971186,104.844512231,7.60716819627,70.808374512,26.4289695228
 06/13  12:00:00,1472.01518019,168.877262231,519.615427547,0.0,243.2593065,310.10971186,100.040305854,2.89664005711,70.808374512,26.3352912847
 06/13  13:00:00,1509.50893431,173.18129596,519.437930545,0.0,243.2593065,302.612436532,83.4531793379,0.377259539705,56.6466996096,26.4292201886
 06/13  14:00:00,1512.87594797,176.730366785,519.206468272,0.0,243.2593065,302.612436532,68.8810698536,0.0,42.4850247072,26.3960451464
 06/13  15:00:00,1514.86545195,178.817560964,519.165657396,0.0,243.2593065,302.612436532,74.2284707022,0.0,56.6466996096,17.5817710926
 06/13  16:00:00,1522.85051549,180.482079536,518.866219629,0.0,243.2593065,310.10971186,111.242365261,0.0,84.9700494144,26.2723158469
 06/13  17:00:00,1525.69975357,183.245715902,518.92334897,0.0,243.2593065,310.10971186,93.6803831387,0.0,84.9700494144,8.71033372427
 06/13  18:00:00,1178.18279874,97.6730488395,522.543887255,0.0,166.938926447,199.110933808,106.256519634,3.92260585201,84.9700494144,17.3638643672
 06/13  19:00:00,1172.05824598,97.7051234392,523.987742131,0.0,166.938926447,191.61365848,73.9124926956,8.57443817488,56.6466996096,8.69135491108
 06/13  20:00:00,1048.74475657,97.6310198216,523.127875576,0.0,100.150657288,124.558693486,87.6536646626,22.3157498982,56.6466996096,8.69121515479
 06/13  21:00:00,1013.58314798,97.6267327596,523.551150644,0.0,100.150657288,124.558693486,79.418879335,28.2569690551,42.4850247072,8.67688557269
 06/13  22:00:00,946.504141528,97.6267327596,523.60451093,0.0,46.0930336215,124.558693486,84.7560028017,39.1024390993,28.3233498048,17.3302138976
