Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/13  23:00:00,947.316869352,97.6267327596,523.641260978,0.0,46.0930336215,124.558693486,70.6920905369,47.855421893,14.1616749024,8.67499374145
 06/13  24:00:00,934.642558259,97.6267327596,523.298393375,0.0,46.0930336215,113.312780494,75.134533845,60.7943098597,5.66466996096,8.6755540243
 06/14  01:00:00,935.159902838,97.6267327596,523.864461491,0.0,46.0930336215,113.312780494,87.6415479618,73.300937647,5.66466996096,8.6759403538
 06/14  02:00:00,934.953527131,97.6267327596,523.685008827,0.0,46.0930336215,113.312780494,96.1768880676,81.8376249185,5.66466996096,8.67459318814
 06/14  03:00:00,935.161870081,97.6267327596,523.915403483,0.0,46.0930336215,113.312780494,109.067347491,94.7275711722,5.66466996096,8.67510635809
 06/14  04:00:00,1025.86007423,97.6267327596,524.064469106,0.0,100.150657288,148.969399434,114.194861001,99.8545456039,5.66466996096,8.67564543574
 06/14  05:00:00,1053.4422351,127.296819028,521.080086597,0.0,100.150657288,149.894399434,183.602264967,160.766231876,14.1616749024,8.67435818841
 06/14  06:00:00,1288.00257888,146.310882196,519.240819798,0.0,176.471037341,302.612436532,119.586670593,82.5884542097,28.3233498048,8.67486657886
 06/14  07:00:00,1414.69830961,154.189745144,518.514961383,0.0,243.2593065,310.10971186,116.12286299,56.2030836455,42.4850247072,17.434754637
 06/14  08:00:00,1461.56438645,159.538526565,518.763747624,0.0,243.2593065,310.10971186,109.161704426,35.0256192066,56.6466996096,17.4893856099
 06/14  09:00:00,1499.05954225,163.590747126,518.837081745,0.0,243.2593065,302.612436532,88.4762977917,19.6971165552,42.4850247072,26.2941565293
 06/14  10:00:00,1511.08066564,167.654833316,519.236738811,0.0,243.2593065,310.10971186,106.986171201,9.78500284398,70.808374512,26.392793845
 06/14  11:00:00,1515.51074321,170.969893965,519.30640954,0.0,243.2593065,310.10971186,101.539801178,4.30576399572,70.808374512,26.4256626702
 06/14  12:00:00,1478.29684645,175.601005514,519.174120423,0.0,243.2593065,310.10971186,88.7174423606,0.345853212361,70.808374512,17.5632146362
 06/14  13:00:00,1514.55461052,178.598544877,519.080294098,0.0,243.2593065,302.612436532,83.0721381163,0.0,56.6466996096,26.4254385067
 06/14  14:00:00,1516.11623381,180.36263895,518.842069273,0.0,243.2593065,302.612436532,68.8776700203,0.0,42.4850247072,26.3926453131
 06/14  15:00:00,1518.37365148,182.797420756,518.686878508,0.0,243.2593065,302.612436532,83.0083906641,0.0,56.6466996096,26.3616910545
 06/14  16:00:00,1526.0927795,184.239085289,518.358665434,0.0,243.2593065,310.10971186,102.492013322,0.0,84.9700494144,17.5219639081
 06/14  17:00:00,1528.40011427,186.386604274,518.530668529,0.0,243.2593065,310.10971186,102.371903091,0.0,84.9700494144,17.4018536766
 06/14  18:00:00,1178.32045189,97.8452767469,522.57388827,0.0,166.938926447,199.110933808,101.054697627,7.39348091567,84.9700494144,8.69116729657
 06/14  19:00:00,1173.15641254,97.914893319,524.003225676,0.0,166.938926447,191.61365848,87.2571327292,13.2486250035,56.6466996096,17.3618081161
 06/14  20:00:00,1049.61338739,97.6493330368,523.148815218,0.0,100.150657288,124.558693486,93.0561142571,27.7187607523,56.6466996096,8.69065389519
 06/14  21:00:00,1014.2277581,97.6426181469,523.544145643,0.0,100.150657288,124.558693486,83.7902016628,32.6291390983,42.4850247072,8.67603785731
 06/14  22:00:00,946.314940246,97.6306920448,523.398647015,0.0,46.0930336215,124.558693486,77.9422989738,40.944159385,28.3233498048,8.67478978399
 06/14  23:00:00,946.913491282,97.6268817511,523.202272413,0.0,46.0930336215,124.558693486,66.6734394643,43.8364380455,14.1616749024,8.67532651649
 06/14  24:00:00,934.273615259,97.6267327596,522.883830535,0.0,46.0930336215,113.312780494,63.6932718596,49.3527247346,5.66466996096,8.67587716411
 06/15  01:00:00,934.851332097,97.6267327596,523.506947655,0.0,46.0930336215,113.312780494,71.2115404786,56.8724022572,5.66466996096,8.6744682604
 06/15  02:00:00,934.684455749,97.6267327596,523.351916701,0.0,46.0930336215,113.312780494,77.4827173874,63.1431584702,5.66466996096,8.67488895623
 06/15  03:00:00,934.505572196,97.6267327596,523.18488127,0.0,46.0930336215,113.312780494,88.6985309028,65.7043986879,5.66466996096,17.329462254
 06/15  04:00:00,1024.83767768,97.6267327596,522.945055161,0.0,100.150657288,148.969399434,77.3371809736,62.9979510166,5.66466996096,8.67455999604
 06/15  05:00:00,1076.50733693,151.69580826,519.657026591,0.0,100.150657288,149.894399434,115.448914769,92.6121646431,14.1616749024,8.67507522368
 06/15  06:00:00,1302.25835459,160.562293103,519.137861887,0.0,176.471037341,302.612436532,66.0915822218,29.0926344449,28.3233498048,8.67559797207
 06/15  07:00:00,1427.01824819,165.832579474,519.107768435,0.0,243.2593065,310.10971186,75.7580628083,15.8397946162,42.4850247072,17.4332434849
 06/15  08:00:00,1471.22966131,168.704341726,519.18845501,0.0,243.2593065,310.10971186,84.3132538657,10.1760956726,56.6466996096,17.4904585836
 06/15  09:00:00,1509.45401379,173.760357936,519.014295437,0.0,243.2593065,302.612436532,62.8864111027,2.86639198322,42.4850247072,17.5349944123
 06/15  10:00:00,1523.00738333,179.833002752,518.938462552,0.0,243.2593065,310.10971186,97.2508732834,0.0498277552774,70.808374512,26.3926710161
 06/15  11:00:00,1527.97616794,183.643788208,519.019832785,0.0,243.2593065,310.10971186,97.2334046603,0.0,70.808374512,26.4250301483
 06/15  12:00:00,1489.44965921,186.907449604,518.961792947,0.0,243.2593065,310.10971186,97.1401703779,0.0,70.808374512,26.3317958659
 06/15  13:00:00,1526.41507416,190.58318817,518.890473983,0.0,243.2593065,302.612436532,83.0712799858,0.0,56.6466996096,26.4245803762
 06/15  14:00:00,1529.93894481,194.051870155,518.878530158,0.0,243.2593065,302.612436532,68.876394286,0.0,42.4850247072,26.3913695788
 06/15  15:00:00,1532.91390106,196.925353544,518.978339842,0.0,243.2593065,302.612436532,83.0021547131,0.0,56.6466996096,26.3554551035
 06/15  16:00:00,1540.86615303,198.342271853,518.869112875,0.0,243.2593065,310.10971186,102.490574204,0.0,84.9700494144,17.5205247899
 06/15  17:00:00,1542.95855822,200.45228359,518.876849583,0.0,243.2593065,310.10971186,102.370118217,0.0,84.9700494144,17.4000688022
 06/15  18:00:00,1181.19322996,100.877277419,522.303100649,0.0,166.938926447,199.110933808,93.7929021326,0.133017602094,84.9700494144,8.6898351161
 06/15  19:00:00,1175.34966451,100.516010305,523.512330214,0.0,166.938926447,191.61365848,68.0301328648,2.69379191864,56.6466996096,8.68964133656
 06/15  20:00:00,1050.09127678,98.2097193655,522.989778942,0.0,100.150657288,124.558693486,76.7276337151,11.3892914734,56.6466996096,8.69164263205
 06/15  21:00:00,1014.6430465,97.9574236581,523.588110599,0.0,100.150657288,124.558693486,75.5705867473,15.7520774147,42.4850247072,17.3334846253
 06/15  22:00:00,946.688502064,97.704835529,523.674635032,0.0,46.0930336215,124.558693486,62.4603320247,25.4621380798,28.3233498048,8.67484414001
 06/15  23:00:00,947.250573305,97.6499674467,523.504788932,0.0,46.0930336215,124.558693486,55.984154368,33.147113902,14.1616749024,8.67536556363
 06/15  24:00:00,934.220273607,97.6417531322,522.813854281,0.0,46.0930336215,113.312780494,52.97756578,38.638827255,5.66466996096,8.67406856396
 06/16  01:00:00,934.60391085,97.6346960284,523.237752904,0.0,46.0930336215,113.312780494,56.8173049459,42.4782372608,5.66466996096,8.67439772415
 06/16  02:00:00,935.539386702,97.6271705689,524.234636095,0.0,46.0930336215,113.312780494,72.4296348619,58.0901185485,5.66466996096,8.67484635245
 06/16  03:00:00,935.530547365,97.6267327596,524.260703686,0.0,46.0930336215,113.312780494,97.1790056031,82.8390006822,5.66466996096,8.67533495995
 06/16  04:00:00,1028.2596088,97.6267327596,522.935861788,0.0,100.150657288,148.969399434,86.6694172357,72.3307440642,5.66466996096,8.67400321052
 06/16  05:00:00,1083.53653737,156.489339994,519.162094936,0.0,100.150657288,149.894399434,109.236689457,86.400535472,14.1616749024,8.67447908219
 06/16  06:00:00,1307.42141802,164.512675895,518.968731615,0.0,176.471037341,302.612436532,57.1184337662,20.120109526,28.3233498048,8.67497443544
 06/16  07:00:00,1433.20764371,172.175476882,518.946446374,0.0,243.2593065,310.10971186,67.0254720942,7.10586587332,42.4850247072,17.4345815137
 06/16  08:00:00,1479.855282,177.612984001,518.896883991,0.0,243.2593065,310.10971186,75.3231866436,1.18798223685,56.6466996096,17.4885047972
 06/16  09:00:00,1517.22037471,181.622313482,518.872781569,0.0,243.2593065,302.612436532,68.776986101,0.0,42.4850247072,26.2919613938
 06/16  10:00:00,1530.0062528,186.868272169,518.822755255,0.0,243.2593065,310.10971186,97.1979176191,0.0,70.808374512,26.3895431071
 06/16  11:00:00,1536.08781704,191.863444598,518.859760691,0.0,243.2593065,310.10971186,97.230303225,0.0,70.808374512,26.421928713
 06/16  12:00:00,1497.87033632,195.250293128,518.962281498,0.0,243.2593065,310.10971186,88.3692746132,0.0,70.808374512,17.5609001012
 06/16  13:00:00,1533.31169039,197.264426572,519.064577289,0.0,243.2593065,302.612436532,83.0678510229,0.0,56.6466996096,26.4211514133
 06/16  14:00:00,1535.1951034,199.251583137,518.93228947,0.0,243.2593065,302.612436532,68.8732607941,0.0,42.4850247072,26.3882360869
 06/16  15:00:00,1539.32069199,203.499289222,518.823206192,0.0,243.2593065,302.612436532,83.0035904877,0.0,56.6466996096,26.3568908781
 06/16  16:00:00,1547.61125064,205.191213577,518.814134369,0.0,243.2593065,310.10971186,102.48915575,0.0,84.9700494144,17.5191063351
 06/16  17:00:00,1550.49625828,208.111508866,518.762233719,0.0,243.2593065,310.10971186,102.36958861,0.0,84.9700494144,17.3995391958
 06/16  18:00:00,1184.68459313,104.872424299,521.798105462,0.0,166.938926447,199.110933808,93.6600991423,0.0,84.9700494144,8.69004972791
 06/16  19:00:00,1176.82053539,102.927459901,523.485287554,0.0,166.938926447,191.61365848,74.6054236779,0.599234739239,56.6466996096,17.3594893291
 06/16  20:00:00,1050.22802639,98.8845700311,523.300664075,0.0,100.150657288,124.558693486,76.9137505718,11.5776063241,56.6466996096,8.68944463808
 06/16  21:00:00,1014.68958852,98.2193745382,524.032337656,0.0,100.150657288,124.558693486,70.9155190142,19.7538210891,42.4850247072,8.67667321797
 06/16  22:00:00,946.977192392,97.8332222877,523.85622343,0.0,46.0930336215,124.558693486,68.1882419372,31.189474031,28.3233498048,8.67541810146
 06/16  23:00:00,947.498324777,97.7185162935,523.69929775,0.0,46.0930336215,124.558693486,60.8002362655,37.9644846629,14.1616749024,8.67407670018
 06/16  24:00:00,934.538817427,97.6430737265,523.151169312,0.0,46.0930336215,113.312780494,59.6383528106,45.2991190623,5.66466996096,8.67456378733
 06/17  01:00:00,935.216147388,97.6274911943,523.893246592,0.0,46.0930336215,113.312780494,68.1175163744,53.7779088183,5.66466996096,8.67493759513
 06/17  02:00:00,935.406451148,97.6267327596,524.125960502,0.0,46.0930336215,113.312780494,82.5652607213,68.2280232284,5.66466996096,8.67256753192
 06/17  03:00:00,935.396437055,97.6267327596,524.140916989,0.0,46.0930336215,113.312780494,98.1564188995,83.817771456,5.66466996096,8.67397748253
 06/17  04:00:00,945.718257056,97.6267327596,524.094831434,0.0,55.6251445156,113.312780494,104.949938639,90.61082882,5.66466996096,8.67443985772
 06/17  05:00:00,945.644305682,97.6267327596,524.104217646,0.0,55.6251445156,113.312780494,134.540636679,103.050452939,14.1616749024,17.3285088385
 06/17  06:00:00,1006.42439019,97.6267327596,523.397587015,0.0,65.1572554096,176.889270242,114.538855584,77.5414732487,28.3233498048,8.67403253001
 06/17  07:00:00,1166.47729892,144.772701081,519.051780399,0.0,109.682768182,220.96816451,149.522892395,98.3633591917,42.4850247072,8.67450849648
 06/17  08:00:00,1181.86808878,149.627028014,519.469390494,0.0,109.682768182,220.96816451,126.29520681,60.9453368553,56.6466996096,8.70317034492
 06/17  09:00:00,1298.34828166,158.605838367,519.506834061,0.0,131.945524568,266.955817592,89.3261678631,29.4008843785,42.4850247072,17.4402587774
 06/17  10:00:00,1307.51694265,160.143312632,519.622888022,0.0,131.945524568,274.45309292,109.578557991,21.2816212194,70.808374512,17.4885622594
 06/17  11:00:00,1309.87802427,161.429953516,519.6602106,0.0,131.945524568,274.45309292,105.737877066,17.4425501939,70.808374512,17.4869523604
 06/17  12:00:00,1279.10535019,162.732668359,519.529794282,0.0,131.945524568,274.45309292,103.1698125,14.8745285887,70.808374512,17.4869093993
 06/17  13:00:00,1275.0030903,166.295113838,519.255450074,0.0,131.945524568,266.955817592,90.7472803222,7.88396623362,56.6466996096,26.216614479
 06/17  14:00:00,1279.24123367,170.322911971,519.407040515,0.0,131.945524568,266.955817592,64.4061582287,4.43700944692,42.4850247072,17.4841240746
 06/17  15:00:00,1132.25040241,97.6535963518,521.757822323,0.0,109.682768182,212.545889182,76.1300997617,1.99654281021,56.6466996096,17.4868573419
 06/17  16:00:00,1141.6634399,97.7256281766,523.812996188,0.0,109.682768182,220.04316451,106.470907587,4.01269752072,84.9700494144,17.4881606521
 06/17  17:00:00,1099.47673454,97.7604060132,523.981747436,0.0,109.682768182,220.04316451,108.823779924,6.42138453907,84.9700494144,17.4323459705
 06/17  18:00:00,1060.04036556,97.7168523725,523.595205365,0.0,100.150657288,199.110933808,110.81837797,17.1741197437,84.9700494144,8.6742088123
 06/17  19:00:00,1054.05397454,97.6807817967,524.322387815,0.0,100.150657288,191.61365848,90.8502955585,25.5289209787,56.6466996096,8.67467497021
 06/17  20:00:00,953.084412877,97.627181445,523.552578403,0.0,55.6251445156,124.558693486,114.869539152,49.5476824799,56.6466996096,8.6751570621
 06/17  21:00:00,957.001495236,97.6267327596,524.132766667,0.0,55.6251445156,124.558693486,110.543251676,59.3844232674,42.4850247072,8.67380370141
 06/17  22:00:00,946.786524422,97.6267327596,524.140269442,0.0,46.0930336215,124.558693486,110.519856454,73.5222477764,28.3233498048,8.67425887256
 06/17  23:00:00,947.88872507,97.6267327596,524.228653308,0.0,46.0930336215,124.558693486,109.927433578,87.0910240909,14.1616749024,8.67473458429
 06/17  24:00:00,934.885885298,97.6267327596,523.569594781,0.0,46.0930336215,113.312780494,118.008128801,103.668238123,5.66466996096,8.67522071725
 06/18  01:00:00,924.360142799,97.6267327596,524.279801811,0.0,34.9616554283,113.312780494,132.813691793,118.475246202,5.66466996096,8.67377562953
 06/18  02:00:00,924.30761406,97.6267327596,524.252092645,0.0,34.9616554283,113.312780494,145.44660208,131.107793901,5.66466996096,8.67413821829
 06/18  03:00:00,924.31969411,97.6267327596,524.29032956,0.0,34.9616554283,113.312780494,159.680876453,145.341634645,5.66466996096,8.6745718472
 06/18  04:00:00,934.656495302,97.6267327596,524.255177658,0.0,44.4937663224,113.312780494,171.706631847,148.713283835,5.66466996096,17.3286780513
 06/18  05:00:00,934.551739379,97.6267327596,524.203036478,0.0,44.4937663224,113.312780494,176.932115882,154.096347716,14.1616749024,8.67409326394
 06/18  06:00:00,995.34076065,97.6267327596,523.509889002,0.0,54.0258772165,176.889270242,157.258015352,120.260112909,28.3233498048,8.67455263768
 06/18  07:00:00,999.161128598,97.6267327596,523.958977947,0.0,54.0258772165,184.38654557,158.784201942,107.624165492,42.4850247072,8.67501174213
 06/18  08:00:00,1078.33370551,97.6267327596,523.644723531,0.0,65.1572554096,220.04316451,147.000526093,81.6543498534,56.6466996096,8.69947662968
 06/18  09:00:00,1070.92799516,97.6267327596,523.644676551,0.0,65.1572554096,212.545889182,127.987020613,68.0753726574,42.4850247072,17.4266232487
 06/18  10:00:00,1078.47137063,97.6267327596,523.619590177,0.0,65.1572554096,220.04316451,147.054683962,58.7680124275,70.808374512,17.4782970221
 06/18  11:00:00,1079.52978519,97.6267327596,523.622761855,0.0,65.1572554096,220.04316451,137.067462416,48.7872423706,70.808374512,17.4718455337
 06/18  12:00:00,1078.72824379,97.6267327596,523.784300467,0.0,65.1572554096,220.04316451,132.048200784,43.7666227304,70.808374512,17.4732035419
 06/18  13:00:00,1071.54474739,97.628972998,523.971840937,0.0,65.1572554096,212.545889182,114.908888797,40.7878096102,56.6466996096,17.4743795768
 06/18  14:00:00,1071.4800297,97.6610262054,523.838038474,0.0,65.1572554096,212.545889182,95.9943041339,36.0337082659,42.4850247072,17.4755711608
 06/18  15:00:00,1071.60204122,97.6827549976,524.127894047,0.0,65.1572554096,212.545889182,112.778554086,38.6550926185,56.6466996096,17.4767618577
 06/18  16:00:00,1046.3389498,97.6568331864,524.414876574,0.0,65.1572554096,220.04316451,158.176021955,55.7280222858,84.9700494144,17.4779502546
 06/18  17:00:00,999.318124556,97.6334397365,524.255349307,0.0,54.0258772165,184.38654557,181.592480623,79.1945013776,84.9700494144,17.4279298314
 06/18  18:00:00,967.953119269,97.6267327596,523.349285216,0.0,44.4937663224,163.454314868,213.757300593,120.112199542,84.9700494144,8.67505163626
 06/18  19:00:00,961.829808429,97.6267327596,524.091037586,0.0,44.4937663224,155.95703954,199.699394225,134.37901579,56.6466996096,8.67367882605
 06/18  20:00:00,940.309583888,97.6267327596,522.944550165,0.0,44.4937663224,124.558693486,230.390006728,165.069182262,56.6466996096,8.67412485635
 06/18  21:00:00,942.971678634,97.6267327596,522.439129758,0.0,44.4937663224,124.558693486,230.008899081,178.849291341,42.4850247072,8.67458303339
 06/18  22:00:00,929.78886031,97.6267327596,520.339702866,0.0,34.9616554283,124.558693486,247.738405052,202.086340814,28.3233498048,17.3287144333
 06/18  23:00:00,925.911949737,97.6267327596,516.828517187,0.0,34.9616554283,124.558693486,241.354878386,218.519089788,14.1616749024,8.6741136955
 06/18  24:00:00,907.157292826,97.6267327596,513.000406799,0.0,34.9616554283,113.312780494,255.290139939,240.950896196,5.66466996096,8.67457378175
 06/19  01:00:00,918.107120917,97.6267327596,512.947617616,0.0,46.0930336215,113.312780494,263.842111172,249.502570929,5.66466996096,8.6748702815
 06/19  02:00:00,917.8399787,97.6267327596,512.863954655,0.0,46.0930336215,113.312780494,272.067871827,257.72974372,5.66466996096,8.67345814557
 06/19  03:00:00,916.535065571,97.6267327596,512.362183186,0.0,46.0930336215,113.312780494,286.458451232,272.119913253,5.66466996096,8.6738680178
 06/19  04:00:00,1005.7297493,97.6267327596,511.860312319,0.0,100.150657288,148.969399434,279.839553828,265.500582692,5.66466996096,8.67430117538
 06/19  05:00:00,1009.23716883,100.607159105,511.516440778,0.0,100.150657288,149.894399434,430.314642642,407.478222428,14.1616749024,8.67474531118
 06/19  06:00:00,1233.87051547,105.653194828,511.207654171,0.0,176.471037341,302.612436532,304.158578755,267.161858658,28.3233498048,8.6733702925
 06/19  07:00:00,1357.86630702,109.88558482,511.538588111,0.0,243.2593065,310.10971186,309.891525922,249.973135642,42.4850247072,17.4333655725
 06/19  08:00:00,1403.85584621,111.946148941,513.436351134,0.0,243.2593065,310.10971186,298.997084602,224.859243427,56.6466996096,17.4911415657
 06/19  09:00:00,1450.72437598,117.117031181,518.712480285,0.0,243.2593065,302.612436532,235.343293252,175.328272651,42.4850247072,17.5299958936
 06/19  10:00:00,1471.14726636,125.867918116,521.284100764,0.0,243.2593065,310.10971186,223.598235092,126.404484297,70.808374512,26.3853762828
 06/19  11:00:00,1485.38938845,140.093774878,520.232486447,0.0,243.2593065,310.10971186,176.420684354,79.1959270854,70.808374512,26.4163827562
 06/19  12:00:00,1451.96013085,149.057023355,519.554058858,0.0,243.2593065,310.10971186,142.271517805,45.1341777653,70.808374512,26.3289655278
 06/19  13:00:00,1491.98106936,155.76431689,519.460564142,0.0,243.2593065,302.612436532,110.091715252,27.0302587974,56.6466996096,26.4147568449
 06/19  14:00:00,1498.39327088,162.369336639,519.196784883,0.0,243.2593065,302.612436532,85.2419193281,16.3756868671,42.4850247072,26.3812077538
 06/19  15:00:00,1503.87232961,168.018691997,518.992403661,0.0,243.2593065,302.612436532,91.6793367131,8.68270785823,56.6466996096,26.3499292453
 06/19  16:00:00,1513.37985634,170.91710555,518.939454207,0.0,243.2593065,310.10971186,107.275056246,4.78759219153,84.9700494144,17.5174146398
 06/19  17:00:00,1514.63453538,172.167133723,518.942876094,0.0,243.2593065,310.10971186,105.331090505,2.96314978481,84.9700494144,17.3978913055
 06/19  18:00:00,1178.41085924,97.6267327596,522.900957464,0.0,166.938926447,199.110933808,113.762053283,20.1031173404,84.9700494144,8.68888652839
 06/19  19:00:00,1173.48333846,97.6267327596,524.687466025,0.0,166.938926447,191.61365848,103.399085633,38.0637570031,56.6466996096,8.68862902016
 06/19  20:00:00,1050.12945847,97.6267327596,523.72972614,0.0,100.150657288,124.558693486,138.942457787,73.6052358736,56.6466996096,8.69052230338
 06/19  21:00:00,1015.27351478,97.6267327596,524.645840584,0.0,100.150657288,124.558693486,154.661907993,94.8454900782,42.4850247072,17.3313932076
 06/19  22:00:00,947.507213948,97.6267327596,524.646245387,0.0,46.0930336215,124.558693486,156.81106093,119.814008554,28.3233498048,8.67370257153
 06/19  23:00:00,948.181388986,97.6267327596,524.531220703,0.0,46.0930336215,124.558693486,157.85225587,135.016444386,14.1616749024,8.67413658211
 06/19  24:00:00,935.174435565,97.6267327596,523.85930996,0.0,46.0930336215,113.312780494,166.655177845,152.315928685,5.66466996096,8.67457919945
 06/20  01:00:00,936.00220606,97.6267327596,524.738984124,0.0,46.0930336215,113.312780494,186.32784657,171.990096652,5.66466996096,8.67307995693
 06/20  02:00:00,935.932063048,97.6267327596,524.684144125,0.0,46.0930336215,113.312780494,204.825957526,190.487863824,5.66466996096,8.67342374075
 06/20  03:00:00,935.904244907,97.6267327596,524.67476033,0.0,46.0930336215,113.312780494,218.84250807,204.504014489,5.66466996096,8.67382362024
 06/20  04:00:00,1028.01932084,97.6267327596,523.46480425,0.0,100.150657288,148.969399434,215.723000183,201.38409058,5.66466996096,8.67423964226
 06/20  05:00:00,1032.48194744,106.46612391,519.471084863,0.0,100.150657288,149.894399434,317.110210941,294.273871495,14.1616749024,8.67466454356
 06/20  06:00:00,1260.94148643,115.372029059,521.823964015,0.0,176.471037341,302.612436532,223.944505442,186.947891459,28.3233498048,8.67326417813
 06/20  07:00:00,1389.23960786,126.530882914,520.755928092,0.0,243.2593065,310.10971186,202.3519058,142.434053825,42.4850247072,17.4328272677
 06/20  08:00:00,1439.62692831,136.022312914,520.421206412,0.0,243.2593065,310.10971186,182.427021738,108.28995001,56.6466996096,17.4903721181
 06/20  09:00:00,1480.61763483,144.724880256,519.361143053,0.0,243.2593065,302.612436532,136.178582954,76.164527889,42.4850247072,17.5290303579
 06/20  10:00:00,1491.59904183,148.349462844,519.203140896,0.0,243.2593065,310.10971186,152.958878585,55.7669551821,70.808374512,26.3835488913
 06/20  11:00:00,1493.96656151,150.192372403,518.759627617,0.0,243.2593065,310.10971186,150.376306626,53.1536189052,70.808374512,26.4143132084
 06/20  12:00:00,1451.32291054,150.180046962,517.947804876,0.0,243.2593065,310.10971186,156.89280449,59.7575232979,70.808374512,26.32690668
 06/20  13:00:00,1486.8012413,152.490274897,517.691053301,0.0,243.2593065,302.612436532,137.428633879,54.3695438007,56.6466996096,26.4123904687
 06/20  14:00:00,1490.37167006,156.130731741,517.550205169,0.0,243.2593065,302.612436532,112.827774533,43.9590418711,42.4850247072,26.3837079549
 06/20  15:00:00,1494.43825484,160.337787694,517.380433539,0.0,243.2593065,302.612436532,117.697343428,34.7031409079,56.6466996096,26.3475029106
 06/20  16:00:00,1501.06829969,160.534947163,517.340626316,0.0,243.2593065,310.10971186,135.841353487,33.3556505442,84.9700494144,17.515653528
 06/20  17:00:00,1495.25701646,156.700764834,515.485310287,0.0,243.2593065,310.10971186,154.154767736,51.7881122469,84.9700494144,17.3966060746
 06/20  18:00:00,1176.07097374,97.6267327596,520.902773046,0.0,166.938926447,199.110933808,195.562998504,101.902553188,84.9700494144,8.69039590157
 06/20  19:00:00,1167.19594748,97.6267327596,521.157829786,0.0,166.938926447,191.61365848,190.406147706,125.069364127,56.6466996096,8.69008396955
 06/20  20:00:00,1029.61999069,97.6267327596,511.02838137,0.0,100.150657288,124.558693486,249.674566659,184.338058625,56.6466996096,8.68980842493
 06/20  21:00:00,993.856981931,97.6267327596,511.409702831,0.0,100.150657288,124.558693486,257.178623902,206.017962311,42.4850247072,8.67563688396
 06/20  22:00:00,927.75490504,97.6267327596,512.034152323,0.0,46.0930336215,124.558693486,273.981461349,228.330689356,28.3233498048,17.327422189
 06/20  23:00:00,929.419723322,97.6267327596,512.421830945,0.0,46.0930336215,124.558693486,261.322627397,238.487542368,14.1616749024,8.67341012704
 06/20  24:00:00,916.153915739,97.6267327596,512.278671461,0.0,46.0930336215,113.312780494,269.812510666,255.474015681,5.66466996096,8.67382502427
 06/21  01:00:00,915.659734265,97.6267327596,511.981557547,0.0,46.0930336215,113.312780494,280.754669832,266.415912418,5.66466996096,8.67408745264
 06/21  02:00:00,915.440044996,97.6267327596,511.92716356,0.0,46.0930336215,113.312780494,290.047648303,275.708518266,5.66466996096,8.67446007517
 06/21  03:00:00,915.329841925,97.6267327596,511.920720941,0.0,46.0930336215,113.312780494,298.45112319,284.113413214,5.66466996096,8.67304001532
 06/21  04:00:00,1005.14330065,97.6267327596,511.580628279,0.0,100.150657288,148.969399434,288.823859415,274.485767532,5.66466996096,8.67342192234
 06/21  05:00:00,1010.00026328,102.09510743,510.952457633,0.0,100.150657288,149.894399434,406.466755644,383.631257171,14.1616749024,8.67382357003
 06/21  06:00:00,1235.0015694,107.388101969,510.799695879,0.0,176.471037341,302.612436532,299.717828721,262.720253792,28.3233498048,8.6742251237
 06/21  07:00:00,1360.34996105,112.329049369,511.750327511,0.0,243.2593065,310.10971186,297.068744093,237.151701932,42.4850247072,17.4320174542
 06/21  08:00:00,1407.14470879,115.073509061,513.344645269,0.0,243.2593065,310.10971186,281.066496396,206.931778937,56.6466996096,17.4880178494
 06/21  09:00:00,1452.99186576,119.747000403,518.340884545,0.0,243.2593065,302.612436532,231.940238122,171.928325599,42.4850247072,17.5268878157
 06/21  10:00:00,1472.90655148,128.057871615,520.853206513,0.0,243.2593065,310.10971186,220.226481931,123.038303703,70.808374512,26.3798037151
 06/21  11:00:00,1479.04562193,133.219124438,520.837359152,0.0,243.2593065,310.10971186,203.730266722,106.510471129,70.808374512,26.4114210811
 06/21  12:00:00,1432.6056438,129.828347388,519.625298346,0.0,243.2593065,310.10971186,226.871572746,129.740492555,70.808374512,26.3227056793
 06/21  13:00:00,1467.75671003,131.283431493,520.045896616,0.0,243.2593065,302.612436532,210.652986417,127.593531218,56.6466996096,26.4127555894
 06/21  14:00:00,1472.98121597,137.240354875,519.263993013,0.0,243.2593065,302.612436532,170.058133998,101.193840697,42.4850247072,26.3792685943
 06/21  15:00:00,1485.22774062,150.195642181,518.485797615,0.0,243.2593065,302.612436532,131.444064747,55.5516285785,56.6466996096,19.2457365591
 06/21  16:00:00,1501.43419356,159.51788275,518.635999154,0.0,243.2593065,310.10971186,139.70617733,30.1434622029,84.9700494144,24.5926657132
 06/21  17:00:00,1505.36884508,163.634942348,518.404971961,0.0,243.2593065,310.10971186,117.968069957,24.2902983256,84.9700494144,8.70772221683
 06/21  18:00:00,1177.20293579,97.6267327596,521.80656562,0.0,166.938926447,199.110933808,163.775684544,61.4463085151,84.9700494144,17.3593266142
 06/21  19:00:00,1172.56688477,97.6267327596,523.84923103,0.0,166.938926447,191.61365848,141.770350155,76.4336486889,56.6466996096,8.69000185652
 06/21  20:00:00,1050.24535385,97.6267327596,523.922190175,0.0,100.150657288,124.558693486,183.463054223,118.127909872,56.6466996096,8.68844474098
 06/21  21:00:00,1015.25249311,97.6267327596,524.699409086,0.0,100.150657288,124.558693486,190.106442546,138.945299573,42.4850247072,8.67611826577
 06/21  22:00:00,947.55001222,97.6267327596,524.746433233,0.0,46.0930336215,124.558693486,207.319100184,170.322730012,28.3233498048,8.67302036696
 06/21  23:00:00,948.431467003,97.6267327596,524.822167218,0.0,46.0930336215,124.558693486,219.698143897,196.863064903,14.1616749024,8.6734040911
 06/21  24:00:00,932.312748557,97.6267327596,521.941042211,0.0,46.0930336215,113.312780494,240.958204321,226.61958034,5.66466996096,8.67395401942
 06/22  01:00:00,924.159795764,97.6267327596,516.469593212,0.0,46.0930336215,113.312780494,267.528144364,244.536694979,5.66466996096,17.3267794234
 06/22  02:00:00,918.411348014,97.6267327596,512.770219539,0.0,46.0930336215,113.312780494,274.969542992,260.631886599,5.66466996096,8.67298643213
 06/22  03:00:00,917.617587259,97.6267327596,512.675553687,0.0,46.0930336215,113.312780494,286.114917622,271.776894392,5.66466996096,8.6733532694
 06/22  04:00:00,1007.61513114,97.6267327596,512.521016486,0.0,100.150657288,148.969399434,275.423090562,261.084688012,5.66466996096,8.67373258906
 06/22  05:00:00,1013.22717305,101.644232394,512.419746414,0.0,100.150657288,149.894399434,382.510414347,359.674620898,14.1616749024,8.67411854683
 06/22  06:00:00,1241.45306298,108.20230505,514.18970129,0.0,176.471037341,302.612436532,270.950888234,233.95482783,28.3233498048,8.67271059925
 06/22  07:00:00,1376.90176869,116.8088503,519.30329105,0.0,243.2593065,310.10971186,239.052605064,179.138905442,42.4850247072,17.4286749146
 06/22  08:00:00,1432.72731967,128.259487978,521.235597182,0.0,243.2593065,310.10971186,189.258151088,115.127155256,56.6466996096,17.484296222
 06/22  09:00:00,1477.85291296,141.071993897,520.224404801,0.0,243.2593065,302.612436532,128.889481335,68.8769335721,42.4850247072,17.5275230556
 06/22  10:00:00,1491.64863711,147.790606111,519.750427484,0.0,243.2593065,310.10971186,138.231268125,41.0448348214,70.808374512,26.3780587913
 06/22  11:00:00,1497.14142016,152.336450422,519.668095081,0.0,243.2593065,310.10971186,127.024379352,29.8070353013,70.808374512,26.4089695392
 06/22  12:00:00,1456.99196162,154.234171593,519.347080756,0.0,243.2593065,310.10971186,126.221286791,29.0916774354,70.808374512,26.3212348436
 06/22  13:00:00,1492.48394468,157.039761669,518.699184648,0.0,243.2593065,302.612436532,111.25565883,28.1974926165,56.6466996096,26.4114666038
 06/22  14:00:00,1498.34145889,163.346862622,518.214318136,0.0,243.2593065,302.612436532,91.9747256407,23.1118318788,42.4850247072,26.3778690547
 06/22  15:00:00,1504.34847757,169.546296777,517.993798375,0.0,243.2593065,302.612436532,91.1547739203,16.9388303349,56.6466996096,17.5692439758
 06/22  16:00:00,1516.65105752,175.313051993,517.900334068,0.0,243.2593065,310.10971186,118.560834622,7.3320615763,84.9700494144,26.2587236317
 06/22  17:00:00,1520.24452901,178.562173428,518.267392769,0.0,243.2593065,310.10971186,94.6671404642,0.988904675169,84.9700494144,8.7081863746
 06/22  18:00:00,1178.05453726,97.629114494,522.579629657,0.0,166.938926447,199.110933808,110.585090744,16.9255714232,84.9700494144,8.68946990681
 06/22  19:00:00,1173.27040323,97.6301457311,524.431719931,0.0,166.938926447,191.61365848,101.384788035,27.3801208597,56.6466996096,17.3579675653
 06/22  20:00:00,1050.0860583,97.6267327596,523.640742867,0.0,100.150657288,124.558693486,113.444933809,48.1097040767,56.6466996096,8.68853012247
 06/22  21:00:00,1015.0146597,97.6267327596,524.368813611,0.0,100.150657288,124.558693486,109.549966473,58.3890432629,42.4850247072,8.67589850281
 06/22  22:00:00,947.313379499,97.6267327596,524.4602106,0.0,46.0930336215,124.558693486,119.797623016,82.8015245934,28.3233498048,8.67274861735
 06/22  23:00:00,948.083462174,97.6267327596,524.429596631,0.0,46.0930336215,124.558693486,123.892391263,101.057610477,14.1616749024,8.67310588418
 06/22  24:00:00,934.95916278,97.6267327596,523.643680817,0.0,46.0930336215,113.312780494,133.609977409,119.271820203,5.66466996096,8.67348724569
 06/23  01:00:00,935.730017281,97.6267327596,524.456923442,0.0,46.0930336215,113.312780494,147.815119811,133.47669018,5.66466996096,8.67375966927
 06/23  02:00:00,935.720183595,97.6267327596,524.469291495,0.0,46.0930336215,113.312780494,162.583931703,148.245188562,5.66466996096,8.67407318005
 06/23  03:00:00,935.670918564,97.6267327596,524.433391078,0.0,46.0930336215,113.312780494,174.392432556,160.055136582,5.66466996096,8.67262601341
 06/23  04:00:00,1029.56611649,97.6267327596,524.388525947,0.0,100.150657288,148.969399434,167.91282423,153.575186949,5.66466996096,8.67296731921
 06/23  05:00:00,1041.78575391,112.322078504,521.69456115,0.0,100.150657288,149.894399434,246.045795823,223.209765571,14.1616749024,8.67435534999
 06/23  06:00:00,1270.54076308,125.739714536,520.998445278,0.0,176.471037341,302.612436532,164.736004877,127.738836959,28.3233498048,8.67381811343
 06/23  07:00:00,1407.83620813,147.130824923,518.718596157,0.0,243.2593065,310.10971186,136.553253358,76.6365424855,42.4850247072,17.4316861656
 06/23  08:00:00,1458.86055034,156.79780489,518.780238135,0.0,243.2593065,310.10971186,109.83854596,35.7061760819,56.6466996096,17.4856702686
 06/23  09:00:00,1499.44306379,163.931128193,518.887594845,0.0,243.2593065,302.612436532,86.0856554969,17.3193829023,42.4850247072,26.2812478875
 06/23  10:00:00,1511.71977194,168.430673741,519.1320499,0.0,243.2593065,310.10971186,105.674625984,8.48875987303,70.808374512,26.3774915993
 06/23  11:00:00,1515.18667886,170.783091971,519.316458305,0.0,243.2593065,310.10971186,103.047290987,5.8283412712,70.808374512,26.4105752037
 06/23  12:00:00,1474.35084867,171.959708453,519.023150519,0.0,243.2593065,310.10971186,95.2300683042,6.86778284406,70.808374512,17.5539109481
 06/23  13:00:00,1509.31119239,173.992004901,518.665390089,0.0,243.2593065,302.612436532,89.0945714451,6.03979652941,56.6466996096,26.4080753061
 06/23  14:00:00,1510.28973779,175.302851578,518.38414286,0.0,243.2593065,302.612436532,74.7744328493,5.91022974856,42.4850247072,26.3791783935
 06/23  15:00:00,1510.52507161,176.208976114,517.762672607,0.0,243.2593065,302.612436532,89.3781733365,6.38873144399,56.6466996096,26.3427422829
 06/23  16:00:00,1516.49698658,175.890274474,517.403672204,0.0,243.2593065,310.10971186,111.487219906,9.00520635928,84.9700494144,17.5119641327
 06/23  17:00:00,1517.13688381,176.688744926,517.212794101,0.0,243.2593065,310.10971186,111.145449927,8.78045683931,84.9700494144,17.3949436735
 06/23  18:00:00,1176.53817661,97.6267327596,521.212408271,0.0,166.938926447,199.110933808,125.592235536,31.9333393194,84.9700494144,8.68884680203
 06/23  19:00:00,1172.09397505,97.6267327596,524.304425563,0.0,166.938926447,191.61365848,107.322622192,41.9874136473,56.6466996096,8.68850893482
 06/23  20:00:00,1049.00904615,97.6267327596,523.538928515,0.0,100.150657288,124.558693486,142.767161065,68.763159736,56.6466996096,17.3573017199
 06/23  21:00:00,1014.20553418,97.6267327596,524.284082921,0.0,100.150657288,124.558693486,136.213650817,85.0537314334,42.4850247072,8.67489467636
 06/23  22:00:00,947.123795243,97.6267327596,524.313873733,0.0,46.0930336215,124.558693486,143.457727174,106.460893949,28.3233498048,8.67348342013
 06/23  23:00:00,947.941869568,97.6267327596,524.325708069,0.0,46.0930336215,124.558693486,144.452963883,121.617440162,14.1616749024,8.67384881891
 06/23  24:00:00,934.83887881,97.6267327596,523.571492096,0.0,46.0930336215,113.312780494,154.548125788,140.21101563,5.66466996096,8.6724401975
 06/24  01:00:00,935.369717294,97.6267327596,524.121645998,0.0,46.0930336215,113.312780494,161.460440261,147.123126018,5.66466996096,8.67264428223
 06/24  02:00:00,935.195349693,97.6267327596,523.95634682,0.0,46.0930336215,113.312780494,161.872414136,147.534797951,5.66466996096,8.67294622392
 06/24  03:00:00,935.185467437,97.6267327596,523.958864829,0.0,46.0930336215,113.312780494,164.486924424,150.148973653,5.66466996096,8.67328080928
 06/24  04:00:00,945.650962431,97.6267327596,524.052219796,0.0,55.6251445156,113.312780494,163.073464536,148.735169778,5.66466996096,8.67362479718
 06/24  05:00:00,945.782614095,97.6267327596,524.260955775,0.0,55.6251445156,113.312780494,186.290367795,163.457403984,14.1616749024,8.67128890812
 06/24  06:00:00,1006.36204226,97.6267327596,523.339267514,0.0,65.1572554096,176.889270242,170.71496577,133.719095197,28.3233498048,8.67252076859
 06/24  07:00:00,1134.08071653,109.598126034,521.846815235,0.0,109.682768182,220.96816451,226.642658036,175.484772555,42.4850247072,8.67286077373
 06/24  08:00:00,1144.96532032,109.585100822,522.715981168,0.0,109.682768182,220.96816451,199.813000115,125.784196471,56.6466996096,17.3821040337
 06/24  09:00:00,1267.70444929,126.46803846,521.181821514,0.0,131.945524568,266.955817592,122.101594078,70.8886678253,42.4850247072,8.72790154536
 06/24  10:00:00,1288.8502138,141.381589686,519.858385423,0.0,131.945524568,274.45309292,129.304836329,41.0114294802,70.808374512,17.4850323367
 06/24  11:00:00,1297.82738951,149.63382956,519.463588873,0.0,131.945524568,274.45309292,118.902893738,21.8814485513,70.808374512,26.2130706751
 06/24  12:00:00,1272.90315735,156.582105104,519.489970923,0.0,131.945524568,274.45309292,99.4317348895,11.1441882104,70.808374512,17.4791721671
 06/24  13:00:00,1269.09432664,159.861839613,519.837977249,0.0,131.945524568,266.955817592,80.8980493446,6.77049695786,56.6466996096,17.4808527772
 06/24  14:00:00,1269.56954251,160.229559053,520.005931928,0.0,131.945524568,266.955817592,68.5810444279,8.61391465523,42.4850247072,17.4821050654
 06/24  15:00:00,1132.82806585,97.6267327596,522.691578368,0.0,109.682768182,212.545889182,86.0532230275,11.9264045019,56.6466996096,17.480118916
 06/24  16:00:00,1141.3879863,97.6267327596,524.079047041,0.0,109.682768182,220.04316451,135.685895106,33.2381936009,84.9700494144,17.4776520907
 06/24  17:00:00,1099.05696062,97.6267327596,524.090119749,0.0,109.682768182,220.04316451,151.606386052,49.2096231691,84.9700494144,17.4267134686
 06/24  18:00:00,1059.24644803,97.6267327596,523.197340358,0.0,100.150657288,199.110933808,184.274586569,90.6309520385,84.9700494144,8.67358511649
 06/24  19:00:00,1052.11564199,97.6267327596,523.383484936,0.0,100.150657288,191.61365848,179.14606457,113.827388983,56.6466996096,8.67197597733
 06/24  20:00:00,938.514007681,97.6267327596,513.740452102,0.0,55.6251445156,124.558693486,229.535451335,164.216247059,56.6466996096,8.67250466612
 06/24  21:00:00,937.397983876,97.6267327596,511.527175809,0.0,55.6251445156,124.558693486,244.416275343,193.258410424,42.4850247072,8.67284021182
 06/24  22:00:00,925.390748397,97.6267327596,510.994168425,0.0,46.0930336215,124.558693486,265.59814013,228.601605482,28.3233498048,8.67318484292
 06/24  23:00:00,925.834676303,97.6267327596,510.917282331,0.0,46.0930336215,124.558693486,270.826273938,247.991067141,14.1616749024,8.67353189453
 06/24  24:00:00,913.366079686,97.6267327596,511.248966246,0.0,46.0930336215,113.312780494,278.566374788,264.227820833,5.66466996096,8.67388399457
 06/25  01:00:00,904.393923138,97.6267327596,512.255805343,0.0,34.9616554283,113.312780494,275.233003191,260.895970852,5.66466996096,8.67236237748
 06/25  02:00:00,907.502027238,97.6267327596,513.366453532,0.0,34.9616554283,113.312780494,267.689748604,253.352468258,5.66466996096,8.6726103854
 06/25  03:00:00,912.527872181,97.6267327596,515.855450638,0.0,34.9616554283,113.312780494,262.212649454,247.875062579,5.66466996096,8.67291691388
 06/25  04:00:00,929.993697883,97.6267327596,521.004107364,0.0,44.4937663224,113.312780494,252.142253769,237.804343302,5.66466996096,8.67324050598
 06/25  05:00:00,931.170626395,97.6267327596,521.958238829,0.0,44.4937663224,113.312780494,272.938398422,241.451028929,14.1616749024,17.325694591
 06/25  06:00:00,987.629169871,97.6267327596,518.333649537,0.0,54.0258772165,176.889270242,231.068836044,194.073054363,28.3233498048,8.67243187551
 06/25  07:00:00,996.981491112,97.6267327596,522.404101942,0.0,54.0258772165,184.38654557,231.707137547,180.549359694,42.4850247072,8.67275314609
 06/25  08:00:00,1077.90440277,97.6267327596,523.303946634,0.0,65.1572554096,220.04316451,205.120490147,139.777130816,56.6466996096,8.69665972193
 06/25  09:00:00,1069.9500281,97.6267327596,522.762440555,0.0,65.1572554096,212.545889182,160.663917996,100.756224154,42.4850247072,17.4226691347
 06/25  10:00:00,1077.20412312,97.6267327596,522.454777995,0.0,65.1572554096,220.04316451,158.203476015,69.9251046296,70.808374512,17.4699968732
 06/25  11:00:00,1078.27792774,97.6267327596,522.460336506,0.0,65.1572554096,220.04316451,138.17002803,49.8910484425,70.808374512,17.4706050752
 06/25  12:00:00,1077.00492851,97.6267327596,522.137256077,0.0,65.1572554096,220.04316451,125.78587316,37.5062473859,70.808374512,17.471251262
 06/25  13:00:00,1069.67863724,97.6267327596,522.165341606,0.0,65.1572554096,212.545889182,101.680535827,27.561936638,56.6466996096,17.4718995798
 06/25  14:00:00,1070.33349942,97.6267327596,522.77026798,0.0,65.1572554096,212.545889182,81.6118291888,21.654257661,42.4850247072,17.4725468205
 06/25  15:00:00,1070.29528188,97.6267327596,522.720996878,0.0,65.1572554096,212.545889182,92.5383713712,18.4184790637,56.6466996096,17.4731926979
 06/25  16:00:00,1044.03131192,97.6267327596,521.835337782,0.0,65.1572554096,220.04316451,115.43473113,12.9960003086,84.9700494144,17.468681407
 06/25  17:00:00,997.096928074,97.6267327596,521.727139505,0.0,54.0258772165,184.38654557,117.437536554,15.0444439834,84.9700494144,17.423043156
 06/25  18:00:00,966.561468675,97.6693166335,521.609520914,0.0,44.4937663224,163.454314868,109.079547487,15.4372700906,84.9700494144,8.67222798177
 06/25  19:00:00,960.400280157,97.6787457992,522.043655953,0.0,44.4937663224,155.95703954,82.3039111213,16.9846842377,56.6466996096,8.67252727395
 06/25  20:00:00,940.177200471,97.6267327596,521.857578557,0.0,44.4937663224,124.558693486,96.4727508625,31.1531987966,56.6466996096,8.67285245629
 06/25  21:00:00,943.938720334,97.6267327596,522.291131395,0.0,44.4937663224,124.558693486,87.6414162075,36.4832133281,42.4850247072,8.67317817219
 06/25  22:00:00,934.12933537,97.6267327596,522.685357329,0.0,34.9616554283,124.558693486,84.5031972868,47.5063402197,28.3233498048,8.6735072623
 06/25  23:00:00,935.471151058,97.6267327596,523.020767935,0.0,34.9616554283,124.558693486,81.729491404,58.8957455976,14.1616749024,8.67207090402
 06/25  24:00:00,922.854518928,97.6267327596,522.729906205,0.0,34.9616554283,113.312780494,86.1971757182,71.8601311681,5.66466996096,8.67237458914
 06/26  01:00:00,934.921275518,97.6267327596,523.647473197,0.0,46.0930336215,113.312780494,100.438881753,86.1016167533,5.66466996096,8.67259503852
 06/26  02:00:00,935.074702544,97.6267327596,523.828824721,0.0,46.0930336215,113.312780494,119.962304783,105.624775597,5.66466996096,8.67285922501
 06/26  03:00:00,935.217579185,97.6267327596,524.000482595,0.0,46.0930336215,113.312780494,142.93400841,128.59618018,5.66466996096,8.67315826853
 06/26  04:00:00,1025.88209674,97.6267327596,524.139013646,0.0,100.150657288,148.969399434,150.380025305,136.041887892,5.66466996096,8.67346745181
 06/26  05:00:00,1028.27259862,100.918138802,522.269107032,0.0,100.150657288,149.894399434,291.271125857,268.435679552,14.1616749024,8.67377140244
 06/26  06:00:00,1254.35727009,109.354825727,522.534098028,0.0,176.471037341,302.612436532,192.746696967,155.750029384,28.3233498048,8.67331777891
 06/26  07:00:00,1384.8975163,121.379239054,521.521420246,0.0,243.2593065,310.10971186,166.262121227,106.34910141,42.4850247072,17.4279951104
 06/26  08:00:00,1442.35723189,139.041077883,520.045366808,0.0,243.2593065,310.10971186,132.40245388,58.2743795634,56.6466996096,17.481374707
 06/26  09:00:00,1487.93500779,152.244319186,519.063254855,0.0,243.2593065,302.612436532,92.9266403139,24.1634349971,42.4850247072,26.2781806096
 06/26  10:00:00,1503.10726468,159.596117058,519.288562116,0.0,243.2593065,310.10971186,96.7434820397,7.09397477787,70.808374512,18.8411327498
 06/26  11:00:00,1510.14946713,165.666017046,519.22371351,0.0,243.2593065,310.10971186,97.9262285034,1.96579296248,70.808374512,25.1520610289
 06/26  12:00:00,1474.16093983,171.592497475,518.969091662,0.0,243.2593065,310.10971186,97.2994344223,0.170944283299,70.808374512,26.320115627
 06/26  13:00:00,1511.468864,175.433329108,519.043021025,0.0,243.2593065,302.612436532,83.0497510056,0.0,56.6466996096,26.403051396
 06/26  14:00:00,1514.66323566,178.420661727,519.203206837,0.0,243.2593065,302.612436532,68.8590966063,0.0,42.4850247072,26.3740718991
 06/26  15:00:00,1516.5860186,180.228641769,519.325101965,0.0,243.2593065,302.612436532,82.9844311718,0.0,56.6466996096,26.3377315622
 06/26  16:00:00,1524.85366366,181.904486348,519.282706611,0.0,243.2593065,310.10971186,102.47927993,0.0,84.9700494144,17.5092305157
 06/26  17:00:00,1525.59334599,182.446565622,519.48632402,0.0,243.2593065,310.10971186,93.6767698866,0.0,84.9700494144,8.70672047222
 06/26  18:00:00,1179.15681144,98.7654014108,522.34035444,0.0,166.938926447,199.110933808,102.325724703,0.0,84.9700494144,17.3556752886
 06/26  19:00:00,1173.8082001,98.8744363366,523.561618776,0.0,166.938926447,191.61365848,66.5656617724,1.23122065529,56.6466996096,8.68774150755
 06/26  20:00:00,1049.86900701,97.8451227679,523.120773483,0.0,100.150657288,124.558693486,75.9836715057,10.6495766437,56.6466996096,8.68739525239
 06/26  21:00:00,1014.63317311,97.7182092479,523.833434867,0.0,100.150657288,124.558693486,67.8841502351,16.7239989041,42.4850247072,8.67512662376
 06/26  22:00:00,946.777355386,97.6382541278,523.847999802,0.0,46.0930336215,124.558693486,66.6041763597,29.6088289385,28.3233498048,8.67199761642
 06/26  23:00:00,947.370055185,97.6267327596,523.681839545,0.0,46.0930336215,124.558693486,64.2987794539,41.4648161568,14.1616749024,8.67228839473
 06/26  24:00:00,934.34615685,97.6267327596,522.992703054,0.0,46.0930336215,113.312780494,65.2202133788,50.8819241173,5.66466996096,8.67361930049
 06/27  01:00:00,934.819543727,97.6267327596,523.499896102,0.0,46.0930336215,113.312780494,71.5780756613,57.2405773087,5.66466996096,8.67282839161
 06/27  02:00:00,935.010234418,97.6267327596,523.723089047,0.0,46.0930336215,113.312780494,80.9825946113,66.6448529639,5.66466996096,8.67307168649
 06/27  03:00:00,935.182657945,97.6267327596,523.920589095,0.0,46.0930336215,113.312780494,103.411300228,80.4214055596,5.66466996096,17.3252247076
 06/27  04:00:00,1029.14108664,97.6267327596,523.866039528,0.0,100.150657288,148.969399434,94.66811013,80.3312897923,5.66466996096,8.67215037675
 06/27  05:00:00,1059.34126503,130.693685321,520.773422178,0.0,100.150657288,149.894399434,159.928929416,137.094808669,14.1616749024,8.67244584539
 06/27  06:00:00,1294.46808306,151.186678541,519.391264683,0.0,176.471037341,302.612436532,91.6441897887,54.6480979254,28.3233498048,8.67274205851
 06/27  07:00:00,1419.22959798,158.444296865,518.758910949,0.0,243.2593065,310.10971186,87.0106566813,35.8032752716,42.4850247072,8.72235670248
 06/27  08:00:00,1463.90946669,161.710909236,518.901253894,0.0,243.2593065,310.10971186,104.01960382,21.1585032663,56.6466996096,26.2144009442
 06/27  09:00:00,1501.00677902,165.37745533,518.962814317,0.0,243.2593065,302.612436532,71.1749342101,11.1655637823,42.4850247072,17.5243457206
 06/27  10:00:00,1512.78432635,169.208964916,519.329687254,0.0,243.2593065,310.10971186,101.855942922,4.67406192075,70.808374512,26.3735064896
 06/27  11:00:00,1517.26768935,172.647196671,519.319843737,0.0,243.2593065,310.10971186,99.0643611164,1.85511216693,70.808374512,26.4008744375
 06/27  12:00:00,1478.41471868,175.732840765,519.080637226,0.0,243.2593065,310.10971186,88.4881366656,0.128724705797,70.808374512,17.5510374478
 06/27  13:00:00,1515.42941979,179.423630538,519.006052781,0.0,243.2593065,302.612436532,83.0491088148,0.0,56.6466996096,26.4024092052
 06/27  14:00:00,1518.55220386,182.26575214,519.220763776,0.0,243.2593065,302.612436532,68.8583126037,0.0,42.4850247072,26.3732878965
 06/27  15:00:00,1517.91661877,182.008655583,518.867507233,0.0,243.2593065,302.612436532,82.9878269661,0.0,56.6466996096,26.3411273565
 06/27  16:00:00,1525.12177828,183.042516062,518.418795194,0.0,243.2593065,310.10971186,102.478393995,0.0,84.9700494144,17.5083445808
