Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/11  11:00:00,1523.45020787,179.044479802,519.02921145,0.0,243.2593065,310.10971186,97.1959944945,0.0,70.808374512,26.3876199825
 07/11  12:00:00,1484.87390697,181.982448178,519.160891742,0.0,243.2593065,310.10971186,97.1097697315,0.0,70.808374512,26.3013952195
 07/11  13:00:00,1520.43547783,183.942554592,519.402830079,0.0,243.2593065,302.612436532,83.0322453586,0.0,56.6466996096,26.385545749
 07/11  14:00:00,1521.17266593,184.759076533,519.34453479,0.0,243.2593065,302.612436532,68.841092659,0.0,42.4850247072,26.3560679518
 07/11  15:00:00,1521.70881404,185.489970649,519.157142848,0.0,243.2593065,302.612436532,74.2010357182,0.0,56.6466996096,17.5543361086
 07/11  16:00:00,1528.84637414,186.316321367,518.810635664,0.0,243.2593065,310.10971186,102.472132003,0.0,84.9700494144,17.5020825883
 07/11  17:00:00,1530.43480905,187.873934355,518.850666708,0.0,243.2593065,310.10971186,102.357846083,0.0,84.9700494144,17.3877966689
 07/11  18:00:00,1182.10125207,101.573798432,522.428524997,0.0,166.938926447,199.110933808,93.6547759137,0.0,84.9700494144,8.68472649929
 07/11  19:00:00,1176.05569652,101.487180064,524.073084129,0.0,166.938926447,191.61365848,68.5435098734,3.21059027375,56.6466996096,8.68621999008
 07/11  20:00:00,1050.05107347,98.5085670229,523.447646111,0.0,100.150657288,124.558693486,92.4111214748,18.4145616651,56.6466996096,17.3498602001
 07/11  21:00:00,1014.80434392,97.9423026416,524.401760332,0.0,100.150657288,124.558693486,79.8475400879,28.6900736641,42.4850247072,8.67244171665
 07/11  22:00:00,947.559601287,97.7058054367,524.547578552,0.0,46.0930336215,124.558693486,84.4123690782,47.4181651573,28.3233498048,8.67085411606
 07/11  23:00:00,948.175057128,97.6415219918,524.43766135,0.0,46.0930336215,124.558693486,84.2445017216,61.4118480282,14.1616749024,8.67097879095
 07/11  24:00:00,935.063760912,97.6280591735,523.693447153,0.0,46.0930336215,113.312780494,86.6189862068,72.2832111486,5.66466996096,8.6711050972
 07/12  01:00:00,935.895983559,97.6267327596,524.5824064,0.0,46.0930336215,113.312780494,99.4835554662,85.1477297255,5.66466996096,8.67115577976
 07/12  02:00:00,935.953092247,97.6267327596,524.679117287,0.0,46.0930336215,113.312780494,119.111866827,104.775940037,5.66466996096,8.67125682925
 07/12  03:00:00,935.937306395,97.6267327596,524.700564143,0.0,46.0930336215,113.312780494,140.915050342,126.579012981,5.66466996096,8.67136739979
 07/12  04:00:00,1026.45221434,97.6267327596,524.644605101,0.0,100.150657288,148.969399434,140.410991244,126.074840504,5.66466996096,8.67148077898
 07/12  05:00:00,1060.82725949,136.199915498,519.551903586,0.0,100.150657288,149.894399434,201.734974225,178.90387313,14.1616749024,8.66942619255
 07/12  06:00:00,1300.05727189,155.772815754,517.970626467,0.0,176.471037341,302.612436532,120.214253161,83.2209086449,28.3233498048,8.66999471086
 07/12  07:00:00,1420.83026953,160.807783275,517.988546496,0.0,243.2593065,310.10971186,97.6915540668,46.4850330596,42.4850247072,8.72149630009
 07/12  08:00:00,1467.11683351,165.355694516,518.401127012,0.0,243.2593065,310.10971186,103.222491836,20.3759056516,56.6466996096,26.1998865745
 07/12  09:00:00,1505.36630773,169.738628166,518.908039305,0.0,243.2593065,302.612436532,67.2855772673,7.28549266311,42.4850247072,17.515059897
 07/12  10:00:00,1518.4682283,175.156308938,519.008617559,0.0,243.2593065,310.10971186,98.5844757805,1.42027734454,70.808374512,26.355823924
 07/12  11:00:00,1524.94966361,180.640209659,518.929914329,0.0,243.2593065,310.10971186,97.1941897113,0.0,70.808374512,26.3858151993
 07/12  12:00:00,1486.52104842,183.799325063,519.029714496,0.0,243.2593065,310.10971186,88.3508752483,0.0,70.808374512,17.5425007363
 07/12  13:00:00,1522.37637558,186.313495803,518.988958833,0.0,243.2593065,302.612436532,83.0307996075,0.0,56.6466996096,26.3840999979
 07/12  14:00:00,1525.20018714,189.084200163,519.001396271,0.0,243.2593065,302.612436532,68.8395073297,0.0,42.4850247072,26.3544826225
 07/12  15:00:00,1527.2654734,191.146990977,519.002975066,0.0,243.2593065,302.612436532,74.2035234892,0.0,56.6466996096,17.5568238796
 07/12  16:00:00,1536.09623023,193.481396696,518.840078515,0.0,243.2593065,310.10971186,111.210534353,0.0,84.9700494144,26.2404849385
 07/12  17:00:00,1538.83875444,196.204530956,518.861777312,0.0,243.2593065,310.10971186,93.6742532008,0.0,84.9700494144,8.70420378641
 07/12  18:00:00,1186.92553056,106.810725468,521.936910303,0.0,166.938926447,199.110933808,93.6559964051,0.0,84.9700494144,8.68594699068
 07/12  19:00:00,1180.6388965,105.778164668,523.369079095,0.0,166.938926447,191.61365848,73.9969634882,0.0,56.6466996096,17.3502638786
 07/12  20:00:00,1052.47110416,100.262997255,523.220063261,0.0,100.150657288,124.558693486,74.3118592183,8.97878443561,56.6466996096,8.68637517307
 07/12  21:00:00,1016.21584582,99.0682919819,523.993305394,0.0,100.150657288,124.558693486,66.4332576499,15.2763266978,42.4850247072,8.67190624497
 07/12  22:00:00,947.396214901,97.914513204,524.127224824,0.0,46.0930336215,124.558693486,62.4304517574,25.4367569769,28.3233498048,8.67034497574
 07/12  23:00:00,948.021811126,97.7260800237,524.158214457,0.0,46.0930336215,124.558693486,56.9487771644,34.1166413091,14.1616749024,8.67046095288
 07/12  24:00:00,934.917950957,97.6454040925,523.484795597,0.0,46.0930336215,113.312780494,60.0958082449,45.7605584175,5.66466996096,8.67057986643
 07/13  01:00:00,935.527335717,97.6272471054,524.173020701,0.0,46.0930336215,113.312780494,70.5810230493,56.2457185258,5.66466996096,8.67063456252
 07/13  02:00:00,935.505885389,97.6267327596,524.184943378,0.0,46.0930336215,113.312780494,80.8119344942,66.4765400091,5.66466996096,8.67072452411
 07/13  03:00:00,935.51811254,97.6267327596,524.229288021,0.0,46.0930336215,113.312780494,91.5266618953,77.1911653841,5.66466996096,8.6708265502
 07/13  04:00:00,1026.09282002,97.6267327596,524.254276641,0.0,100.150657288,148.969399434,90.9462033654,76.6106012566,5.66466996096,8.67093214789
 07/13  05:00:00,1075.84068508,151.968613232,518.763116446,0.0,100.150657288,149.894399434,137.201394686,114.368676922,14.1616749024,8.67104286151
 07/13  06:00:00,1305.28357734,160.699861497,518.225564697,0.0,176.471037341,302.612436532,85.9175904301,48.9230907561,28.3233498048,8.67114986919
 07/13  07:00:00,1424.66227302,164.685700605,517.92921232,0.0,243.2593065,310.10971186,90.9500410498,31.0443235666,42.4850247072,17.4206927759
 07/13  08:00:00,1469.96289147,168.174991747,518.44693635,0.0,243.2593065,310.10971186,90.1118058891,15.9919635288,56.6466996096,17.4731427507
 07/13  09:00:00,1508.66028888,173.210518777,518.752194685,0.0,243.2593065,302.612436532,65.9594165173,5.95923994633,42.4850247072,17.5151518638
 07/13  10:00:00,1520.15729517,176.928279744,518.945242432,0.0,243.2593065,310.10971186,99.307183741,2.14053477912,70.808374512,26.3582744498
 07/13  11:00:00,1522.18385251,178.069608007,518.773305344,0.0,243.2593065,310.10971186,100.42221675,3.23048260133,70.808374512,26.383359637
 07/13  12:00:00,1482.2793307,180.473672182,518.179815626,0.0,243.2593065,310.10971186,90.3426362045,1.99404713266,70.808374512,17.5402145599
 07/13  13:00:00,1518.80283418,183.567744926,518.245950988,0.0,243.2593065,302.612436532,83.1068198866,0.073155550585,56.6466996096,26.3869647264
 07/13  14:00:00,1520.85342107,185.453537774,518.336611496,0.0,243.2593065,302.612436532,68.8373070747,0.0,42.4850247072,26.3522823675
 07/13  15:00:00,1520.7952054,185.695242141,517.999332012,0.0,243.2593065,302.612436532,82.9790306627,0.0121926128625,56.6466996096,26.3201384402
 07/13  16:00:00,1525.3303937,184.940210078,516.643422036,0.0,243.2593065,310.10971186,102.541295578,0.0731558834935,84.9700494144,17.4980902798
 07/13  17:00:00,1527.9441571,186.90964362,517.295150778,0.0,243.2593065,310.10971186,93.6723299659,0.0,84.9700494144,8.70228055153
 07/13  18:00:00,1183.40298475,103.527189581,521.717293961,0.0,166.938926447,199.110933808,93.8256302714,0.168964252537,84.9700494144,8.68661660445
 07/13  19:00:00,1179.55116151,105.396568406,522.630484301,0.0,166.938926447,191.61365848,74.3366591936,0.3379342657,56.6466996096,17.3520253183
 07/13  20:00:00,1053.09340663,100.92056704,523.132225956,0.0,100.150657288,124.558693486,74.5412799728,9.20938071552,56.6466996096,8.68519964768
 07/13  21:00:00,1016.90498857,99.5382121571,524.188536774,0.0,100.150657288,124.558693486,67.0951204025,15.9372796823,42.4850247072,8.67281601302
 07/13  22:00:00,947.743991048,97.9763549213,524.40567175,0.0,46.0930336215,124.558693486,68.0295417037,31.0349384904,28.3233498048,8.67125340845
 07/13  23:00:00,948.192955826,97.7125455092,524.34793424,0.0,46.0930336215,124.558693486,66.5372594921,43.7042258699,14.1616749024,8.67135871974
 07/13  24:00:00,935.048686295,97.6376321383,523.6426716,0.0,46.0930336215,113.312780494,73.2217763849,58.8863218308,5.66466996096,8.6707845932
 07/14  01:00:00,935.781810845,97.6271376302,524.435928766,0.0,46.0930336215,113.312780494,84.7865535201,70.4520700698,5.66466996096,8.6698134894
 07/14  02:00:00,935.802537429,97.6267327596,524.507916813,0.0,46.0930336215,113.312780494,98.411408227,84.0768512662,5.66466996096,8.66988699986
 07/14  03:00:00,935.827309068,97.6267327596,524.567728397,0.0,46.0930336215,113.312780494,115.660272753,101.325623287,5.66466996096,8.66997950466
 07/14  04:00:00,1029.7201119,97.6267327596,524.526848712,0.0,100.150657288,148.969399434,116.117733336,101.782985738,5.66466996096,8.6700776368
 07/14  05:00:00,1073.88985541,147.775092058,518.351943741,0.0,100.150657288,149.894399434,170.481415617,147.649557712,14.1616749024,8.67018300288
 07/14  06:00:00,1304.03763136,158.730359743,517.643112822,0.0,176.471037341,302.612436532,106.113769701,69.1201364607,28.3233498048,8.67028343589
 07/14  07:00:00,1422.16880285,162.685748367,517.47868521,0.0,243.2593065,310.10971186,104.833859353,44.9277188212,42.4850247072,17.4211158241
 07/14  08:00:00,1467.90298651,166.356112949,518.213900838,0.0,243.2593065,310.10971186,98.1050559214,23.9837146839,56.6466996096,17.474641628
 07/14  09:00:00,1506.35699639,170.871224204,518.756370338,0.0,243.2593065,302.612436532,72.0998291262,12.1000073955,42.4850247072,17.5147970236
 07/14  10:00:00,1517.8271923,174.746289776,518.790519574,0.0,243.2593065,310.10971186,103.695090728,6.53342327796,70.808374512,26.3532929379
 07/14  11:00:00,1523.2199725,179.226513515,518.636836875,0.0,243.2593065,310.10971186,99.9060755635,2.71263861601,70.808374512,26.3850624355
 07/14  12:00:00,1484.29111519,182.202211316,518.440982945,0.0,243.2593065,310.10971186,88.8699410005,0.52019948762,70.808374512,17.5413670009
 07/14  13:00:00,1519.27299876,183.919368735,518.324399786,0.0,243.2593065,302.612436532,83.115971709,0.0852183827909,56.6466996096,26.3840537166
 07/14  14:00:00,1520.60170718,185.316978413,518.198861159,0.0,243.2593065,302.612436532,68.8388565966,0.0,42.4850247072,26.3538318894
 07/14  15:00:00,1520.93117632,185.931349159,517.891104305,0.0,243.2593065,302.612436532,82.9681791659,0.0,56.6466996096,26.3214795563
 07/14  16:00:00,1530.02667936,188.267327887,517.989648237,0.0,243.2593065,310.10971186,102.469446723,0.0,84.9700494144,17.4993973081
 07/14  17:00:00,1536.0787038,194.049969875,518.226231,0.0,243.2593065,310.10971186,93.6733533973,0.0,84.9700494144,8.70330398294
 07/14  18:00:00,1186.347161,106.60655501,521.535151528,0.0,166.938926447,199.110933808,102.321578565,0.0,84.9700494144,17.3515291506
 07/14  19:00:00,1180.10576139,106.348597715,523.166354877,0.0,166.938926447,191.61365848,65.4680455126,0.134963908154,56.6466996096,8.68638199486
 07/14  20:00:00,1052.2317069,100.775379644,523.260246328,0.0,100.150657288,124.558693486,74.8434077143,9.51091825573,56.6466996096,8.685789849
 07/14  21:00:00,1016.1220087,99.36365736,524.204818128,0.0,100.150657288,124.558693486,67.6988866217,16.5421774939,42.4850247072,8.67168442055
 07/14  22:00:00,947.801504886,97.9048355974,524.506968408,0.0,46.0930336215,124.558693486,68.6581868012,31.664690681,28.3233498048,8.67014631534
 07/14  23:00:00,948.363409876,97.6797949271,524.534642626,0.0,46.0930336215,124.558693486,68.6675494341,45.8356276839,14.1616749024,8.67024684787
 07/14  24:00:00,935.163770483,97.6288596489,523.752881736,0.0,46.0930336215,113.312780494,77.0077359814,62.6727145037,5.66466996096,8.67035151675
 07/15  01:00:00,935.977259812,97.6267327596,524.637237829,0.0,46.0930336215,113.312780494,92.0397347697,77.704658082,5.66466996096,8.67040672671
 07/15  02:00:00,935.957262872,97.6267327596,524.664752023,0.0,46.0930336215,113.312780494,110.004811914,95.6696625858,5.66466996096,8.67047936715
 07/15  03:00:00,935.964742263,97.6267327596,524.698015574,0.0,46.0930336215,113.312780494,128.747496797,114.412260598,5.66466996096,8.67056623837
 07/15  04:00:00,946.319016969,97.6267327596,524.685166354,0.0,55.6251445156,113.312780494,137.318374083,122.983046773,5.66466996096,8.6706573482
 07/15  05:00:00,946.261866407,97.6267327596,524.693723718,0.0,55.6251445156,113.312780494,158.419224089,135.586799513,14.1616749024,8.67074967357
 07/15  06:00:00,1010.7508689,97.6267327596,523.855046623,0.0,65.1572554096,176.889270242,146.43588799,109.441691587,28.3233498048,8.67084659807
 07/15  07:00:00,1159.81696979,137.960364798,519.202237447,0.0,109.682768182,220.96816451,187.402685525,136.246719063,42.4850247072,8.6709417547
 07/15  08:00:00,1174.43454528,141.82257901,519.865492477,0.0,109.682768182,220.96816451,165.143819559,91.1239944386,56.6466996096,17.373125511
 07/15  09:00:00,1295.06635246,155.571190197,519.271021742,0.0,131.945524568,266.955817592,102.036871263,50.8285896519,42.4850247072,8.72325690429
 07/15  10:00:00,1305.70471478,158.336896388,519.572202476,0.0,131.945524568,274.45309292,123.015838786,34.7343181372,70.808374512,17.4731461372
 07/15  11:00:00,1308.52912303,160.054847567,519.598920112,0.0,131.945524568,274.45309292,115.841558483,27.5595480471,70.808374512,17.4736359235
 07/15  12:00:00,1279.26150063,162.713143594,519.569790899,0.0,131.945524568,274.45309292,108.43988417,20.1594894303,70.808374512,17.4720202275
 07/15  13:00:00,1274.29106132,165.210019247,519.48579681,0.0,131.945524568,266.955817592,98.3176167739,15.4753835201,56.6466996096,26.1955336442
 07/15  14:00:00,1275.65311465,166.692614856,519.349061497,0.0,131.945524568,266.955817592,73.6029807873,13.652127172,42.4850247072,17.4658289081
 07/15  15:00:00,1132.45157901,97.6493678778,522.03277215,0.0,109.682768182,212.545889182,81.9493329718,7.83619011148,56.6466996096,17.4664432507
 07/15  16:00:00,1141.60461117,97.8478832014,523.635958444,0.0,109.682768182,220.04316451,110.609516233,8.17251225447,84.9700494144,17.4669545646
 07/15  17:00:00,1100.718109,98.013876138,524.842725666,0.0,109.682768182,220.04316451,104.537677549,10.8478525152,84.9700494144,8.71977561983
 07/15  18:00:00,1061.68788333,98.0898867584,524.69521984,0.0,100.150657288,199.110933808,114.886762047,21.2467113024,84.9700494144,8.67000133028
 07/15  19:00:00,1055.10388965,98.0722390903,524.727185488,0.0,100.150657288,191.61365848,93.6078631181,28.2910527825,56.6466996096,8.67011072604
 07/15  20:00:00,953.747357719,97.7805886291,523.818949331,0.0,55.6251445156,124.558693486,114.494897546,49.1769967957,56.6466996096,8.67120114031
 07/15  21:00:00,957.304291394,97.7313851953,524.16058277,0.0,55.6251445156,124.558693486,103.074966524,51.9196463316,42.4850247072,8.67029548529
 07/15  22:00:00,946.639905884,97.686361734,523.821786262,0.0,46.0930336215,124.558693486,94.017831225,57.0240865615,28.3233498048,8.67039485864
 07/15  23:00:00,947.457401301,97.6657906257,523.661539806,0.0,46.0930336215,124.558693486,80.3939774463,57.5618126646,14.1616749024,8.67048987935
 07/15  24:00:00,934.99860393,97.6488986219,523.535002441,0.0,46.0930336215,113.312780494,78.7200838708,64.3846761224,5.66466996096,8.67073778741
 07/16  01:00:00,924.504758226,97.6287380538,524.290216508,0.0,34.9616554283,113.312780494,90.1358176917,75.8005092989,5.66466996096,8.67063843186
 07/16  02:00:00,924.859004287,97.6267327596,524.683987119,0.0,34.9616554283,113.312780494,108.291157732,93.9557798221,5.66466996096,8.67070794865
 07/16  03:00:00,925.193364494,97.6267327596,525.045771162,0.0,34.9616554283,113.312780494,144.302980416,129.96752126,5.66466996096,8.67078919467
 07/16  04:00:00,935.440672546,97.6267327596,524.892140908,0.0,44.4937663224,113.312780494,164.265861136,149.930317233,5.66466996096,8.67087394214
 07/16  05:00:00,935.258726547,97.6267327596,524.806352401,0.0,44.4937663224,113.312780494,184.014724317,161.182089724,14.1616749024,8.67095969106
 07/16  06:00:00,999.288938291,97.6267327596,523.503430065,0.0,54.0258772165,176.889270242,156.89037044,119.895845376,28.3233498048,8.67117526007
 07/16  07:00:00,999.175752624,97.6267327596,523.858484448,0.0,54.0258772165,184.38654557,146.437973867,95.2818186237,42.4850247072,8.67113053587
 07/16  08:00:00,1078.62167596,97.6267327596,523.817156063,0.0,65.1572554096,220.04316451,146.770078897,72.7541805907,56.6466996096,17.3691986969
 07/16  09:00:00,1071.42480677,97.6267327596,524.061336388,0.0,65.1572554096,212.545889182,116.21961914,65.0182964924,42.4850247072,8.7162979404
 07/16  10:00:00,1079.05726306,97.6267327596,524.240519786,0.0,65.1572554096,220.04316451,154.899203349,66.627591056,70.808374512,17.4632377814
 07/16  11:00:00,1080.33006021,97.6267327596,524.596227766,0.0,65.1572554096,220.04316451,166.341194654,78.0700390267,70.808374512,17.4627811153
 07/16  12:00:00,1079.24586892,97.6267327596,524.585729286,0.0,65.1572554096,220.04316451,181.567195636,93.2963697647,70.808374512,17.4624513596
 07/16  13:00:00,1071.69558247,97.6267327596,524.436128447,0.0,65.1572554096,212.545889182,166.606112126,92.497278217,56.6466996096,17.4621342992
 07/16  14:00:00,1071.7457993,97.6307457114,524.408820686,0.0,65.1572554096,212.545889182,146.656949286,86.7101056053,42.4850247072,17.4618189731
 07/16  15:00:00,1071.09650223,97.6288332771,523.739767858,0.0,65.1572554096,212.545889182,161.579725192,87.4714664728,56.6466996096,17.46155911
 07/16  16:00:00,1045.76778889,97.6267327596,523.760237204,0.0,65.1572554096,220.04316451,185.260209375,82.8285563591,84.9700494144,17.461603601
 07/16  17:00:00,999.604861231,97.6267327596,524.361192412,0.0,54.0258772165,184.38654557,188.474079447,86.0913997895,84.9700494144,17.4126302427
 07/16  18:00:00,968.991371917,97.6267327596,524.217040535,0.0,44.4937663224,163.454314868,199.977300846,106.336086393,84.9700494144,8.67116503843
 07/16  19:00:00,962.426189335,97.6267327596,524.300066544,0.0,44.4937663224,155.95703954,178.357259204,113.041038255,56.6466996096,8.66952133947
 07/16  20:00:00,942.857017014,97.6267327596,524.653765065,0.0,44.4937663224,124.558693486,214.722150107,149.405817661,56.6466996096,8.66963283664
 07/16  21:00:00,946.402903988,97.6267327596,524.826564683,0.0,44.4937663224,124.558693486,229.716189746,178.561448415,42.4850247072,8.66971662399
 07/16  22:00:00,935.830230874,97.6267327596,524.595071737,0.0,34.9616554283,124.558693486,253.498524929,216.505372175,28.3233498048,8.66980294919
 07/16  23:00:00,926.539963553,97.6267327596,517.415228753,0.0,34.9616554283,124.558693486,264.604057379,241.772492504,14.1616749024,8.66988997227
 07/16  24:00:00,906.075605407,97.6267327596,512.72796151,0.0,34.9616554283,113.312780494,279.382217997,265.04756658,5.66466996096,8.66998145543
 07/17  01:00:00,917.220789994,97.6267327596,512.750134988,0.0,46.0930336215,113.312780494,286.673252962,272.338553042,5.66466996096,8.67002995906
 07/17  02:00:00,916.824025326,97.6267327596,512.603210991,0.0,46.0930336215,113.312780494,295.805129665,281.470366054,5.66466996096,8.67009365039
 07/17  03:00:00,916.157026006,97.6267327596,512.372489727,0.0,46.0930336215,113.312780494,304.440615349,290.105775888,5.66466996096,8.67016949984
 07/17  04:00:00,1006.35059084,97.6267327596,512.254796175,0.0,100.150657288,148.969399434,290.161599911,275.826680987,5.66466996096,8.67024896279
 07/17  05:00:00,1009.15732914,100.011605717,511.869989903,0.0,100.150657288,149.894399434,448.764288157,425.932278222,14.1616749024,8.67033503265
 07/17  06:00:00,1236.25834879,105.109235825,510.895468641,0.0,176.471037341,302.612436532,320.244771045,283.251005179,28.3233498048,8.67041606186
 07/17  07:00:00,1356.34849484,109.165845169,510.744298589,0.0,243.2593065,310.10971186,312.540501026,252.63444052,42.4850247072,17.421035799
 07/17  08:00:00,1402.75988919,111.251392944,513.231628745,0.0,243.2593065,310.10971186,298.49580106,224.374759463,56.6466996096,17.4743419877
 07/17  09:00:00,1450.29528782,116.405195652,518.958025258,0.0,243.2593065,302.612436532,237.911437128,177.912204513,42.4850247072,17.5142079082
 07/17  10:00:00,1468.85399858,122.705870037,522.014549218,0.0,243.2593065,310.10971186,237.266539939,140.10606429,70.808374512,26.3521011378
 07/17  11:00:00,1474.19071841,126.799956133,522.231162094,0.0,243.2593065,310.10971186,221.185861036,123.99389702,70.808374512,26.3835895039
 07/17  12:00:00,1430.82941271,125.519020414,521.841311753,0.0,243.2593065,310.10971186,225.423988021,137.078187065,70.808374512,17.5374264443
 07/17  13:00:00,1461.59516031,124.87547545,520.244208017,0.0,243.2593065,302.612436532,231.571405073,148.542403158,56.6466996096,26.382302305
 07/17  14:00:00,1454.62058209,125.826015138,514.538258151,0.0,243.2593065,302.612436532,215.769400622,146.932373382,42.4850247072,26.3520025324
 07/17  15:00:00,1464.61937513,131.328303103,517.26984047,0.0,243.2593065,302.612436532,202.235907217,119.269586478,56.6466996096,26.3196211292
 07/17  16:00:00,1481.04616464,139.313939594,518.243473126,0.0,243.2593065,310.10971186,192.846770665,90.378545347,84.9700494144,17.4981759037
 07/17  17:00:00,1486.44385014,144.859078914,518.082133013,0.0,243.2593065,310.10971186,170.184525007,76.5116145269,84.9700494144,8.70286106609
 07/17  18:00:00,1176.97207733,97.6285096932,521.811372794,0.0,166.938926447,199.110933808,184.700530211,82.3814728859,84.9700494144,17.3490079104
 07/17  19:00:00,1164.18934842,97.6269329327,518.367539718,0.0,166.938926447,191.61365848,166.885814767,101.553215264,56.6466996096,8.68589989369
 07/17  20:00:00,1033.93374201,97.6267327596,512.708169359,0.0,100.150657288,124.558693486,211.923854546,146.591842444,56.6466996096,8.68531249176
 07/17  21:00:00,1004.76188985,97.6267327596,517.03186154,0.0,100.150657288,124.558693486,197.504331035,146.349021093,42.4850247072,8.67028523468
 07/17  22:00:00,946.994295595,97.6267327596,524.387933401,0.0,46.0930336215,124.558693486,195.902237201,158.909209973,28.3233498048,8.66967742344
 07/17  23:00:00,939.645257412,97.6267327596,518.817036351,0.0,46.0930336215,124.558693486,202.033498684,179.202067475,14.1616749024,8.66975630682
 07/17  24:00:00,917.835723374,97.6267327596,512.705759966,0.0,46.0930336215,113.312780494,216.081144931,201.746633664,5.66466996096,8.66984130591
 07/18  01:00:00,918.652181486,97.6267327596,513.024475484,0.0,46.0930336215,113.312780494,222.122384754,207.78782777,5.66466996096,8.66988702229
 07/18  02:00:00,919.10592875,97.6267327596,513.171747369,0.0,46.0930336215,113.312780494,229.216626317,214.882009431,5.66466996096,8.66994692493
 07/18  03:00:00,920.155475228,97.6267327596,513.56160949,0.0,46.0930336215,113.312780494,232.205007714,217.870319762,5.66466996096,8.6700179912
 07/18  04:00:00,1019.31749231,97.6267327596,516.999828751,0.0,100.150657288,148.969399434,212.599048202,198.264285868,5.66466996096,8.6700923725
 07/18  05:00:00,1036.4409046,107.303936646,521.479143647,0.0,100.150657288,149.894399434,301.631847857,278.799999685,14.1616749024,8.67017326947
 07/18  06:00:00,1266.07736131,116.581247919,521.804174342,0.0,176.471037341,302.612436532,206.249141026,169.255542116,28.3233498048,8.67024910578
 07/18  07:00:00,1393.12992587,130.60656015,520.506668839,0.0,243.2593065,310.10971186,178.539364212,118.633737363,42.4850247072,17.4206021412
 07/18  08:00:00,1449.15162315,146.470476263,519.416428804,0.0,243.2593065,310.10971186,141.806379552,67.6857643796,56.6466996096,17.4739155631
 07/18  09:00:00,1490.67070098,154.944896068,519.122369022,0.0,243.2593065,302.612436532,96.6037673805,36.60503586,42.4850247072,17.5137068134
 07/18  10:00:00,1504.28276207,160.799134801,519.298845567,0.0,243.2593065,310.10971186,118.211132109,21.0516022414,70.808374512,26.351155356
 07/18  11:00:00,1508.79644876,164.3632908,519.184831639,0.0,243.2593065,310.10971186,112.238022022,15.0470627399,70.808374512,26.3825847705
 07/18  12:00:00,1470.51464032,167.987528875,518.9688058,0.0,243.2593065,310.10971186,99.9310896198,11.5828969007,70.808374512,17.5398182071
 07/18  13:00:00,1506.53841926,170.951116364,518.647923094,0.0,243.2593065,302.612436532,92.869211805,9.84135259725,56.6466996096,26.3811595982
 07/18  14:00:00,1507.49034159,172.434976171,518.07435774,0.0,243.2593065,302.612436532,79.5220497835,10.6862221807,42.4850247072,26.3508028956
 07/18  15:00:00,1507.876189,173.589278028,517.342258741,0.0,243.2593065,302.612436532,92.6868573938,9.72157238119,56.6466996096,26.318585403
 07/18  16:00:00,1516.37026112,175.014028152,517.770051158,0.0,243.2593065,310.10971186,106.179773565,3.71233467219,84.9700494144,17.4973894784
 07/18  17:00:00,1517.90025491,176.126981576,518.170683205,0.0,243.2593065,310.10971186,94.9996019336,1.3269965206,84.9700494144,8.7025559986
 07/18  18:00:00,1178.54092582,98.5782894571,521.924764695,0.0,166.938926447,199.110933808,114.979214188,12.6588261482,84.9700494144,17.3503386256
 07/18  19:00:00,1174.01824399,98.9300147422,524.642932254,0.0,166.938926447,191.61365848,88.3477994979,23.015548372,56.6466996096,8.68555151624
 07/18  20:00:00,1049.72674467,97.8219783474,523.850632038,0.0,100.150657288,124.558693486,112.163607388,46.8319236256,56.6466996096,8.68498415275
 07/18  21:00:00,1014.86571788,97.6694076931,524.76250957,0.0,100.150657288,124.558693486,112.673842022,61.5161746471,42.4850247072,8.67264266729
 07/18  22:00:00,947.588096272,97.6269784224,524.662843684,0.0,46.0930336215,124.558693486,116.872468991,79.878065866,28.3233498048,8.67105332027
 07/18  23:00:00,948.338458651,97.6267327596,524.621035759,0.0,46.0930336215,124.558693486,112.857328383,90.0246589019,14.1616749024,8.67099457837
 07/18  24:00:00,935.322935023,97.6267327596,523.957527807,0.0,46.0930336215,113.312780494,122.093950797,107.759779488,5.66466996096,8.66950134867
 07/19  01:00:00,936.144367066,97.6267327596,524.828161418,0.0,46.0930336215,113.312780494,141.840519264,127.506308746,5.66466996096,8.66954055762
 07/19  02:00:00,936.130715288,97.6267327596,524.836328428,0.0,46.0930336215,113.312780494,162.239884235,147.90561817,5.66466996096,8.66959610452
 07/19  03:00:00,936.146960931,97.6267327596,524.878421069,0.0,46.0930336215,113.312780494,182.405839154,168.071506443,5.66466996096,8.6696627502
 07/19  04:00:00,1024.46136052,97.6267327596,523.37236554,0.0,100.150657288,148.969399434,183.190714712,168.856312066,5.66466996096,8.66973268449
 07/19  05:00:00,1041.17308653,115.536500248,520.692881868,0.0,100.150657288,149.894399434,274.398367708,251.566883675,14.1616749024,8.66980913067
 07/19  06:00:00,1272.3798074,125.714494486,520.359381612,0.0,176.471037341,302.612436532,190.583092715,153.589862403,28.3233498048,8.66988050713
 07/19  07:00:00,1405.82249943,145.381592245,518.442894738,0.0,243.2593065,310.10971186,161.668988546,101.765099034,42.4850247072,17.4188648044
 07/19  08:00:00,1459.21280333,157.337711739,518.588030894,0.0,243.2593065,310.10971186,125.525593288,51.405663016,56.6466996096,17.473230662
 07/19  09:00:00,1498.40550079,163.121217591,518.629831548,0.0,243.2593065,302.612436532,84.5591169285,24.5612559801,42.4850247072,17.5128362412
 07/19  10:00:00,1511.0997942,167.757534291,519.084685831,0.0,243.2593065,310.10971186,108.905011935,11.7473076271,70.808374512,26.349329796
 07/19  11:00:00,1516.27879626,171.933483716,519.004366263,0.0,243.2593065,310.10971186,103.540905068,6.35147846818,70.808374512,26.3810520877
 07/19  12:00:00,1477.97490135,175.428842682,518.892856446,0.0,243.2593065,310.10971186,90.1151181458,1.76789099421,70.808374512,17.5388526396
 07/19  13:00:00,1513.45848669,177.383634891,519.039437474,0.0,243.2593065,302.612436532,83.3174795667,0.286474512069,56.6466996096,26.384305445
 07/19  14:00:00,1515.33104597,179.566964969,518.715608469,0.0,243.2593065,302.612436532,68.8772881357,0.0429716344966,42.4850247072,26.349291794
 07/19  15:00:00,1518.73321135,182.901674544,518.810754217,0.0,243.2593065,302.612436532,82.9638112372,0.0,56.6466996096,26.3171116276
 07/19  16:00:00,1525.93454263,183.724015658,518.549160704,0.0,243.2593065,310.10971186,102.466256755,0.0,84.9700494144,17.4962073406
 07/19  17:00:00,1526.2353914,184.202573028,518.355881836,0.0,243.2593065,310.10971186,93.674565072,0.0,84.9700494144,8.70451565762
 07/19  18:00:00,1179.66493625,99.1722645064,522.410478792,0.0,166.938926447,199.110933808,98.216834787,4.56050177731,84.9700494144,8.68628359528
 07/19  19:00:00,1175.21451225,99.5635538595,524.24603691,0.0,166.938926447,191.61365848,83.8528332797,9.85546231954,56.6466996096,17.3506713505
 07/19  20:00:00,1050.62524798,98.1323815036,523.565018141,0.0,100.150657288,124.558693486,90.2134098219,24.8822213781,56.6466996096,8.68448883411
 07/19  21:00:00,1015.09824354,97.8272469521,524.177730314,0.0,100.150657288,124.558693486,83.0099023004,31.8527599895,42.4850247072,8.67211760369
 07/19  22:00:00,947.132766143,97.6662928675,524.165307358,0.0,46.0930336215,124.558693486,80.5466809342,43.5528003276,28.3233498048,8.67053080182
 07/19  23:00:00,948.051185592,97.6316003888,524.336107269,0.0,46.0930336215,124.558693486,78.0846799197,55.2524033543,14.1616749024,8.67060166293
 07/19  24:00:00,935.031798238,97.6267327596,523.668684874,0.0,46.0930336215,113.312780494,85.5599796701,71.2246343821,5.66466996096,8.67067532706
 07/20  01:00:00,935.791388068,97.6267327596,524.476646801,0.0,46.0930336215,113.312780494,100.371302536,86.0359208335,5.66466996096,8.67071174186
 07/20  02:00:00,935.800250123,97.6268031293,524.51138441,0.0,46.0930336215,113.312780494,117.14373081,102.808292926,5.66466996096,8.67076792311
 07/20  03:00:00,935.793894775,97.6267327596,524.534203871,0.0,46.0930336215,113.312780494,133.824393677,119.488892869,5.66466996096,8.67083084645
 07/20  04:00:00,1026.33015595,97.6267327596,524.530176264,0.0,100.150657288,148.969399434,132.805586054,118.470020313,5.66466996096,8.67089578034
 07/20  05:00:00,1056.31305099,130.995324519,520.229187957,0.0,100.150657288,149.894399434,199.984027102,177.151386872,14.1616749024,8.67096532747
 07/20  06:00:00,1298.0685147,153.422166287,518.315795807,0.0,176.471037341,302.612436532,123.209794447,86.2154134981,28.3233498048,8.67103114419
 07/20  07:00:00,1419.89846495,159.961629062,517.914329162,0.0,243.2593065,310.10971186,113.779632687,53.8749130374,42.4850247072,17.4196949421
 07/20  08:00:00,1464.92763757,163.210812949,518.387146807,0.0,243.2593065,310.10971186,105.222016752,31.103641705,56.6466996096,17.4716754375
 07/20  09:00:00,1502.30549169,166.774090737,518.807566856,0.0,243.2593065,302.612436532,75.6572931664,15.6609132181,42.4850247072,17.5113552411
 07/20  10:00:00,1515.67579674,172.417555245,518.929513884,0.0,243.2593065,310.10971186,102.057086469,4.89419913846,70.808374512,26.3545128187
 07/20  11:00:00,1523.81895577,179.604558761,518.851420621,0.0,243.2593065,310.10971186,97.2735335239,0.0860438473149,70.808374512,26.3791151645
 07/20  12:00:00,1486.37396419,183.626985763,519.032395624,0.0,243.2593065,310.10971186,88.3459325839,0.0,70.808374512,17.5375580719
 07/20  13:00:00,1521.70756013,185.413953031,519.205064727,0.0,243.2593065,302.612436532,83.0286083429,0.0,56.6466996096,26.3819087333
 07/20  14:00:00,1522.2258231,186.107057229,518.990901458,0.0,243.2593065,302.612436532,68.8368850208,0.0,42.4850247072,26.3518603136
 07/20  15:00:00,1523.15270165,187.147923437,518.897865645,0.0,243.2593065,302.612436532,74.2017244627,0.0,56.6466996096,17.5550248531
 07/20  16:00:00,1529.15548265,186.940788663,518.4826052,0.0,243.2593065,310.10971186,111.205047261,0.0,84.9700494144,26.2349978468
 07/20  17:00:00,1530.13898898,188.103210687,518.321267111,0.0,243.2593065,310.10971186,93.6738260813,0.0,84.9700494144,8.70377666687
 07/20  18:00:00,1179.90068356,98.998813411,522.80245463,0.0,166.938926447,199.110933808,97.1232228572,3.46759085278,84.9700494144,8.68558259005
 07/20  19:00:00,1175.1691965,99.3211610557,524.418473273,0.0,166.938926447,191.61365848,83.9789056764,9.98283307251,56.6466996096,17.3493729943
 07/20  20:00:00,1050.46726119,97.924978871,523.589245476,0.0,100.150657288,124.558693486,88.0963181688,22.7637522878,56.6466996096,8.68586627132
 07/20  21:00:00,1014.94994612,97.807394625,524.010574286,0.0,100.150657288,124.558693486,78.6201557605,27.4636879461,42.4850247072,8.67144310721
 07/20  22:00:00,947.076982071,97.7220714334,524.013308096,0.0,46.0930336215,124.558693486,73.2799343316,36.2867334333,28.3233498048,8.66985109351
 07/20  23:00:00,947.778608856,97.6689158376,523.980377862,0.0,46.0930336215,124.558693486,66.72647235,43.8948777594,14.1616749024,8.66991968824
 07/20  24:00:00,934.722249504,97.6506712979,523.267677975,0.0,46.0930336215,113.312780494,63.9153822514,49.5807221016,5.66466996096,8.6699901888
 07/21  01:00:00,935.726524539,97.6393605723,524.340003279,0.0,46.0930336215,113.312780494,74.4344205702,60.0997235071,5.66466996096,8.67002710213
 07/21  02:00:00,935.896926413,97.6275261575,524.559546597,0.0,46.0930336215,113.312780494,93.171334845,78.8365834237,5.66466996096,8.67008146034
 07/21  03:00:00,935.559776792,97.6267327596,524.242571683,0.0,46.0930336215,113.312780494,105.39100419,91.0561925037,5.66466996096,8.67014172507
 07/21  04:00:00,1029.53096691,97.6267327596,524.116812167,0.0,100.150657288,148.969399434,97.4395597622,83.1046860664,5.66466996096,8.67020373482
 07/21  05:00:00,1079.10008755,152.178511717,518.940782831,0.0,100.150657288,149.894399434,133.393094741,110.561145257,14.1616749024,8.67027458152
 07/21  06:00:00,1309.2602425,162.746545992,518.699199568,0.0,176.471037341,302.612436532,71.3155663982,34.3218817136,28.3233498048,8.67033487981
 07/21  07:00:00,1429.89300553,168.958499393,518.835818449,0.0,243.2593065,310.10971186,73.3125996264,13.4092787403,42.4850247072,17.4182961788
 07/21  08:00:00,1476.3972569,174.13931177,518.872292173,0.0,243.2593065,310.10971186,78.4748480146,4.35796669092,56.6466996096,17.4701817141
 07/21  09:00:00,1514.31896878,178.573842212,519.014011591,0.0,243.2593065,302.612436532,60.816827065,0.817925958763,42.4850247072,17.513876399
 07/21  10:00:00,1524.48781918,181.342670722,518.836523739,0.0,243.2593065,310.10971186,97.2181197623,0.0573995100995,70.808374512,26.3523457402
 07/21  11:00:00,1528.715272,184.451882716,518.872457655,0.0,243.2593065,310.10971186,97.1900762774,0.0,70.808374512,26.3817017654
 07/21  12:00:00,1490.07712681,187.487853413,518.899263841,0.0,243.2593065,310.10971186,88.348490377,0.0,70.808374512,17.540115865
 07/21  13:00:00,1524.06626231,188.340423886,518.879305386,0.0,243.2593065,302.612436532,83.0259197238,0.0,56.6466996096,26.3792201142
 07/21  14:00:00,1523.83282048,188.476341627,518.460925063,0.0,243.2593065,302.612436532,68.8345096903,0.0,42.4850247072,26.3494849831
 07/21  15:00:00,1528.98195939,193.444635728,518.489769184,0.0,243.2593065,302.612436532,74.2001019987,0.0,56.6466996096,17.5534023891
 07/21  16:00:00,1537.11328726,194.661516298,518.861285272,0.0,243.2593065,310.10971186,111.206799345,0.0,84.9700494144,26.2367499308
 07/21  17:00:00,1531.73211708,190.561255025,517.710191991,0.0,243.2593065,310.10971186,93.6729692569,0.0,84.9700494144,8.70291984254
 07/21  18:00:00,1178.31631898,99.5697595415,520.86196105,0.0,166.938926447,199.110933808,101.136677391,7.48064617894,84.9700494144,8.6859817979
 07/21  19:00:00,1174.14714699,99.6457363984,524.157113818,0.0,166.938926447,191.61365848,81.2851193024,15.9542418043,56.6466996096,8.6841778886
 07/21  20:00:00,1049.43882825,97.8559178297,523.581429655,0.0,100.150657288,124.558693486,109.971227304,35.9737144273,56.6466996096,17.3508132669
 07/21  21:00:00,1014.57129177,97.6971458664,524.448888409,0.0,100.150657288,124.558693486,96.6468112434,45.4894006333,42.4850247072,8.67238590293
 07/21  22:00:00,947.456221764,97.6353256285,524.529513509,0.0,46.0930336215,124.558693486,98.8224345014,61.8283375829,28.3233498048,8.67074711368
 07/21  23:00:00,948.231440995,97.6267327596,524.517076478,0.0,46.0930336215,124.558693486,97.4895802245,74.6570972558,14.1616749024,8.67080806633
 07/21  24:00:00,935.209304685,97.6267327596,523.855446113,0.0,46.0930336215,113.312780494,108.282419791,93.9468777098,5.66466996096,8.67087212007
 07/22  01:00:00,935.92862498,97.6267327596,524.637633711,0.0,46.0930336215,113.312780494,127.430385848,113.094810771,5.66466996096,8.67090511687
 07/22  02:00:00,935.974760133,97.6267327596,524.708016688,0.0,46.0930336215,113.312780494,148.574732837,134.239415196,5.66466996096,8.67064767971
 07/22  03:00:00,936.000595487,97.6267327596,524.746598068,0.0,46.0930336215,113.312780494,169.216995324,154.883006431,5.66466996096,8.66931893229
 07/22  04:00:00,946.323932772,97.6267327596,524.68364322,0.0,55.6251445156,113.312780494,173.979363531,159.645318896,5.66466996096,8.66937467384
 07/22  05:00:00,946.257823597,97.6267327596,524.691181172,0.0,55.6251445156,113.312780494,191.390338315,168.559229786,14.1616749024,8.66943362665
 07/22  06:00:00,1010.52802119,97.6267327596,523.616232381,0.0,65.1572554096,176.889270242,165.444310351,128.451463855,28.3233498048,8.66949669134
 07/22  07:00:00,1153.74304085,130.610180322,520.462216303,0.0,109.682768182,220.96816451,195.969147046,144.814563727,42.4850247072,8.66955861205
 07/22  08:00:00,1165.59270933,131.390952761,521.446142053,0.0,109.682768182,220.96816451,165.613693053,100.269139485,56.6466996096,8.69785395846
 07/22  09:00:00,1289.50101318,149.424049166,519.88685471,0.0,131.945524568,266.955817592,122.013535977,62.1033896165,42.4850247072,17.425121653
 07/22  10:00:00,1301.7162395,154.293453041,519.701378414,0.0,131.945524568,274.45309292,133.454393264,45.1734183578,70.808374512,17.4726003937
 07/22  11:00:00,1304.74007635,156.336262077,519.653430244,0.0,131.945524568,274.45309292,121.335426405,33.0538148624,70.808374512,17.4732370308
 07/22  12:00:00,1275.45893683,158.943299199,519.671885766,0.0,131.945524568,274.45309292,109.91239689,21.6384693523,70.808374512,17.465553026
 07/22  13:00:00,1270.59910442,161.319212597,519.799128129,0.0,131.945524568,266.955817592,89.9035061121,15.7921035772,56.6466996096,17.4647029253
 07/22  14:00:00,1272.56419572,163.351696703,519.6910238,0.0,131.945524568,266.955817592,72.0736053678,12.1238655927,42.4850247072,17.4647150679
 07/22  15:00:00,1133.0174191,97.6277066639,522.599337535,0.0,109.682768182,212.545889182,81.0762104059,6.96114742144,56.6466996096,17.4683633749
 07/22  16:00:00,1141.97280537,97.6799625482,524.245637529,0.0,109.682768182,220.04316451,111.363819374,8.92829206225,84.9700494144,17.4654778978
 07/22  17:00:00,1099.80198473,97.7193496845,524.5828705,0.0,109.682768182,220.04316451,117.868378404,15.4828399093,84.9700494144,17.4154890801
 07/22  18:00:00,1059.03202761,97.6267327596,522.905940557,0.0,100.150657288,199.110933808,145.301955141,51.6622003754,84.9700494144,8.66970535142
 07/22  19:00:00,1053.86298515,97.6267327596,524.355558773,0.0,100.150657288,191.61365848,124.096753796,58.7802966951,56.6466996096,8.66975749106
 07/22  20:00:00,953.166889119,97.6267626443,523.76853756,0.0,55.6251445156,124.558693486,150.317873083,85.0013552288,56.6466996096,8.66981824482
 07/22  21:00:00,957.080794941,97.6267327596,524.308335682,0.0,55.6251445156,124.558693486,147.533336674,96.3784368344,42.4850247072,8.66987513205
 07/22  22:00:00,947.001832257,97.6267327596,524.409361487,0.0,46.0930336215,124.558693486,151.993863087,115.000579225,28.3233498048,8.66993405758
 07/22  23:00:00,948.190194419,97.6267327596,524.567835808,0.0,46.0930336215,124.558693486,156.40269649,133.571028031,14.1616749024,8.66999355655
 07/22  24:00:00,935.059925077,97.6267327596,523.76744378,0.0,46.0930336215,113.312780494,166.225331675,151.890605365,5.66466996096,8.67005634917
 07/23  01:00:00,924.700607307,97.6267327596,524.634609441,0.0,34.9616554283,113.312780494,182.72696087,168.392197111,5.66466996096,8.67009379778
 07/23  02:00:00,924.717744416,97.6267327596,524.672476775,0.0,34.9616554283,113.312780494,202.006607101,187.671792835,5.66466996096,8.67014430535
 07/23  03:00:00,924.678925176,97.6267327596,524.645022912,0.0,34.9616554283,113.312780494,216.503923319,202.169054147,5.66466996096,8.67019921095
 07/23  04:00:00,935.038673264,97.6267327596,524.653635026,0.0,44.4937663224,113.312780494,221.146142384,206.811217012,5.66466996096,8.6702554113
 07/23  05:00:00,934.88764269,97.6267327596,524.55872038,0.0,44.4937663224,113.312780494,236.552168913,213.720182047,14.1616749024,8.67031196399
 07/23  06:00:00,999.490670382,97.6267327596,523.81118383,0.0,54.0258772165,176.889270242,205.150169513,168.15644798,28.3233498048,8.6703717279
 07/23  07:00:00,999.458963218,97.6267327596,524.239633489,0.0,54.0258772165,184.38654557,203.277229442,152.121778673,42.4850247072,8.67042606195
 07/23  08:00:00,1078.77301221,97.6267327596,524.069620862,0.0,65.1572554096,220.04316451,185.898257419,120.558963434,56.6466996096,8.69259437491
 07/23  09:00:00,1071.6294958,97.6267327596,524.357844293,0.0,65.1572554096,212.545889182,170.311515221,110.413104836,42.4850247072,17.4133856777
 07/23  10:00:00,1079.28147642,97.6267327596,524.47547341,0.0,65.1572554096,220.04316451,190.740846089,102.471894385,70.808374512,17.4605771924
 07/23  11:00:00,1080.1776214,97.6267327596,524.334058381,0.0,65.1572554096,220.04316451,178.607185328,90.3386306995,70.808374512,17.4601801166
 07/23  12:00:00,1078.47873206,97.6267327596,523.636295063,0.0,65.1572554096,220.04316451,160.954741603,72.6866119192,70.808374512,17.4597551723
 07/23  13:00:00,1071.78540997,97.6267327596,524.462834903,0.0,65.1572554096,212.545889182,148.968639834,74.8626119808,56.6466996096,17.4593282438
 07/23  14:00:00,1071.85745277,97.6267327596,524.514027353,0.0,65.1572554096,212.545889182,148.689802065,88.7458755623,42.4850247072,17.4589017956
 07/23  15:00:00,1071.05458125,97.6267327596,523.678546934,0.0,65.1572554096,212.545889182,155.288817898,81.1836422273,56.6466996096,17.4584760608
 07/23  16:00:00,1044.89174819,97.6267327596,522.884847238,0.0,65.1572554096,220.04316451,172.945667104,70.5154471631,84.9700494144,17.460170526
 07/23  17:00:00,999.239434347,97.6267327596,524.030175071,0.0,54.0258772165,184.38654557,168.432742421,74.7477778909,84.9700494144,8.71491511572
 07/23  18:00:00,968.217689213,97.6267327596,523.466156586,0.0,44.4937663224,163.454314868,194.389901295,100.749061321,84.9700494144,8.67079055921
 07/23  19:00:00,962.265660708,97.6267327596,524.193435983,0.0,44.4937663224,155.95703954,179.5322895,114.215710598,56.6466996096,8.66987929195
 07/23  20:00:00,941.677812015,97.6267327596,523.53305806,0.0,44.4937663224,124.558693486,218.751732696,153.434094489,56.6466996096,8.6709385976
 07/23  21:00:00,945.934712478,97.6267327596,524.40449035,0.0,44.4937663224,124.558693486,222.468917918,171.313890916,42.4850247072,8.67000229528
 07/23  22:00:00,935.893950872,97.6267327596,524.541839771,0.0,34.9616554283,124.558693486,239.923924576,202.930507071,28.3233498048,8.67006770051
 07/23  23:00:00,936.934899274,97.6267327596,524.552452325,0.0,34.9616554283,124.558693486,246.045813337,223.21401125,14.1616749024,8.67012718408
 07/23  24:00:00,923.790998639,97.6267327596,523.745279693,0.0,34.9616554283,113.312780494,259.129632251,244.794622446,5.66466996096,8.6703398449
 07/24  01:00:00,933.449187956,97.6267327596,522.993773268,0.0,46.0930336215,113.312780494,272.129918909,257.795027101,5.66466996096,8.67022184746
 07/24  02:00:00,929.415996818,97.6267327596,520.148391535,0.0,46.0930336215,113.312780494,280.808898068,266.473952171,5.66466996096,8.67027593643
 07/24  03:00:00,926.252135648,97.6267327596,517.867690201,0.0,46.0930336215,113.312780494,288.277369503,273.942369221,5.66466996096,8.67033032143
 07/24  04:00:00,1015.36925355,97.6267327596,516.798734967,0.0,100.150657288,148.969399434,272.30661893,257.971564213,5.66466996096,8.67038475646
 07/24  05:00:00,1017.6293439,98.9339363466,516.755364552,0.0,100.150657288,149.894399434,445.462660151,422.631589496,14.1616749024,8.66939575318
 07/24  06:00:00,1251.6362009,104.490590552,521.459283474,0.0,176.471037341,302.612436532,290.657682517,253.66370886,28.3233498048,8.67062385234
 07/24  07:00:00,1373.90451313,109.099895099,522.83250106,0.0,243.2593065,310.10971186,263.410965236,203.506217973,42.4850247072,17.419722556
 07/24  08:00:00,1420.09922033,113.953490357,522.954735912,0.0,243.2593065,310.10971186,232.303988157,158.187162812,56.6466996096,17.4701257352
 07/24  09:00:00,1460.19066868,121.340546944,522.329885367,0.0,243.2593065,302.612436532,185.468919996,116.726818033,42.4850247072,26.2570772564
 07/24  10:00:00,1478.58317298,133.557101775,520.937306056,0.0,243.2593065,310.10971186,164.658589484,76.2785693047,70.808374512,17.5716456673
 07/24  11:00:00,1487.36974922,141.859176468,520.34019787,0.0,243.2593065,310.10971186,141.924482607,44.7344518325,70.808374512,26.381656262
 07/24  12:00:00,1451.77746178,148.275196301,520.041013675,0.0,243.2593065,310.10971186,121.538040695,24.4341825385,70.808374512,26.2954836447
 07/24  13:00:00,1492.72249177,156.118673026,519.771380192,0.0,243.2593065,302.612436532,90.3076781048,11.4554871866,56.6466996096,22.2054913085
 07/24  14:00:00,1499.01937917,162.452704083,519.727653746,0.0,243.2593065,302.612436532,71.6935294907,7.46846502309,42.4850247072,21.7400397604
 07/24  15:00:00,1502.93626958,166.970298444,519.217835481,0.0,243.2593065,302.612436532,87.4906610561,4.52676776145,56.6466996096,26.317193685
 07/24  16:00:00,1512.63868436,170.22120281,519.070037905,0.0,243.2593065,310.10971186,104.362567047,1.89629958295,84.9700494144,17.4962180501
 07/24  17:00:00,1514.5407693,172.302948644,518.826373519,0.0,243.2593065,310.10971186,103.504599058,1.14876063686,84.9700494144,17.3857890072
 07/24  18:00:00,1177.13101864,97.6308778479,521.580462923,0.0,166.938926447,199.110933808,100.090273767,6.4346045339,84.9700494144,8.68561981873
 07/24  19:00:00,1172.74475881,97.6425994223,523.823733301,0.0,166.938926447,191.61365848,75.8051914993,10.4736616408,56.6466996096,8.68483024889
 07/24  20:00:00,1050.00814879,97.6267327596,523.538143449,0.0,100.150657288,124.558693486,97.176657856,31.8456890181,56.6466996096,8.68426922831
 07/24  21:00:00,1014.98984784,97.6267327596,524.337750008,0.0,100.150657288,124.558693486,100.033819689,48.8765729915,42.4850247072,8.67222199014
 07/24  22:00:00,947.129506004,97.6267327596,524.266099589,0.0,46.0930336215,124.558693486,110.661202167,73.6671871948,28.3233498048,8.67066516711
 07/24  23:00:00,948.005559014,97.6267327596,524.371823141,0.0,46.0930336215,124.558693486,119.972226159,97.1398330224,14.1616749024,8.67071823466
 07/24  24:00:00,934.91458077,97.6267327596,523.618719821,0.0,46.0930336215,113.312780494,141.703282761,127.367836572,5.66466996096,8.6707762276
 07/25  01:00:00,935.706394024,97.6267327596,524.457528357,0.0,46.0930336215,113.312780494,160.893751998,146.558264882,5.66466996096,8.67081715543
 07/25  02:00:00,935.695470282,97.6267327596,524.45692178,0.0,46.0930336215,113.312780494,176.418579578,162.083045769,5.66466996096,8.67086384847
 07/25  03:00:00,935.697447979,97.6267327596,524.463655356,0.0,46.0930336215,113.312780494,187.933611971,173.600701131,5.66466996096,8.6682408786
 07/25  04:00:00,1029.65592113,97.6267327596,524.441074613,0.0,100.150657288,148.969399434,179.506003734,165.172063253,5.66466996096,8.66927052066
