Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/25  05:00:00,1038.08006385,108.719632972,521.558370583,0.0,100.150657288,149.894399434,272.326263684,249.493562036,14.1616749024,8.67102674607
 07/25  06:00:00,1268.84157753,119.450023009,521.728104613,0.0,176.471037341,302.612436532,189.356543636,152.362834219,28.3233498048,8.67035961218
 07/25  07:00:00,1397.93715898,135.946165148,520.012804196,0.0,243.2593065,310.10971186,166.713241005,106.809277341,42.4850247072,17.4189389559
 07/25  08:00:00,1448.46302761,145.77870762,519.465290055,0.0,243.2593065,310.10971186,136.013387359,61.8952580645,56.6466996096,17.4714296848
 07/25  09:00:00,1488.54730785,152.750039696,519.190582082,0.0,243.2593065,302.612436532,92.0818474186,32.0866924757,42.4850247072,17.5101302358
 07/25  10:00:00,1505.06503778,161.448246699,519.428385484,0.0,243.2593065,310.10971186,111.183292169,14.0229323723,70.808374512,26.3519852849
 07/25  11:00:00,1509.42004596,164.674634812,519.511400416,0.0,243.2593065,310.10971186,107.952500769,10.7660451897,70.808374512,26.3780810678
 07/25  12:00:00,1469.57996476,166.792179661,519.270639733,0.0,243.2593065,310.10971186,97.8448696225,9.50070772212,70.808374512,17.5357873884
 07/25  13:00:00,1506.27468205,170.264194268,519.206363144,0.0,243.2593065,302.612436532,88.8870469077,5.8593134623,56.6466996096,26.3810338358
 07/25  14:00:00,1510.06872274,174.526474043,518.808877415,0.0,243.2593065,302.612436532,69.6825407933,0.846541401433,42.4850247072,26.3509746847
 07/25  15:00:00,1511.8385354,176.218688092,518.943372177,0.0,243.2593065,302.612436532,82.9648405179,0.0,56.6466996096,26.3181409084
 07/25  16:00:00,1516.98250425,175.177732735,518.51085644,0.0,243.2593065,310.10971186,104.172722192,1.70532350512,84.9700494144,17.4973492729
 07/25  17:00:00,1515.80372312,174.71868708,517.753313682,0.0,243.2593065,310.10971186,97.9582546785,4.28556195377,84.9700494144,8.70264331034
 07/25  18:00:00,1177.60498958,97.6267327596,522.126853436,0.0,166.938926447,199.110933808,120.184866687,17.8644691133,84.9700494144,17.3503481593
 07/25  19:00:00,1171.63463496,97.6321170592,523.685544982,0.0,166.938926447,191.61365848,86.4669709972,21.1345580395,56.6466996096,8.68571334806
 07/25  20:00:00,1052.60356297,97.6267327596,523.162127073,0.0,100.150657288,124.558693486,103.094633738,37.7628494049,56.6466996096,8.68508472327
 07/25  21:00:00,1013.79353554,97.6267327596,523.791338508,0.0,100.150657288,124.558693486,96.5493001162,45.3932311484,42.4850247072,8.67104426058
 07/25  22:00:00,947.049226039,97.6267327596,524.184102405,0.0,46.0930336215,124.558693486,103.162682967,66.1698685734,28.3233498048,8.66946458891
 07/25  23:00:00,947.909102171,97.6267327596,524.242715514,0.0,46.0930336215,124.558693486,111.143364622,88.3121721773,14.1616749024,8.66951754246
 07/25  24:00:00,935.006285372,97.6267327596,523.678765646,0.0,46.0930336215,113.312780494,128.021780453,113.687535223,5.66466996096,8.66957526957
 07/26  01:00:00,935.6421249,97.6267327596,524.366437579,0.0,46.0930336215,113.312780494,149.858976769,135.524687734,5.66466996096,8.66961907375
 07/26  02:00:00,935.660043013,97.6267327596,524.408236081,0.0,46.0930336215,113.312780494,166.346654657,152.012317208,5.66466996096,8.66966748771
 07/26  03:00:00,935.776360879,97.6267327596,524.536164473,0.0,46.0930336215,113.312780494,184.719457779,170.385069133,5.66466996096,8.66971868547
 07/26  04:00:00,1026.27027292,97.6267327596,524.482228264,0.0,100.150657288,148.969399434,181.056667801,166.722227153,5.66466996096,8.66977068712
 07/26  05:00:00,1039.81591632,112.839536503,521.884283168,0.0,100.150657288,149.894399434,263.545902427,240.714399095,14.1616749024,8.66982842993
 07/26  06:00:00,1275.78916832,128.436358807,521.012759678,0.0,176.471037341,302.612436532,172.801480659,135.808249914,28.3233498048,8.66988093949
 07/26  07:00:00,1406.05912492,144.645377955,519.42721475,0.0,243.2593065,310.10971186,141.71472155,81.8102667104,42.4850247072,17.4194301321
 07/26  08:00:00,1454.0008976,151.44209856,519.307263592,0.0,243.2593065,310.10971186,118.56816862,44.44911362,56.6466996096,17.4723553905
 07/26  09:00:00,1495.75546955,160.193155521,518.943356955,0.0,243.2593065,302.612436532,80.1470621447,20.1499621741,42.4850247072,17.5120752633
 07/26  10:00:00,1510.55247941,167.045839945,519.279068929,0.0,243.2593065,310.10971186,103.763404905,6.60694303806,70.808374512,26.3480873545
 07/26  11:00:00,1516.59296327,171.866354967,519.463082853,0.0,243.2593065,310.10971186,98.5560037037,1.36840148841,70.808374512,26.3792277033
 07/26  12:00:00,1479.14801216,176.314132445,519.273834652,0.0,243.2593065,310.10971186,88.3460882294,0.0,70.808374512,17.5377137174
 07/26  13:00:00,1516.5314737,180.386684609,519.208547416,0.0,243.2593065,302.612436532,83.0288343421,0.0,56.6466996096,26.3821347325
 07/26  14:00:00,1515.8056871,179.994517187,518.983979952,0.0,243.2593065,302.612436532,69.2387547664,0.40655200687,42.4850247072,26.3471780523
 07/26  15:00:00,1513.13419457,178.33765911,518.019726861,0.0,243.2593065,302.612436532,75.5044628741,1.30717011602,56.6466996096,17.5505931485
 07/26  16:00:00,1525.59437954,183.692057772,518.401882198,0.0,243.2593065,310.10971186,111.205289891,0.0,84.9700494144,26.2352404768
 07/26  17:00:00,1529.41213031,187.161077458,518.684416066,0.0,243.2593065,310.10971186,93.6739686641,0.0,84.9700494144,8.7039192497
 07/26  18:00:00,1178.22027593,98.0878231725,522.133654943,0.0,166.938926447,199.110933808,96.7878135465,3.13204097941,84.9700494144,8.68572315268
 07/26  19:00:00,1173.22691244,98.5414306269,523.3343518,0.0,166.938926447,191.61365848,79.6689034681,5.67263582965,56.6466996096,17.3495680288
 07/26  20:00:00,1053.84251318,97.6858310565,523.381221067,0.0,100.150657288,124.558693486,82.0088155563,16.6781885629,56.6466996096,8.68392738382
 07/26  21:00:00,1015.1342499,97.6499652035,524.387983477,0.0,100.150657288,124.558693486,79.7828536802,28.6262844951,42.4850247072,8.67154447791
 07/26  22:00:00,947.430341856,97.6275036249,524.506282454,0.0,46.0930336215,124.558693486,86.3476330844,49.3543355757,28.3233498048,8.66994770387
 07/26  23:00:00,948.163925343,97.6267327596,524.453175786,0.0,46.0930336215,124.558693486,89.2121259383,66.3804485382,14.1616749024,8.67000249771
 07/26  24:00:00,935.083747675,97.6267327596,523.718994982,0.0,46.0930336215,113.312780494,99.9306858392,85.5959573419,5.66466996096,8.67005853643
 07/27  01:00:00,935.67854266,97.6267871637,524.356520979,0.0,46.0930336215,113.312780494,113.950229009,99.6154547324,5.66466996096,8.67010431565
 07/27  02:00:00,935.559157232,97.6267327596,524.267096906,0.0,46.0930336215,113.312780494,123.513393027,109.178569174,5.66466996096,8.67015389134
 07/27  03:00:00,935.589619308,97.6267327596,524.317325244,0.0,46.0930336215,113.312780494,135.325824993,120.990950348,5.66466996096,8.67020468382
 07/27  04:00:00,1026.10313552,97.6267327596,524.271695307,0.0,100.150657288,148.969399434,130.111351738,115.776425968,5.66466996096,8.67025580923
 07/27  05:00:00,1056.08160083,130.705291805,520.244213336,0.0,100.150657288,149.894399434,186.28718461,163.455194396,14.1616749024,8.6703153111
 07/27  06:00:00,1296.1209446,150.483050838,519.269222082,0.0,176.471037341,302.612436532,104.786805301,67.7930918579,28.3233498048,8.67036363812
 07/27  07:00:00,1420.58475206,159.846487742,518.700991359,0.0,243.2593065,310.10971186,100.020429728,40.1172673477,42.4850247072,17.4181376728
 07/27  08:00:00,1466.39201916,164.38171983,518.673730871,0.0,243.2593065,310.10971186,94.7095825507,20.5929845001,56.6466996096,17.469898441
 07/27  09:00:00,1505.01080893,169.375176425,518.927167056,0.0,243.2593065,302.612436532,67.477144305,7.47861770782,42.4850247072,17.51350189
 07/27  10:00:00,1518.2799603,174.753166193,519.259081809,0.0,243.2593065,310.10971186,98.7287643843,1.56893013075,70.808374512,26.3514597415
 07/27  11:00:00,1523.81556557,179.440387845,519.0573156,0.0,243.2593065,310.10971186,97.2601260153,0.0710720710902,70.808374512,26.3806794322
 07/27  12:00:00,1486.38449863,183.774473116,518.954574879,0.0,243.2593065,310.10971186,88.3478509104,0.0,70.808374512,17.5394763984
 07/27  13:00:00,1521.92833768,185.831918271,519.072040175,0.0,243.2593065,302.612436532,83.0247421663,0.0,56.6466996096,26.3780425567
 07/27  14:00:00,1522.17785959,186.327436302,518.80319717,0.0,243.2593065,302.612436532,68.8332956804,0.0,42.4850247072,26.3482709732
 07/27  15:00:00,1521.59095929,186.396583916,518.341217287,0.0,243.2593065,302.612436532,74.1992714042,0.0,56.6466996096,17.5525717946
 07/27  16:00:00,1526.07483693,185.212895897,517.447991138,0.0,243.2593065,310.10971186,111.205297726,0.0,84.9700494144,26.2352483117
 07/27  17:00:00,1526.23512651,185.481945236,517.279624295,0.0,243.2593065,310.10971186,93.6726465956,0.0,84.9700494144,8.70259718116
 07/27  18:00:00,1179.13311043,98.998313765,522.182250912,0.0,166.938926447,199.110933808,101.377277231,7.72276037619,84.9700494144,8.68446744079
 07/27  19:00:00,1174.74317555,99.6462772935,523.773279689,0.0,166.938926447,191.61365848,75.2637895041,9.93319516422,56.6466996096,8.68389473026
 07/27  20:00:00,1054.2059995,98.1185279966,523.356740777,0.0,100.150657288,124.558693486,95.1420645693,21.1452103114,56.6466996096,17.3501546482
 07/27  21:00:00,1014.81098911,97.8162012738,523.907551508,0.0,100.150657288,124.558693486,77.8874746778,26.7303923624,42.4850247072,8.67205760819
 07/27  22:00:00,946.97767987,97.6626277197,524.000318102,0.0,46.0930336215,124.558693486,73.8890414702,36.895279105,28.3233498048,8.67041256041
 07/27  23:00:00,947.90864104,97.6434765256,524.170727755,0.0,46.0930336215,124.558693486,70.9370507432,48.1049126618,14.1616749024,8.67046317898
 07/27  24:00:00,934.933227701,97.6301366087,523.58296162,0.0,46.0930336215,113.312780494,78.9805968663,64.6454105109,5.66466996096,8.67051639443
 07/28  01:00:00,935.609641116,97.6267327596,524.315700131,0.0,46.0930336215,113.312780494,94.9700519789,80.634816722,5.66466996096,8.67056529589
 07/28  02:00:00,935.824382864,97.6267327596,524.572545857,0.0,46.0930336215,113.312780494,118.466834781,104.131549238,5.66466996096,8.670615582
 07/28  03:00:00,935.932730521,97.6267327596,524.696415344,0.0,46.0930336215,113.312780494,149.162603985,134.827267797,5.66466996096,8.67066622766
 07/28  04:00:00,1029.80503488,97.6267327596,524.627634938,0.0,100.150657288,148.969399434,153.579338884,139.243951977,5.66466996096,8.6707169466
 07/28  05:00:00,1058.3784176,130.740410003,519.860216082,0.0,100.150657288,149.894399434,220.74312544,197.910679909,14.1616749024,8.67077062845
 07/28  06:00:00,1294.67377895,148.577668417,518.433493411,0.0,176.471037341,302.612436532,141.140448664,104.14627745,28.3233498048,8.67082140832
 07/28  07:00:00,1417.61772432,157.875918589,517.765329264,0.0,243.2593065,310.10971186,117.694206774,66.4908397184,42.4850247072,8.71834234801
 07/28  08:00:00,1464.57750025,162.971630418,518.333099384,0.0,243.2593065,310.10971186,106.662617059,32.5414076782,56.6466996096,17.4745097712
 07/28  09:00:00,1504.00865331,168.70443738,518.629982309,0.0,243.2593065,302.612436532,80.7705599708,12.0270102742,42.4850247072,26.2585249894
 07/28  10:00:00,1519.60852866,176.442845424,518.891529842,0.0,243.2593065,310.10971186,98.9383111138,1.78197360033,70.808374512,26.3479630015
 07/28  11:00:00,1527.38812925,183.256695602,518.779071954,0.0,243.2593065,310.10971186,88.4011469051,0.0,70.808374512,17.5927723931
 07/28  12:00:00,1490.22978005,187.581834363,518.96367903,0.0,243.2593065,310.10971186,97.1052743328,0.0,70.808374512,26.2968998208
 07/28  13:00:00,1526.33228499,190.176193341,519.076592637,0.0,243.2593065,302.612436532,83.0260187894,0.0,56.6466996096,26.3793191798
 07/28  14:00:00,1528.30302195,192.136964825,519.035188888,0.0,243.2593065,302.612436532,68.8346232746,0.0,42.4850247072,26.3495985674
 07/28  15:00:00,1530.529576,194.447181904,518.942805427,0.0,243.2593065,302.612436532,74.2010813757,0.0,56.6466996096,17.5543817661
 07/28  16:00:00,1540.43526951,197.840874464,518.82262507,0.0,243.2593065,310.10971186,102.468054287,0.0,84.9700494144,17.4980048724
 07/28  17:00:00,1542.76146465,200.276397519,518.839104562,0.0,243.2593065,310.10971186,102.357181187,0.0,84.9700494144,17.3871317728
 07/28  18:00:00,1183.11753282,102.873678121,522.229665342,0.0,166.938926447,199.110933808,93.7218569624,0.0665105673631,84.9700494144,8.68529698067
 07/28  19:00:00,1175.17829788,101.564584308,523.195730118,0.0,166.938926447,191.61365848,70.3607935531,5.02939921515,56.6466996096,8.68469472831
 07/28  20:00:00,1053.18572027,98.2373100345,523.068295111,0.0,100.150657288,124.558693486,92.5064755317,27.1740457041,56.6466996096,8.68573021802
 07/28  21:00:00,1014.80554166,97.7077123488,524.660935292,0.0,100.150657288,124.558693486,97.4965562886,46.3391634371,42.4850247072,8.67236814431
 07/28  22:00:00,947.33166328,97.6479449138,524.390100391,0.0,46.0930336215,124.558693486,105.173108562,62.4779642075,28.3233498048,14.3717945498
 07/28  23:00:00,947.883262961,97.6390944068,524.172772169,0.0,46.0930336215,124.558693486,91.0582588082,65.2800906737,14.1616749024,11.6164932321
 07/28  24:00:00,934.918715303,97.6303726639,523.55669872,0.0,46.0930336215,113.312780494,86.9671222746,72.6331406899,5.66466996096,8.66931162378
 07/29  01:00:00,935.354708111,97.6267327596,524.028703479,0.0,46.0930336215,113.312780494,90.9675329919,76.6334974167,5.66466996096,8.66936561424
 07/29  02:00:00,935.329627554,97.6267327596,524.032284761,0.0,46.0930336215,113.312780494,98.5517638014,84.2176755396,5.66466996096,8.66941830075
 07/29  03:00:00,935.311731948,97.6267327596,524.035650765,0.0,46.0930336215,113.312780494,108.153938839,93.8197979892,5.66466996096,8.66947088883
 07/29  04:00:00,945.774165623,97.6267327596,524.139442898,0.0,55.6251445156,113.312780494,112.821002071,98.4868087015,5.66466996096,8.66952340894
 07/29  05:00:00,945.791137866,97.6267327596,524.232000217,0.0,55.6251445156,113.312780494,135.490427871,112.659177098,14.1616749024,8.66957587029
 07/29  06:00:00,1010.37475232,97.6267327596,523.467428343,0.0,65.1572554096,176.889270242,124.945803502,87.95282304,28.3233498048,8.669630657
 07/29  07:00:00,1161.25265884,138.74020219,519.852678148,0.0,109.682768182,220.96816451,165.781141378,114.626432349,42.4850247072,8.66968432207
 07/29  08:00:00,1173.62006729,140.375069767,520.499734103,0.0,109.682768182,220.96816451,145.099774662,79.7568597806,56.6466996096,8.69621527228
 07/29  09:00:00,1294.97505488,155.263940003,519.50732651,0.0,131.945524568,266.955817592,105.15150589,45.2434891204,42.4850247072,17.4229920626
 07/29  10:00:00,1304.45234668,157.06338695,519.625037896,0.0,131.945524568,274.45309292,121.771484623,33.4939547823,70.808374512,17.4691553292
 07/29  11:00:00,1307.54631175,159.080198891,519.654283167,0.0,131.945524568,274.45309292,114.676258506,26.3981849067,70.808374512,17.4696990875
 07/29  12:00:00,1278.09405251,161.6205599,519.573945022,0.0,131.945524568,274.45309292,107.751091399,19.4748684159,70.808374512,17.4678484711
 07/29  13:00:00,1274.14073603,165.186301768,519.422538491,0.0,131.945524568,266.955817592,86.4444073998,12.3294735712,56.6466996096,17.468234219
 07/29  14:00:00,1278.22758153,169.397554949,519.278704476,0.0,131.945524568,266.955817592,66.3456374126,6.39240369854,42.4850247072,17.4682090069
 07/29  15:00:00,1131.77879789,97.6415938091,521.469123732,0.0,109.682768182,212.545889182,80.9632985936,6.84734910105,56.6466996096,17.4692498829
 07/29  16:00:00,1140.67521263,97.6343768936,523.26585574,0.0,109.682768182,220.04316451,123.556902149,21.1179322478,84.9700494144,17.4689204873
 07/29  17:00:00,1099.2359288,97.6414625875,524.193468348,0.0,109.682768182,220.04316451,137.184376865,34.7994909302,84.9700494144,17.4148365205
 07/29  18:00:00,1059.7751249,97.6272825405,523.659378878,0.0,100.150657288,199.110933808,152.086506138,58.4467871124,84.9700494144,8.66966961098
 07/29  19:00:00,1054.07109993,97.6267327596,524.596524112,0.0,100.150657288,191.61365848,134.86387983,69.5474646081,56.6466996096,8.66971561265
 07/29  20:00:00,957.049689035,97.6267327596,523.814404813,0.0,55.6251445156,124.558693486,170.952971048,105.636503102,56.6466996096,8.66976833663
 07/29  21:00:00,957.515683374,97.6267327596,524.751298795,0.0,55.6251445156,124.558693486,173.581736036,122.426893099,42.4850247072,8.66981822978
 07/29  22:00:00,947.304553134,97.6267327596,524.718253033,0.0,46.0930336215,124.558693486,186.934240743,149.941021257,28.3233498048,8.66986968119
 07/29  23:00:00,948.390469375,97.6267327596,524.754194742,0.0,46.0930336215,124.558693486,188.19385156,165.36225509,14.1616749024,8.66992156693
 07/29  24:00:00,935.069094303,97.6267327596,523.85062444,0.0,46.0930336215,113.312780494,202.379795302,188.045149433,5.66466996096,8.66997590823
 07/30  01:00:00,917.809695126,97.6267327596,519.98783485,0.0,34.9616554283,113.312780494,223.669460919,209.334756188,5.66466996096,8.67003477043
 07/30  02:00:00,906.818918224,97.6267327596,512.608858344,0.0,34.9616554283,113.312780494,249.703143829,235.368385066,5.66466996096,8.67008880237
 07/30  03:00:00,903.947073448,97.6267327596,511.660451498,0.0,34.9616554283,113.312780494,272.386330668,258.05151868,5.66466996096,8.67014202727
 07/30  04:00:00,913.44513447,97.6267327596,511.445290512,0.0,44.4937663224,113.312780494,275.508085572,261.173220642,5.66466996096,8.67019496859
 07/30  05:00:00,912.800863915,97.6267327596,511.256741052,0.0,44.4937663224,113.312780494,294.279659923,271.447737236,14.1616749024,8.67024778538
 07/30  06:00:00,977.157266855,97.6267327596,510.842860013,0.0,54.0258772165,176.889270242,260.002420021,223.00876969,28.3233498048,8.67030052601
 07/30  07:00:00,976.43940914,97.6267327596,511.014068453,0.0,54.0258772165,184.38654557,268.301497651,217.146119739,42.4850247072,8.67035320525
 07/30  08:00:00,1060.17214108,97.6267327596,513.129587316,0.0,65.1572554096,220.04316451,239.900145468,174.560411919,56.6466996096,8.69303393911
 07/30  09:00:00,1063.91748576,97.6267327596,518.772399604,0.0,65.1572554096,212.545889182,201.225205442,141.327537539,42.4850247072,17.4126431958
 07/30  10:00:00,1079.45180449,97.6267327596,524.603744406,0.0,65.1572554096,220.04316451,205.465829855,117.200491619,70.808374512,17.4569637243
 07/30  11:00:00,1080.78662856,97.6267327596,524.899702141,0.0,65.1572554096,220.04316451,195.467987924,107.203071138,70.808374512,17.4565422735
 07/30  12:00:00,1079.50752365,97.6267327596,524.572082848,0.0,65.1572554096,220.04316451,182.086917454,93.8224362556,70.808374512,17.4561066864
 07/30  13:00:00,1071.42723561,97.6267327596,523.834402151,0.0,65.1572554096,212.545889182,143.583869987,69.4814998803,56.6466996096,17.4556704972
 07/30  14:00:00,1071.36617421,97.6267327596,523.713062218,0.0,65.1572554096,212.545889182,99.5109693897,48.2887769901,42.4850247072,8.73716769246
 07/30  15:00:00,1071.75416805,97.6272391582,524.10588462,0.0,65.1572554096,212.545889182,112.528940324,38.4205644755,56.6466996096,17.4616762392
 07/30  16:00:00,1046.26384062,97.6766588746,523.903084283,0.0,65.1572554096,220.04316451,138.806228555,36.3747344916,84.9700494144,17.4614446492
 07/30  17:00:00,999.759812583,97.707106611,524.145325421,0.0,54.0258772165,184.38654557,144.786934024,42.4041783088,84.9700494144,17.412706301
 07/30  18:00:00,968.35332242,97.727648662,523.214904933,0.0,44.4937663224,163.454314868,137.760779948,44.1210061752,84.9700494144,8.66972435888
 07/30  19:00:00,961.207268413,97.707016993,522.726693636,0.0,44.4937663224,155.95703954,102.251557941,36.9350809517,56.6466996096,8.6697773793
 07/30  20:00:00,945.59083392,97.6442928872,523.339184318,0.0,44.4937663224,124.558693486,119.311762487,53.9952280865,56.6466996096,8.66983479135
 07/30  21:00:00,945.81214761,97.6267327596,524.119276139,0.0,44.4937663224,124.558693486,122.674133348,71.5192237563,42.4850247072,8.66988488436
 07/30  22:00:00,935.370196156,97.6267327596,523.878750841,0.0,34.9616554283,124.558693486,121.702887697,84.7096008292,28.3233498048,8.66993706338
 07/30  23:00:00,936.239376376,97.6267327596,523.747562835,0.0,34.9616554283,124.558693486,113.71423815,90.882573411,14.1616749024,8.66998983633
 07/30  24:00:00,923.285612871,97.6267327596,523.118808254,0.0,34.9616554283,113.312780494,110.022975647,95.6882586741,5.66466996096,8.67004701227
 07/31  01:00:00,935.000077832,97.6267327596,523.686936192,0.0,46.0930336215,113.312780494,114.670697138,100.335920819,5.66466996096,8.67010635734
 07/31  02:00:00,935.050613722,97.6267327596,523.756202588,0.0,46.0930336215,113.312780494,123.162961588,108.828127337,5.66466996096,8.67016429038
 07/31  03:00:00,935.024366307,97.6267327596,523.740656258,0.0,46.0930336215,113.312780494,131.073592564,116.738702872,5.66466996096,8.67021973187
 07/31  04:00:00,1025.58645372,97.6268142177,523.747679225,0.0,100.150657288,148.969399434,121.328584168,106.993639831,5.66466996096,8.67027437648
 07/31  05:00:00,1036.63715538,109.876258288,521.597041598,0.0,100.150657288,149.894399434,233.428830225,210.596821062,14.1616749024,8.67033426052
 07/31  06:00:00,1272.36739716,124.383037347,521.577809513,0.0,176.471037341,302.612436532,137.343397164,100.349658574,28.3233498048,8.67038878537
 07/31  07:00:00,1406.60476462,144.688964121,519.857241609,0.0,243.2593065,310.10971186,122.135794931,62.2302730565,42.4850247072,17.4204971672
 07/31  08:00:00,1453.75211727,150.788523336,519.63230225,0.0,243.2593065,310.10971186,114.511857522,40.3916731409,56.6466996096,17.4734847712
 07/31  09:00:00,1492.74970268,156.420340758,519.630942453,0.0,243.2593065,302.612436532,83.9652215382,23.9714545768,42.4850247072,17.5087422542
 07/31  10:00:00,1503.68236604,159.845440598,519.553822093,0.0,243.2593065,310.10971186,112.096511972,14.9383089947,70.808374512,26.3498284655
 07/31  11:00:00,1508.55034587,163.75700708,519.479879325,0.0,243.2593065,310.10971186,105.886815038,8.69749812039,70.808374512,26.3809424057
 07/31  12:00:00,1471.78663942,168.944779591,519.188544917,0.0,243.2593065,310.10971186,91.5070591467,3.15988808058,70.808374512,17.5387965541
 07/31  13:00:00,1508.69187466,172.364525289,519.295450896,0.0,243.2593065,302.612436532,84.0919551868,1.06603546908,56.6466996096,26.3792201081
 07/31  14:00:00,1510.56114795,173.927562018,519.540939401,0.0,243.2593065,302.612436532,69.3524200199,0.518629086656,42.4850247072,26.348766226
 07/31  15:00:00,1511.03194698,174.772183651,519.276070285,0.0,243.2593065,302.612436532,83.2513555026,0.288133241812,56.6466996096,26.3165226512
 07/31  16:00:00,1518.65188155,176.096557311,518.941144522,0.0,243.2593065,310.10971186,102.466081318,0.0,84.9700494144,17.4960319038
 07/31  17:00:00,1521.70890792,179.181250943,518.863031439,0.0,243.2593065,310.10971186,93.6721128231,0.0,84.9700494144,8.70206340873
 07/31  18:00:00,1178.69667624,98.5885396017,522.054852274,0.0,166.938926447,199.110933808,93.8243305805,0.168260583067,84.9700494144,8.68602058303
 07/31  19:00:00,1173.93021844,98.9005673422,523.6303314,0.0,166.938926447,191.61365848,77.0599225854,3.06254369217,56.6466996096,17.3506792836
 07/31  20:00:00,1054.03654957,97.9505344521,523.260390051,0.0,100.150657288,124.558693486,78.9869049548,13.6557483898,56.6466996096,8.68445695543
 07/31  21:00:00,1014.76003679,97.745034838,523.861938298,0.0,100.150657288,124.558693486,71.0940016065,19.9368614543,42.4850247072,8.67211544505
 07/31  22:00:00,946.861299103,97.6673800953,523.831305847,0.0,46.0930336215,124.558693486,67.9741078054,30.9802438521,28.3233498048,8.67051414849
 07/31  23:00:00,947.490289898,97.6484248508,523.697392877,0.0,46.0930336215,124.558693486,62.6074073395,39.7751650697,14.1616749024,8.67056736747
 07/31  24:00:00,934.343606909,97.6397452995,522.888431694,0.0,46.0930336215,113.312780494,59.853601953,45.5183077785,5.66466996096,8.67062421356
 08/01  01:00:00,934.204092047,97.6344564019,522.792799356,0.0,46.0930336215,113.312780494,59.5001413053,45.1647801016,5.66466996096,8.67069124277
 08/01  02:00:00,933.807410338,97.6312215597,522.41950257,0.0,46.0930336215,113.312780494,56.5021728094,42.1667519427,5.66466996096,8.67075090581
 08/01  03:00:00,933.983708463,97.6270817205,522.615593016,0.0,46.0930336215,113.312780494,58.2482635267,43.9127856546,5.66466996096,8.67080791117
 08/01  04:00:00,1028.13922409,97.6357380156,522.628713128,0.0,100.150657288,148.969399434,56.0620160708,41.7264789249,5.66466996096,8.67086718492
 08/01  05:00:00,1081.33842421,153.660533863,519.642660898,0.0,100.150657288,149.894399434,102.369259105,79.5366593759,14.1616749024,8.67092482662
 08/01  06:00:00,1308.24365753,161.214320594,519.154809219,0.0,176.471037341,302.612436532,60.4505859305,23.4581440629,28.3233498048,8.66909206289
 08/01  07:00:00,1428.91174168,167.787592644,518.95546892,0.0,243.2593065,310.10971186,68.6239843414,8.71954388442,42.4850247072,17.4194157497
 08/01  08:00:00,1474.73013508,172.373054226,518.879613786,0.0,243.2593065,310.10971186,76.2668922705,2.14891685627,56.6466996096,17.4712758047
 08/01  09:00:00,1511.46088897,175.685421964,518.917302791,0.0,243.2593065,302.612436532,60.1689391124,0.173055497051,42.4850247072,17.5108589082
 08/01  10:00:00,1523.48884354,180.144095218,518.915319722,0.0,243.2593065,310.10971186,97.1619049407,0.0,70.808374512,26.3535304287
 08/01  11:00:00,1528.97930872,184.827945055,518.675513773,0.0,243.2593065,310.10971186,97.186399668,0.0,70.808374512,26.378025156
 08/01  12:00:00,1492.66936868,190.251752863,518.622995125,0.0,243.2593065,310.10971186,88.3452456067,0.0,70.808374512,17.5368710947
 08/01  13:00:00,1531.5792977,195.623170488,518.78605622,0.0,243.2593065,302.612436532,83.0273040507,0.0,56.6466996096,26.3806044411
 08/01  14:00:00,1540.44263223,204.771737037,518.476884136,0.0,243.2593065,302.612436532,68.8356038489,0.0,42.4850247072,26.3505791417
 08/01  15:00:00,1563.39608025,228.398803841,517.805038298,0.0,243.2593065,302.612436532,74.2008487924,0.0,56.6466996096,17.5541491828
 08/01  16:00:00,1581.61959537,239.770172228,517.78611524,0.0,243.2593065,310.10971186,111.204117105,0.0,84.9700494144,26.2340676907
 08/01  17:00:00,1581.87352878,239.770172228,518.189927493,0.0,243.2593065,310.10971186,93.6734515594,0.0,84.9700494144,8.70340214502
 08/01  18:00:00,1201.87986128,122.845425981,520.755745193,0.0,166.938926447,199.110933808,93.6552899441,0.0,84.9700494144,8.6852405297
 08/01  19:00:00,1187.13459278,114.947347653,521.551886907,0.0,166.938926447,191.61365848,73.995394404,0.0,56.6466996096,17.3486947944
 08/01  20:00:00,1060.08866604,106.350277149,521.62544453,0.0,100.150657288,124.558693486,65.3321815111,0.0,56.6466996096,8.68548190146
 08/01  21:00:00,1018.49160018,104.312960118,521.503293356,0.0,100.150657288,124.558693486,51.1561313885,0.0,42.4850247072,8.67110668134
 08/01  22:00:00,948.767855056,101.658644655,521.58312738,0.0,46.0930336215,124.558693486,36.9928440108,0.0,28.3233498048,8.66949420605
 08/01  23:00:00,948.511054016,99.8057182095,522.424765983,0.0,46.0930336215,124.558693486,23.4712698403,0.640044790848,14.1616749024,8.6695501471
 08/01  24:00:00,934.660534245,98.6183989827,522.107265484,0.0,46.0930336215,113.312780494,18.5117453478,4.17746531616,5.66466996096,8.66961007067
 08/02  01:00:00,934.612792631,98.0827584903,522.649093712,0.0,46.0930336215,113.312780494,21.6457914508,7.31143749409,5.66466996096,8.66968399576
 08/02  02:00:00,934.309900574,97.8542557673,522.619699607,0.0,46.0930336215,113.312780494,24.0575466897,9.72312836071,5.66466996096,8.66974836807
 08/02  03:00:00,934.14637574,97.7377347356,522.606766373,0.0,46.0930336215,113.312780494,26.7816363501,12.4471570425,5.66466996096,8.66980934664
 08/02  04:00:00,1024.56783508,98.0345921361,522.145501694,0.0,100.150657288,148.969399434,28.5272531875,14.1927107994,5.66466996096,8.66987242716
 08/02  05:00:00,1097.24595285,173.077063407,518.915821184,0.0,100.150657288,149.894399434,47.1740692075,24.3424605285,14.1616749024,8.66993377663
 08/02  06:00:00,1324.63475629,179.351578491,518.726714419,0.0,176.471037341,302.612436532,37.9748293957,0.981486369625,28.3233498048,8.66999322128
 08/02  07:00:00,1447.83836528,187.007533321,518.558638998,0.0,243.2593065,310.10971186,59.9026030067,0.0,42.4850247072,17.4175782995
 08/02  08:00:00,1496.82451346,194.943241612,518.300648728,0.0,243.2593065,310.10971186,74.1160979246,0.0,56.6466996096,17.469398315
 08/02  09:00:00,1543.29632204,208.376226986,517.963423994,0.0,243.2593065,302.612436532,59.9979572455,0.0,42.4850247072,17.5129325383
 08/02  10:00:00,1567.75234125,225.348840188,517.843416462,0.0,243.2593065,310.10971186,97.1595270247,0.0,70.808374512,26.3511525127
 08/02  11:00:00,1581.24725296,237.735635253,517.923654203,0.0,243.2593065,310.10971186,97.1888358908,0.0,70.808374512,26.3804613788
 08/02  12:00:00,1541.54843051,239.770172228,517.917454854,0.0,243.2593065,310.10971186,88.3474146844,0.0,70.808374512,17.5390401724
 08/02  13:00:00,1575.01141362,239.770172228,518.09074781,0.0,243.2593065,302.612436532,83.027758294,0.0,56.6466996096,26.3810586844
 08/02  14:00:00,1575.14968617,239.770172228,518.195593936,0.0,243.2593065,302.612436532,68.8331765944,0.0,42.4850247072,26.3481518872
 08/02  15:00:00,1574.8888876,239.770172228,517.910812737,0.0,243.2593065,302.612436532,74.199173338,0.0,56.6466996096,17.5524737284
 08/02  16:00:00,1581.53211718,239.770172228,517.645606393,0.0,243.2593065,310.10971186,105.878258713,0.0,84.9700494144,20.9082092983
 08/02  17:00:00,1582.0210613,239.770172228,518.14936703,0.0,243.2593065,310.10971186,98.9656186588,0.0,84.9700494144,13.9955692444
 08/02  18:00:00,1222.6191873,143.842970206,520.28464307,0.0,166.938926447,199.110933808,93.6544017947,0.0,84.9700494144,8.68435238027
 08/02  19:00:00,1214.36877267,142.033749671,520.522702798,0.0,166.938926447,191.61365848,65.3325268541,0.0,56.6466996096,8.68582724453
 08/02  20:00:00,1074.96329604,120.452864629,521.435002938,0.0,100.150657288,124.558693486,73.9953367807,0.0,56.6466996096,17.3486371711
 08/02  21:00:00,1027.45698078,111.75350463,522.460289989,0.0,100.150657288,124.558693486,51.1569795222,0.0,42.4850247072,8.67195481496
 08/02  22:00:00,953.960069709,105.847014756,522.683707788,0.0,46.0930336215,124.558693486,36.993667919,0.0,28.3233498048,8.67031811424
 08/02  23:00:00,951.980104171,102.946640827,522.806026725,0.0,46.0930336215,124.558693486,23.3040713616,0.47201896297,14.1616749024,8.6703774962
 08/02  24:00:00,937.133543738,100.802814201,522.465219438,0.0,46.0930336215,113.312780494,18.5161959723,4.18108715813,5.66466996096,8.67043885318
 08/03  01:00:00,936.241513137,99.2817969971,523.152879558,0.0,46.0930336215,113.312780494,22.1926363026,7.85744381853,5.66466996096,8.67052252311
 08/03  02:00:00,935.442655113,98.4598275786,523.209913298,0.0,46.0930336215,113.312780494,25.3734330526,11.0381742154,5.66466996096,8.67058887625
 08/03  03:00:00,935.030480209,98.0533438463,523.23266316,0.0,46.0930336215,113.312780494,29.4705308441,15.1352088267,5.66466996096,8.67065205644
 08/03  04:00:00,1025.84912762,98.8844588523,522.671359404,0.0,100.150657288,148.969399434,32.1981842084,17.8627976911,5.66466996096,8.67071655635
 08/03  05:00:00,1101.45940487,177.725215071,518.571646972,0.0,100.150657288,149.894399434,49.5329848125,26.7005302446,14.1616749024,8.67077966553
 08/03  06:00:00,1330.26017619,181.571287451,518.364644877,0.0,176.471037341,302.612436532,38.4896407056,1.49544998002,28.3233498048,8.67084092075
 08/03  07:00:00,1448.75993377,188.312976381,518.2354986,0.0,243.2593065,310.10971186,51.203493341,0.0,42.4850247072,8.71846863383
 08/03  08:00:00,1499.90667861,198.327655365,518.051765697,0.0,243.2593065,310.10971186,74.1211993735,0.0,56.6466996096,17.4744997639
 08/03  09:00:00,1545.31884789,210.548400251,517.850767257,0.0,243.2593065,302.612436532,68.7442397637,0.0,42.4850247072,26.2592150565
 08/03  10:00:00,1570.87582748,228.62904068,517.703445155,0.0,243.2593065,310.10971186,97.1580366857,0.0,70.808374512,26.3496621737
 08/03  11:00:00,1583.28142207,239.770172228,517.895307584,0.0,243.2593065,310.10971186,88.4018698761,0.0,70.808374512,17.5934953641
 08/03  12:00:00,1542.06449372,239.770172228,518.368897931,0.0,243.2593065,310.10971186,97.1063091282,0.0,70.808374512,26.2979346162
 08/03  13:00:00,1575.21014925,239.686370257,518.316951223,0.0,243.2593065,302.612436532,83.0272736294,0.0,56.6466996096,26.3805740198
 08/03  14:00:00,1575.32675769,239.73167506,518.360752527,0.0,243.2593065,302.612436532,68.8358314406,0.0,42.4850247072,26.3508067334
 08/03  15:00:00,1573.85765464,238.276724896,518.344409849,0.0,243.2593065,302.612436532,74.1990310727,0.0,56.6466996096,17.5523314631
 08/03  16:00:00,1574.2706168,231.900859759,518.225189497,0.0,243.2593065,310.10971186,102.468860906,0.0,84.9700494144,17.4988114911
 08/03  17:00:00,1570.83104118,228.495571794,518.201069371,0.0,243.2593065,310.10971186,102.357892736,0.0,84.9700494144,17.3878433213
 08/03  18:00:00,1220.17392542,140.89483297,520.731891692,0.0,166.938926447,199.110933808,93.6556787384,0.0,84.9700494144,8.68562932396
 08/03  19:00:00,1202.68151117,129.782639222,521.107487916,0.0,166.938926447,191.61365848,65.3317287812,0.0,56.6466996096,8.68502917157
 08/03  20:00:00,1071.32281123,116.963463848,521.22061273,0.0,100.150657288,124.558693486,65.4165920631,0.0,56.6466996096,8.76989245354
 08/03  21:00:00,1029.17037702,114.384866554,521.387895164,0.0,100.150657288,124.558693486,59.7247547461,0.0,42.4850247072,17.2397300389
 08/03  22:00:00,956.732764818,109.11256671,522.072434776,0.0,46.0930336215,124.558693486,36.9929148257,0.0,28.3233498048,8.66956502086
 08/03  23:00:00,954.480134976,105.800780545,522.386508087,0.0,46.0930336215,124.558693486,22.8313032923,0.0,14.1616749024,8.66962838991
 08/03  24:00:00,939.269872621,103.196944319,522.14345694,0.0,46.0930336215,113.312780494,15.1444033148,0.810039604664,5.66466996096,8.66969374918
 08/04  01:00:00,937.804096146,101.36135059,522.570209508,0.0,46.0930336215,113.312780494,18.0136900706,3.67923445161,5.66466996096,8.66978565804
 08/04  02:00:00,936.363488723,100.070550433,522.462004103,0.0,46.0930336215,113.312780494,20.141019691,5.80649250615,5.66466996096,8.6698572239
 08/04  03:00:00,935.630619581,99.2692657056,522.56287553,0.0,46.0930336215,113.312780494,22.2013655514,7.86677051095,5.66466996096,8.66992507945
 08/04  04:00:00,1030.47070238,100.281649923,522.34356313,0.0,100.150657288,148.969399434,23.671211392,9.3365472886,5.66466996096,8.66999414248
 08/04  05:00:00,1112.81846002,186.292878989,518.506462289,0.0,100.150657288,149.894399434,33.9323487547,11.1006121134,14.1616749024,8.67006173893
 08/04  06:00:00,1339.34874447,189.110192836,518.470589212,0.0,176.471037341,302.612436532,36.9934776577,0.0,28.3233498048,8.67012785292
 08/04  07:00:00,1458.54646709,197.923315615,518.376799264,0.0,243.2593065,310.10971186,51.2057059659,0.0,42.4850247072,8.72068125866
 08/04  08:00:00,1507.0198228,205.076113354,518.402159344,0.0,243.2593065,310.10971186,74.1197274673,0.0,56.6466996096,17.4730278577
 08/04  09:00:00,1544.97619863,209.573643857,518.475425106,0.0,243.2593065,302.612436532,68.7425701417,0.0,42.4850247072,26.2575454345
 08/04  10:00:00,1557.56001936,214.4887054,518.567651458,0.0,243.2593065,310.10971186,88.3831861184,0.0,70.808374512,17.5748116064
 08/04  11:00:00,1559.8943138,215.648225316,518.718493282,0.0,243.2593065,310.10971186,97.1903826087,0.0,70.808374512,26.3820080967
 08/04  12:00:00,1517.79360331,215.270417493,518.695516014,0.0,243.2593065,310.10971186,97.1043866964,0.0,70.808374512,26.2960121844
 08/04  13:00:00,1552.47629713,216.796231375,518.531742198,0.0,243.2593065,302.612436532,83.0256788038,0.0,56.6466996096,26.3789791942
 08/04  14:00:00,1557.52053732,222.00574195,518.31215848,0.0,243.2593065,302.612436532,60.0596452609,0.0,42.4850247072,17.5746205537
 08/04  15:00:00,1560.9169431,225.355770663,518.359240849,0.0,243.2593065,302.612436532,82.9694199791,0.0,56.6466996096,26.3227203695
 08/04  16:00:00,1570.21656591,227.929694496,518.162335536,0.0,243.2593065,310.10971186,102.467931409,0.0,84.9700494144,17.4978819948
 08/04  17:00:00,1579.93144368,237.937710836,517.954863112,0.0,243.2593065,310.10971186,102.356665095,0.0,84.9700494144,17.3866156801
 08/04  18:00:00,1224.04449061,145.520048415,520.176720548,0.0,166.938926447,199.110933808,93.6550901294,0.0,84.9700494144,8.685040715
 08/04  19:00:00,1213.2318698,141.439777575,521.050366687,0.0,166.938926447,191.61365848,65.3311575843,0.0,56.6466996096,8.6844579747
 08/04  20:00:00,1073.2288791,119.631237133,521.412009434,0.0,100.150657288,124.558693486,65.3326312896,0.0,56.6466996096,8.68593168001
 08/04  21:00:00,1027.89045959,113.072572946,522.14396998,0.0,100.150657288,124.558693486,51.1571320356,0.0,42.4850247072,8.67210732843
 08/04  22:00:00,955.528575614,107.214949826,522.811769772,0.0,46.0930336215,124.558693486,36.9939589877,0.0,28.3233498048,8.67060918291
 08/04  23:00:00,952.89019015,103.317108529,523.328635046,0.0,46.0930336215,124.558693486,25.2304583878,2.39810663194,14.1616749024,8.67067685342
 08/04  24:00:00,937.505148359,100.807167532,522.827408715,0.0,46.0930336215,113.312780494,22.1725427707,7.83699653581,5.66466996096,8.67087627397
 08/05  01:00:00,936.797760851,99.2873128425,523.716683823,0.0,46.0930336215,113.312780494,27.1365560592,12.8010616023,5.66466996096,8.67082449592
 08/05  02:00:00,936.116750849,98.5469586367,523.821035557,0.0,46.0930336215,113.312780494,34.5014627266,20.1658802543,5.66466996096,8.67091251131
 08/05  03:00:00,935.511906522,98.051520508,523.75284681,0.0,46.0930336215,113.312780494,42.9189244382,28.5832669022,5.66466996096,8.67098757511
 08/05  04:00:00,945.525166244,97.8027404968,523.652433731,0.0,55.6251445156,113.312780494,52.9005985024,29.9154410807,5.66466996096,17.3204874607
 08/05  05:00:00,945.546254644,97.6931035789,523.874129769,0.0,55.6251445156,113.312780494,60.4644661513,37.6332961865,14.1616749024,8.66949506238
 08/05  06:00:00,1013.90331222,97.6268842905,523.102467669,0.0,65.1572554096,176.889270242,63.2844497907,26.2915330487,28.3233498048,8.66956693722
 08/05  07:00:00,1189.45862787,168.198198511,518.549936494,0.0,109.682768182,220.96816451,96.6318932739,45.4772256337,42.4850247072,8.66964293299
 08/05  08:00:00,1200.27356442,168.630314717,518.812870103,0.0,109.682768182,220.96816451,85.8049406853,20.4619520917,56.6466996096,8.69628898399
 08/05  09:00:00,1318.33467855,179.326574111,518.672750296,0.0,131.945524568,266.955817592,62.9802232444,3.07191351431,42.4850247072,17.4232850229
 08/05  10:00:00,1330.48453808,183.709079589,518.854827693,0.0,131.945524568,274.45309292,89.0750101209,0.796982443036,70.808374512,17.4696531659
 08/05  11:00:00,1333.1352655,185.158783461,519.003418201,0.0,131.945524568,274.45309292,88.2786352007,0.0,70.808374512,17.4702606887
 08/05  12:00:00,1303.21191099,187.124184095,518.999355869,0.0,131.945524568,274.45309292,88.2768576554,0.0,70.808374512,17.4684831434
 08/05  13:00:00,1298.25506113,189.523270657,518.977979836,0.0,131.945524568,266.955817592,74.1156470975,0.0,56.6466996096,17.4689474879
 08/05  14:00:00,1300.42042974,191.556984395,519.051396566,0.0,131.945524568,266.955817592,59.95402373,0.0,42.4850247072,17.4689990228
 08/05  15:00:00,1136.87075727,102.675963498,521.086630043,0.0,109.682768182,212.545889182,74.1162240773,0.0,56.6466996096,17.4695244677
 08/05  16:00:00,1146.75481966,105.253050409,521.111754421,0.0,109.682768182,220.04316451,102.439981794,0.0,84.9700494144,17.4699323793
 08/05  17:00:00,1106.55453697,107.094256144,521.417827466,0.0,109.682768182,220.04316451,102.385721954,0.0,84.9700494144,17.4156725392
 08/05  18:00:00,1067.72131734,106.807104712,521.810944191,0.0,100.150657288,199.110933808,93.6400350613,0.0,84.9700494144,8.66998564686
 08/05  19:00:00,1060.66012638,105.905642792,522.260074992,0.0,100.150657288,191.61365848,65.3167504377,0.0,56.6466996096,8.67005082806
 08/05  20:00:00,959.468210066,101.515765913,521.828556615,0.0,55.6251445156,124.558693486,65.3168215463,0.0,56.6466996096,8.67012193672
 08/05  21:00:00,957.88532306,100.461182321,521.926186918,0.0,55.6251445156,124.558693486,51.1552146642,0.0,42.4850247072,8.67018995701
 08/05  22:00:00,947.062819497,99.5107646546,522.293916685,0.0,46.0930336215,124.558693486,38.7199346465,1.72632539624,28.3233498048,8.67025944546
 08/05  23:00:00,947.504222812,98.6039105158,522.672521053,0.0,46.0930336215,124.558693486,27.6729553393,4.84095110929,14.1616749024,8.67032932763
 08/05  24:00:00,934.293095207,98.0259063703,522.371799473,0.0,46.0930336215,113.312780494,22.8330494124,8.49797781379,5.66466996096,8.67040163763
 08/06  01:00:00,923.258514389,97.7640860763,522.840004474,0.0,34.9616554283,113.312780494,25.1794364507,10.8442568223,5.66466996096,8.67050966747
 08/06  02:00:00,923.123576267,97.6809908548,522.81101949,0.0,34.9616554283,113.312780494,27.6960724281,13.3608112911,5.66466996096,8.67059117606
 08/06  03:00:00,923.005059902,97.6681378623,522.704547493,0.0,34.9616554283,113.312780494,30.0423275725,15.7069898301,5.66466996096,8.67066778145
 08/06  04:00:00,933.312797831,97.6602512541,522.587079216,0.0,44.4937663224,113.312780494,30.6689828306,16.3335700291,5.66466996096,8.67074284051
 08/06  05:00:00,933.256959081,97.6521170421,522.628569265,0.0,44.4937663224,113.312780494,41.7553899867,18.92289771,14.1616749024,8.67081737425
 08/06  06:00:00,1001.88979836,97.6439056508,522.085849432,0.0,54.0258772165,176.889270242,45.7719318091,8.77768797304,28.3233498048,8.67089403124
 08/06  07:00:00,998.58453489,97.6381474349,523.144620866,0.0,54.0258772165,184.38654557,62.1792599968,11.0232687613,42.4850247072,8.67096652831
 08/06  08:00:00,1077.90771208,97.6455090038,523.000817529,0.0,65.1572554096,220.04316451,80.8988701846,15.5584261193,56.6466996096,8.69374445569
 08/06  09:00:00,1070.69701136,97.6567642838,523.268902926,0.0,65.1572554096,212.545889182,75.8755637984,15.9762637902,42.4850247072,17.4142753011
 08/06  10:00:00,1077.9756168,97.6629868799,523.050945047,0.0,65.1572554096,220.04316451,102.731458967,14.4642903647,70.808374512,17.4587940902
 08/06  11:00:00,1078.9954235,97.6708790851,523.053679418,0.0,65.1572554096,220.04316451,101.556863357,13.2900005579,70.808374512,17.4584882873
 08/06  12:00:00,1077.88229869,97.6966141497,522.924347126,0.0,65.1572554096,220.04316451,100.234688959,11.9681767049,70.808374512,17.4581377417
 08/06  13:00:00,1070.40654422,97.7376601059,522.798014145,0.0,65.1572554096,212.545889182,84.2045042159,10.10002095,56.6466996096,17.4577836562
 08/06  14:00:00,1070.37934034,97.7938914681,522.669141036,0.0,65.1572554096,212.545889182,68.2671764137,8.32472188044,42.4850247072,17.457429826
 08/06  15:00:00,1070.41214759,98.0259628388,522.465155641,0.0,65.1572554096,212.545889182,79.3076385911,5.20386238307,56.6466996096,17.4570765984
 08/06  16:00:00,1045.13347264,98.1572196584,522.381312629,0.0,65.1572554096,220.04316451,105.371200075,2.94442665572,84.9700494144,17.4567240047
 08/06  17:00:00,998.222294397,98.1222311382,522.239647618,0.0,54.0258772165,184.38654557,98.3240083321,4.63706625445,84.9700494144,8.71689266326
 08/06  18:00:00,968.357957203,98.0924030349,522.887990733,0.0,44.4937663224,163.454314868,105.447577724,11.8067953816,84.9700494144,8.67073292768
 08/06  19:00:00,962.20043167,97.8639906193,523.588873935,0.0,44.4937663224,155.95703954,83.8183786033,18.5008700034,56.6466996096,8.67080899035
 08/06  20:00:00,945.572984538,97.7564416242,523.180278977,0.0,44.4937663224,124.558693486,102.520893629,37.2033059678,56.6466996096,8.67088805147
 08/06  21:00:00,946.08648812,97.6710128684,524.339205969,0.0,44.4937663224,124.558693486,107.851778011,56.695793944,42.4850247072,8.67095936013
 08/06  22:00:00,936.121140522,97.6363104819,524.612602333,0.0,34.9616554283,124.558693486,123.454897961,86.4605155655,28.3233498048,8.67103259092
 08/06  23:00:00,937.165672921,97.6274403637,524.676647139,0.0,34.9616554283,124.558693486,130.753695839,107.920914582,14.1616749024,8.67110635482
 08/06  24:00:00,923.995714057,97.6267327596,523.857439247,0.0,34.9616554283,113.312780494,148.680124709,134.344987544,5.66466996096,8.67046720401
 08/07  01:00:00,929.980052771,97.6267327596,520.753002233,0.0,46.0930336215,113.312780494,182.560797137,168.226553401,5.66466996096,8.66957377471
 08/07  02:00:00,912.742812474,97.6267327596,509.740872569,0.0,46.0930336215,113.312780494,223.582761357,209.2484192,5.66466996096,8.66967219531
 08/07  03:00:00,908.055418339,97.6267327596,507.848457931,0.0,46.0930336215,113.312780494,272.774920859,258.440492656,5.66466996096,8.66975824178
 08/07  04:00:00,1012.1513535,97.6267327596,520.097656265,0.0,100.150657288,148.969399434,308.133630364,293.799119896,5.66466996096,8.66984050653
 08/07  05:00:00,1040.74397535,113.138777824,529.494026577,0.0,100.150657288,149.894399434,425.156400005,402.323328402,14.1616749024,8.67139670062
 08/07  06:00:00,1269.40648612,118.687642311,527.485296083,0.0,176.471037341,302.612436532,341.155239092,304.160905195,28.3233498048,8.67098409273
 08/07  07:00:00,1374.00212288,123.550332315,516.141722276,0.0,243.2593065,310.10971186,336.999130051,277.094844528,42.4850247072,17.4192608156
 08/07  08:00:00,1405.40314096,124.477235183,506.991821538,0.0,243.2593065,310.10971186,320.244004348,246.127340159,56.6466996096,17.46996458
 08/07  09:00:00,1441.82193052,125.076684935,507.629099891,0.0,243.2593065,302.612436532,271.405708314,211.408084142,42.4850247072,17.5125994641
 08/07  10:00:00,1449.52651997,125.839698109,507.215776641,0.0,243.2593065,310.10971186,303.099071214,205.935637046,70.808374512,26.3550596562
 08/07  11:00:00,1452.2651642,126.954088679,507.701831916,0.0,243.2593065,310.10971186,294.308954834,197.11824241,70.808374512,26.3823379127
 08/07  12:00:00,1418.43931205,129.479546463,511.103558004,0.0,243.2593065,310.10971186,267.697227292,170.592354575,70.808374512,26.296498205
 08/07  13:00:00,1459.26509368,135.232372112,511.325322676,0.0,243.2593065,302.612436532,216.351048546,142.109357648,56.6466996096,17.5949912885
 08/07  14:00:00,1474.5460644,144.073228709,514.962646857,0.0,243.2593065,302.612436532,180.36771194,111.530843748,42.4850247072,26.3518434855
 08/07  15:00:00,1491.17018857,158.05136672,516.371078333,0.0,243.2593065,302.612436532,156.799629776,73.8345759418,56.6466996096,26.318354225
 08/07  16:00:00,1503.40759321,164.574726911,515.434175277,0.0,243.2593065,310.10971186,159.003212067,56.5320973802,84.9700494144,17.5010652719
 08/07  17:00:00,1505.56517094,167.073348779,515.073864234,0.0,243.2593065,310.10971186,149.263188496,46.9067595302,84.9700494144,17.3863795514
 08/07  18:00:00,1177.7105999,97.6418706894,522.213453893,0.0,166.938926447,199.110933808,155.093937981,61.4381964631,84.9700494144,8.68569210378
 08/07  19:00:00,1165.55548346,97.6510077823,519.44450624,0.0,166.938926447,191.61365848,155.058497022,89.7266840791,56.6466996096,8.68511333346
 08/07  20:00:00,1031.70703575,97.6267934295,509.955256452,0.0,100.150657288,124.558693486,221.31746362,155.986193227,56.6466996096,8.68457078395
 08/07  21:00:00,995.207871739,97.6267327596,511.897204996,0.0,100.150657288,124.558693486,212.322173281,161.164650174,42.4850247072,8.67249839959
 08/07  22:00:00,927.984588837,97.6267327596,511.87764126,0.0,46.0930336215,124.558693486,218.187115949,181.192805041,28.3233498048,8.67096110254
 08/07  23:00:00,925.878227773,97.6267327596,510.647510073,0.0,46.0930336215,124.558693486,229.626318359,206.793603905,14.1616749024,8.67103955143
 08/07  24:00:00,912.220297098,97.6267327596,510.514013277,0.0,46.0930336215,113.312780494,245.024959967,230.689167156,5.66466996096,8.67112285009
 08/08  01:00:00,911.504675146,97.6267327596,510.311286766,0.0,46.0930336215,113.312780494,262.743942682,248.410671176,5.66466996096,8.66860154538
 08/08  02:00:00,910.987037135,97.6267327596,510.262200781,0.0,46.0930336215,113.312780494,280.333762045,265.999467042,5.66466996096,8.66962504246
