Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/08  03:00:00,909.825412292,97.6267327596,509.78860441,0.0,46.0930336215,113.312780494,301.603097331,287.268712546,5.66466996096,8.66971482416
 08/08  04:00:00,1002.60531033,97.6267327596,509.071628295,0.0,100.150657288,148.969399434,305.026854257,290.692381978,5.66466996096,8.66980231773
 08/08  05:00:00,1013.39048717,107.755410072,508.375338994,0.0,100.150657288,149.894399434,416.909003218,394.075961872,14.1616749024,8.67136644331
 08/08  06:00:00,1242.62772089,113.734565351,507.880600813,0.0,176.471037341,302.612436532,332.38997315,295.395663658,28.3233498048,8.67095968703
 08/08  07:00:00,1360.78924116,119.117860263,508.138950858,0.0,243.2593065,310.10971186,312.48410285,252.579754647,42.4850247072,17.419323496
 08/08  08:00:00,1409.13044759,120.91362145,511.033440103,0.0,243.2593065,310.10971186,283.551063283,209.434273776,56.6466996096,17.4700898974
 08/08  09:00:00,1455.08635442,127.150329289,514.508625016,0.0,243.2593065,302.612436532,219.375992325,159.378203233,42.4850247072,17.512764385
 08/08  10:00:00,1487.41303615,144.214493563,519.122439641,0.0,243.2593065,310.10971186,195.950725589,98.7856248095,70.808374512,26.3567262671
 08/08  11:00:00,1498.60253748,154.946888734,518.537755464,0.0,243.2593065,310.10971186,154.010406075,56.8191843286,70.808374512,26.382847234
 08/08  12:00:00,1463.75956427,161.786261934,518.561761812,0.0,243.2593065,310.10971186,131.721952771,34.6166188082,70.808374512,26.2969594507
 08/08  13:00:00,1501.55199126,166.35360661,518.396219537,0.0,243.2593065,302.612436532,97.9186286439,23.676552042,56.6466996096,17.5953769923
 08/08  14:00:00,1506.58374477,171.446290077,518.238186591,0.0,243.2593065,302.612436532,83.8584668462,15.0210177606,42.4850247072,26.3524243785
 08/08  15:00:00,1509.93034251,174.995286963,518.044988,0.0,243.2593065,302.612436532,91.1654721478,8.19949752811,56.6466996096,26.3192750101
 08/08  16:00:00,1518.12738073,176.497106133,518.085215691,0.0,243.2593065,310.10971186,105.686051166,3.21692560453,84.9700494144,17.4990761471
 08/08  17:00:00,1520.47859374,178.514945372,518.388529684,0.0,243.2593065,310.10971186,102.69669201,0.339965249537,84.9700494144,17.3866773458
 08/08  18:00:00,1178.90626265,98.0972029167,522.811349576,0.0,166.938926447,199.110933808,101.28858688,7.63268952944,84.9700494144,8.68584793651
 08/08  19:00:00,1173.37601943,98.3088180112,524.668874343,0.0,166.938926447,191.61365848,81.6249006682,16.2929336332,56.6466996096,8.68526742539
 08/08  20:00:00,1053.34686584,97.659394174,523.811957883,0.0,100.150657288,124.558693486,106.016766838,40.6853400622,56.6466996096,8.68472716584
 08/08  21:00:00,1014.66025271,97.6300587694,524.629641498,0.0,100.150657288,124.558693486,107.493825265,56.3361421913,42.4850247072,8.67265836619
 08/08  22:00:00,947.559606284,97.6267327596,524.687338701,0.0,46.0930336215,124.558693486,116.469560801,79.4750875061,28.3233498048,8.67112349007
 08/08  23:00:00,948.358874066,97.6268070432,524.681678371,0.0,46.0930336215,124.558693486,121.367707451,98.5348260094,14.1616749024,8.67120653923
 08/08  24:00:00,935.184032623,97.6267327596,523.854624096,0.0,46.0930336215,113.312780494,134.167701763,119.832454536,5.66466996096,8.67057726586
 08/09  01:00:00,935.889518535,97.6267327596,524.614415334,0.0,46.0930336215,113.312780494,148.603026963,134.268660814,5.66466996096,8.66969618763
 08/09  02:00:00,935.909429431,97.6267327596,524.671700204,0.0,46.0930336215,113.312780494,165.475580694,151.141100732,5.66466996096,8.66981000187
 08/09  03:00:00,935.817604234,97.6267327596,524.601638295,0.0,46.0930336215,113.312780494,182.103550812,167.768971756,5.66466996096,8.66990909422
 08/09  04:00:00,1026.24756535,97.6267327596,524.529972153,0.0,100.150657288,148.969399434,175.548003566,161.213329912,5.66466996096,8.6700036931
 08/09  05:00:00,1043.08334289,116.849863687,521.182702847,0.0,100.150657288,149.894399434,249.83645036,227.00504152,14.1616749024,8.66973393714
 08/09  06:00:00,1287.54446003,137.354810904,519.993028475,0.0,176.471037341,302.612436532,149.396307358,112.401785036,28.3233498048,8.67117251791
 08/09  07:00:00,1417.20571657,156.401054569,518.795559128,0.0,243.2593065,310.10971186,118.209419978,58.3045517495,42.4850247072,17.4198435217
 08/09  08:00:00,1463.45620624,161.356683978,518.813036376,0.0,243.2593065,310.10971186,103.77871043,29.6612559205,56.6466996096,17.4707549002
 08/09  09:00:00,1501.54189787,166.178549164,518.73090442,0.0,243.2593065,302.612436532,70.9336438978,10.9350979641,42.4850247072,17.5135212265
 08/09  10:00:00,1515.86052245,172.6483324,519.004042211,0.0,243.2593065,310.10971186,98.719268849,1.55754116068,70.808374512,26.3533531763
 08/09  11:00:00,1523.75573506,179.643572799,518.799608673,0.0,243.2593065,310.10971186,97.192505025,0.0,70.808374512,26.384130513
 08/09  12:00:00,1487.109955,184.598132678,518.874845739,0.0,243.2593065,310.10971186,97.1064435081,0.0,70.808374512,26.2980689961
 08/09  13:00:00,1524.32014232,188.300219632,518.976971797,0.0,243.2593065,302.612436532,76.5858930178,0.0,56.6466996096,19.9391934082
 08/09  14:00:00,1527.1191937,190.794581269,519.229328685,0.0,243.2593065,302.612436532,66.4958354886,0.0,42.4850247072,24.0108107814
 08/09  15:00:00,1527.91907711,191.605113019,519.228862878,0.0,243.2593065,302.612436532,82.967406695,0.0,56.6466996096,26.3207070854
 08/09  16:00:00,1535.33264331,192.641742017,518.998646837,0.0,243.2593065,310.10971186,102.468647313,0.0,84.9700494144,17.4985978982
 08/09  17:00:00,1535.76093405,193.10985542,518.956422797,0.0,243.2593065,310.10971186,102.357537871,0.0,84.9700494144,17.3874884568
 08/09  18:00:00,1182.45340153,102.13469446,522.196103012,0.0,166.938926447,199.110933808,93.6563247469,0.0,84.9700494144,8.6862753325
 08/09  19:00:00,1177.01234705,101.890316759,523.672482897,0.0,166.938926447,191.61365848,65.6640153933,0.331646429103,56.6466996096,8.68566935462
 08/09  20:00:00,1054.99770009,99.0546491703,523.105613936,0.0,100.150657288,124.558693486,74.3369923053,9.00516925115,56.6466996096,8.68512344456
 08/09  21:00:00,1015.32740814,98.518276778,523.657411679,0.0,100.150657288,124.558693486,62.9656564952,11.8098599759,42.4850247072,8.67077181212
 08/09  22:00:00,947.068786793,97.8357904389,523.888687677,0.0,46.0930336215,124.558693486,56.0080766701,19.0149041494,28.3233498048,8.66982271599
 08/09  23:00:00,947.537614417,97.7147678534,523.69622677,0.0,46.0930336215,124.558693486,48.4557877501,25.6241994723,14.1616749024,8.66991337531
 08/09  24:00:00,934.414164024,97.6770600521,522.925749923,0.0,46.0930336215,113.312780494,43.9626958783,29.6270290059,5.66466996096,8.67099691149
 08/10  01:00:00,934.851415742,97.6550584143,523.450659867,0.0,46.0930336215,113.312780494,48.9031766866,34.5683838813,5.66466996096,8.67012284438
 08/10  02:00:00,934.89327381,97.6454523406,523.518908663,0.0,46.0930336215,113.312780494,56.0915419336,41.7566203728,5.66466996096,8.67025159977
 08/10  03:00:00,934.763976915,97.6388619286,523.395460631,0.0,46.0930336215,113.312780494,61.0843029005,46.7492732298,5.66466996096,8.67035970981
 08/10  04:00:00,1024.89119353,97.649396585,522.924787448,0.0,100.150657288,148.969399434,57.4956005625,43.1594757328,5.66466996096,8.67145486873
 08/10  05:00:00,1088.71471311,164.58543488,518.933452321,0.0,100.150657288,149.894399434,89.2142076381,66.3809855493,14.1616749024,8.67154718639
 08/10  06:00:00,1319.56628467,170.377713671,518.847010873,0.0,176.471037341,302.612436532,48.9908464933,11.9966989334,28.3233498048,8.67079775517
 08/10  07:00:00,1436.97541226,176.140004878,518.655710168,0.0,243.2593065,310.10971186,63.8509010911,3.94501171829,42.4850247072,17.4208646656
 08/10  08:00:00,1481.19226492,179.022008911,518.741610952,0.0,243.2593065,310.10971186,75.343098112,1.2246024924,56.6466996096,17.47179601
 08/10  09:00:00,1516.64616396,181.107807634,518.81297413,0.0,243.2593065,302.612436532,68.9446942456,0.199360237767,42.4850247072,26.2603093006
 08/10  10:00:00,1526.11250709,183.09728335,518.755573199,0.0,243.2593065,310.10971186,88.3825462607,0.0,70.808374512,17.5741717487
 08/10  11:00:00,1530.55160631,186.498530914,518.76158805,0.0,243.2593065,310.10971186,97.1949070418,0.0,70.808374512,26.3865325298
 08/10  12:00:00,1492.10765081,189.698472013,518.812277379,0.0,243.2593065,310.10971186,97.1083042527,0.0,70.808374512,26.2999297407
 08/10  13:00:00,1529.23898158,193.415592311,518.828099203,0.0,243.2593065,302.612436532,83.0311141059,0.0,56.6466996096,26.3844144963
 08/10  14:00:00,1532.97993628,197.027852516,518.894695214,0.0,243.2593065,302.612436532,60.0598991174,0.0,42.4850247072,17.5748744102
 08/10  15:00:00,1536.76781069,200.818937012,518.874207048,0.0,243.2593065,302.612436532,82.9698046679,0.0,56.6466996096,26.3231050583
 08/10  16:00:00,1549.81901723,207.509546468,518.661270879,0.0,243.2593065,310.10971186,102.467461978,0.0,84.9700494144,17.4974125638
 08/10  17:00:00,1553.70232021,211.286129354,518.790649141,0.0,243.2593065,310.10971186,102.356429746,0.0,84.9700494144,17.3863803312
 08/10  18:00:00,1185.01300767,104.845748392,522.126069892,0.0,166.938926447,199.110933808,93.6549565587,0.0,84.9700494144,8.68490714431
 08/10  19:00:00,1176.49651199,102.464795087,522.70741142,0.0,166.938926447,191.61365848,66.3954413577,1.06443739454,56.6466996096,8.68430435356
 08/10  20:00:00,1054.56437013,98.5586800096,523.29975917,0.0,100.150657288,124.558693486,76.3926643438,11.0601447048,56.6466996096,8.6858200294
 08/10  21:00:00,1014.95197712,97.9525858002,523.991173409,0.0,100.150657288,124.558693486,70.4125983942,19.2555639141,42.4850247072,8.67200977283
 08/10  22:00:00,946.99907857,97.7069323774,524.059544021,0.0,46.0930336215,124.558693486,71.9237791689,34.9299061321,28.3233498048,8.67052323203
 08/10  23:00:00,947.855403867,97.6435192424,524.17219212,0.0,46.0930336215,124.558693486,71.6824901335,48.8501911331,14.1616749024,8.67062409801
 08/10  24:00:00,934.719780259,97.6316314652,523.383627333,0.0,46.0930336215,113.312780494,76.0770288615,61.741484769,5.66466996096,8.67087413154
 08/11  01:00:00,935.63135035,97.6267327596,524.32693837,0.0,46.0930336215,113.312780494,88.6618466158,74.3263306631,5.66466996096,8.67084599174
 08/11  02:00:00,935.625344001,97.6267327596,524.328683993,0.0,46.0930336215,113.312780494,106.447201036,92.111544177,5.66466996096,8.67098689835
 08/11  03:00:00,935.136650545,97.6267327596,523.867234159,0.0,46.0930336215,113.312780494,110.883818807,96.5480454611,5.66466996096,8.67110338455
 08/11  04:00:00,1028.4596009,97.6267327596,523.142140839,0.0,100.150657288,148.969399434,97.2729086523,82.9368950393,5.66466996096,8.67134365198
 08/11  05:00:00,1082.5392507,155.562952799,519.070013574,0.0,100.150657288,149.894399434,120.690464425,97.8572196601,14.1616749024,8.67156986283
 08/11  06:00:00,1312.80180229,162.082791106,519.075957192,0.0,176.471037341,302.612436532,74.8041627693,29.1594417525,28.3233498048,17.3213712121
 08/11  07:00:00,1427.53179011,166.646579023,518.79995848,0.0,243.2593065,310.10971186,68.2889768671,17.0833142786,42.4850247072,8.72063788127
 08/11  08:00:00,1474.41418381,172.436159606,518.633820817,0.0,243.2593065,310.10971186,80.4055625889,6.28529219334,56.6466996096,17.4735707859
 08/11  09:00:00,1516.080958,181.019940381,518.361502247,0.0,243.2593065,302.612436532,68.8193299744,0.0712574471254,42.4850247072,26.26304782
 08/11  10:00:00,1531.30865593,188.163793433,518.821218555,0.0,243.2593065,310.10971186,88.3847612998,0.0,70.808374512,17.5763867878
 08/11  11:00:00,1534.12946148,189.495756428,519.251848931,0.0,243.2593065,310.10971186,97.1933655459,0.0,70.808374512,26.3849910339
 08/11  12:00:00,1490.09598883,187.683175266,518.759195273,0.0,243.2593065,310.10971186,97.1070379131,0.0,70.808374512,26.2986634011
 08/11  13:00:00,1523.95638236,188.419303937,518.509086686,0.0,243.2593065,302.612436532,83.0292649626,0.0,56.6466996096,26.382565353
 08/11  14:00:00,1526.11860636,190.52317727,518.528384716,0.0,243.2593065,302.612436532,60.0621117918,0.0,42.4850247072,17.5770870846
 08/11  15:00:00,1529.38842119,193.722907401,518.596138913,0.0,243.2593065,302.612436532,82.9732922336,0.0,56.6466996096,26.326592624
 08/11  16:00:00,1538.57971662,196.233299048,518.62901944,0.0,243.2593065,310.10971186,102.470256361,0.0,84.9700494144,17.5002069467
 08/11  17:00:00,1540.00296528,197.669519335,518.601204111,0.0,243.2593065,310.10971186,102.358531875,0.0,84.9700494144,17.3884824604
 08/11  18:00:00,1185.23230931,105.024737945,522.091153808,0.0,166.938926447,199.110933808,93.6559557859,0.0,84.9700494144,8.6859063715
 08/11  19:00:00,1177.6962142,103.644232773,523.567484501,0.0,166.938926447,191.61365848,67.9287739975,2.59672964821,56.6466996096,8.68534473971
 08/11  20:00:00,1054.57317703,99.338157436,523.289250703,0.0,100.150657288,124.558693486,78.4816140437,13.1488865799,56.6466996096,8.68602785422
 08/11  21:00:00,1015.14113772,98.4590208255,524.185136964,0.0,100.150657288,124.558693486,79.3926900178,19.5830754383,42.4850247072,17.3245898723
 08/11  22:00:00,947.533687874,97.8957741191,524.279524689,0.0,46.0930336215,124.558693486,68.7364259052,31.7431316462,28.3233498048,8.66994445424
 08/11  23:00:00,948.51479908,97.7222271045,524.678445819,0.0,46.0930336215,124.558693486,69.1920418406,46.3603181676,14.1616749024,8.67004877065
 08/11  24:00:00,935.149857847,97.6464209295,523.751544274,0.0,46.0930336215,113.312780494,88.210228943,73.8754017118,5.66466996096,8.67015727026
 08/12  01:00:00,936.270667223,97.6316337415,524.944023909,0.0,46.0930336215,113.312780494,117.352093422,103.017095479,5.66466996096,8.67032798229
 08/12  02:00:00,930.167286213,97.6267327596,520.896532198,0.0,46.0930336215,113.312780494,160.127231557,145.792107432,5.66466996096,8.67045416397
 08/12  03:00:00,911.805099881,97.6267327596,509.076293077,0.0,46.0930336215,113.312780494,205.230266273,190.895024221,5.66466996096,8.67057209042
 08/12  04:00:00,920.529331952,97.6267327596,509.18215157,0.0,55.6251445156,113.312780494,225.762984664,211.42762726,5.66466996096,8.67068744285
 08/12  05:00:00,919.457276885,97.6267327596,509.120656145,0.0,55.6251445156,113.312780494,260.4424725,237.609995665,14.1616749024,8.67080193286
 08/12  06:00:00,990.320846752,97.6267327596,510.71270952,0.0,65.1572554096,176.889270242,253.819742247,216.825476366,28.3233498048,8.67091607685
 08/12  07:00:00,1128.84159649,119.742033343,515.171787324,0.0,109.682768182,220.96816451,354.740652499,303.584594706,42.4850247072,8.6710330863
 08/12  08:00:00,1142.84799708,114.356830863,523.993335484,0.0,109.682768182,220.96816451,350.930960032,285.586383607,56.6466996096,8.69787681514
 08/12  09:00:00,1253.6396657,118.584158315,523.060563501,0.0,131.945524568,266.955817592,323.053730939,263.145262017,42.4850247072,17.423444215
 08/12  10:00:00,1253.43051243,117.676840585,516.866474618,0.0,131.945524568,274.45309292,339.944394166,251.662240152,70.808374512,17.4737795018
 08/12  11:00:00,1244.21995285,117.077401495,508.518111999,0.0,131.945524568,274.45309292,320.165551462,231.882440663,70.808374512,17.4747362871
 08/12  12:00:00,1211.31668834,116.649334983,507.889752267,0.0,131.945524568,274.45309292,303.4287248,215.147226231,70.808374512,17.4731240572
 08/12  13:00:00,1202.0413713,116.500053481,506.324697437,0.0,131.945524568,266.955817592,286.206783722,212.089859,56.6466996096,17.4702251121
 08/12  14:00:00,1201.25062612,117.254178882,505.408542965,0.0,131.945524568,266.955817592,267.554025433,207.60220406,42.4850247072,17.466796666
 08/12  15:00:00,1131.48510418,97.6267327596,530.912278216,0.0,109.682768182,212.545889182,243.9060553,169.790023584,56.6466996096,17.4693321067
 08/12  16:00:00,1163.95194661,97.6267327596,555.616559706,0.0,109.682768182,220.04316451,268.713329616,166.275282087,84.9700494144,17.4679981147
 08/12  17:00:00,1126.84722574,97.64354418,561.234710702,0.0,109.682768182,220.04316451,268.48385877,166.095972231,84.9700494144,17.4178371252
 08/12  18:00:00,1095.48704113,97.6504714755,569.399228415,0.0,100.150657288,199.110933808,297.6565313,204.01595111,84.9700494144,8.67053077546
 08/12  19:00:00,1090.24422097,97.6288856974,570.847311971,0.0,100.150657288,191.61365848,287.249900267,221.932552895,56.6466996096,8.67064776252
 08/12  20:00:00,996.686651637,97.6267327596,573.54539398,0.0,55.6251445156,124.558693486,342.284563199,276.967097609,56.6466996096,8.67076597988
 08/12  21:00:00,997.182697829,97.6267327596,574.438723534,0.0,55.6251445156,124.558693486,341.242272443,290.086369737,42.4850247072,8.67087799904
 08/12  22:00:00,990.101982691,97.6267327596,577.571127734,0.0,46.0930336215,124.558693486,350.207058507,313.212717363,28.3233498048,8.67099133831
 08/12  23:00:00,998.401566611,97.6267327596,585.213754904,0.0,46.0930336215,124.558693486,351.529568886,328.696788991,14.1616749024,8.67110499227
 08/12  24:00:00,989.728027918,97.6267327596,589.095709961,0.0,46.0930336215,113.312780494,355.295790297,340.959898495,5.66466996096,8.67122184029
 08/13  01:00:00,975.409314406,97.6267327596,585.720953084,0.0,34.9616554283,113.312780494,365.818507133,351.482442112,5.66466996096,8.67139506024
 08/13  02:00:00,978.814817047,97.6267327596,589.185029083,0.0,34.9616554283,113.312780494,378.427965292,364.091761221,5.66466996096,8.67153411049
 08/13  03:00:00,984.769741824,97.6267327596,595.492960868,0.0,34.9616554283,113.312780494,389.990866205,375.657075803,5.66466996096,8.66912044151
 08/13  04:00:00,996.878017878,97.6267327596,597.518091328,0.0,44.4937663224,113.312780494,387.686380325,373.351647705,5.66466996096,8.67006265927
 08/13  05:00:00,996.509173641,97.6267327596,597.203337939,0.0,44.4937663224,113.312780494,401.722387351,378.890529551,14.1616749024,8.67018289751
 08/13  06:00:00,1065.68603068,97.6267327596,597.224921676,0.0,54.0258772165,176.889270242,359.913320992,322.91966601,28.3233498048,8.6703051765
 08/13  07:00:00,1055.02710959,97.6267327596,590.449630891,0.0,54.0258772165,184.38654557,364.15613898,313.000686298,42.4850247072,8.67042797497
 08/13  08:00:00,1127.37676899,97.6267327596,583.002170526,0.0,65.1572554096,220.04316451,355.89334987,290.552052056,56.6466996096,8.69459820348
 08/13  09:00:00,1122.99473971,97.6267327596,586.533133623,0.0,65.1572554096,212.545889182,342.415247603,282.514875091,42.4850247072,17.415347805
 08/13  10:00:00,1126.7658571,97.6267327596,582.832250399,0.0,65.1572554096,220.04316451,362.203970748,273.936201901,70.808374512,17.4593943356
 08/13  11:00:00,1123.48656248,97.6267327596,578.367894903,0.0,65.1572554096,220.04316451,355.07469138,266.807168933,70.808374512,17.4591479356
 08/13  12:00:00,1116.83961378,97.6267327596,572.401608684,0.0,65.1572554096,220.04316451,348.472100851,260.204753871,70.808374512,17.4589724676
 08/13  13:00:00,1102.63570334,97.6267327596,565.124603085,0.0,65.1572554096,212.545889182,324.532176415,250.426673146,56.6466996096,17.4588036596
 08/13  14:00:00,1107.11832719,97.6267327596,569.970786135,0.0,65.1572554096,212.545889182,298.55934815,238.615687698,42.4850247072,17.4586357447
 08/13  15:00:00,1102.17072975,97.6267327596,564.713385191,0.0,65.1572554096,212.545889182,307.42782051,233.322652695,56.6466996096,17.4584682057
 08/13  16:00:00,1071.83760518,97.6267327596,559.209840594,0.0,65.1572554096,220.04316451,329.9471307,227.516722908,84.9700494144,17.4603583773
 08/13  17:00:00,1023.86690225,97.6267327596,557.771387036,0.0,54.0258772165,184.38654557,325.414166266,223.028948772,84.9700494144,17.4151680798
 08/13  18:00:00,991.715291684,97.6267327596,555.811154305,0.0,44.4937663224,163.454314868,346.579620249,252.938373904,84.9700494144,8.67119693037
 08/13  19:00:00,987.108500692,97.6267327596,557.888796426,0.0,44.4937663224,155.95703954,333.002654522,267.68464027,56.6466996096,8.67131464312
 08/13  20:00:00,973.137184021,97.6267327596,559.935852482,0.0,44.4937663224,124.558693486,380.324779115,315.00664421,56.6466996096,8.67143529615
 08/13  21:00:00,978.079567852,97.6267327596,565.550515879,0.0,44.4937663224,124.558693486,377.667742913,326.511161455,42.4850247072,8.67155675118
 08/13  22:00:00,967.648739464,97.6267327596,565.202156047,0.0,34.9616554283,124.558693486,382.871755104,345.8784392,28.3233498048,8.66996609909
 08/13  23:00:00,975.357430711,97.6267327596,572.261412613,0.0,34.9616554283,124.558693486,379.376488471,356.544735255,14.1616749024,8.67007831397
 08/13  24:00:00,974.336323254,97.6267327596,584.504247021,0.0,34.9616554283,113.312780494,382.931901906,368.597030433,5.66466996096,8.67020151191
 08/14  01:00:00,990.0193868,97.6267327596,589.437066761,0.0,46.0930336215,113.312780494,392.132853003,377.797796336,5.66466996096,8.67038670688
 08/14  02:00:00,989.601531693,97.6267327596,589.039701495,0.0,46.0930336215,113.312780494,398.589734016,384.254527698,5.66466996096,8.67053635684
 08/14  03:00:00,985.80065365,97.6267327596,584.9688313,0.0,46.0930336215,113.312780494,404.826307235,390.490963753,5.66466996096,8.67067352114
 08/14  04:00:00,1078.85534962,97.6267327596,587.617060256,0.0,100.150657288,148.969399434,389.892392479,375.556915686,5.66466996096,8.67080683164
 08/14  05:00:00,1080.96644415,98.5297386055,587.834921597,0.0,100.150657288,149.894399434,553.504163489,530.671545544,14.1616749024,8.67094304255
 08/14  06:00:00,1306.22275789,102.745782039,583.820955642,0.0,176.471037341,302.612436532,424.268635619,387.274211023,28.3233498048,8.67107479087
 08/14  07:00:00,1411.5827073,105.976546984,573.771852671,0.0,243.2593065,310.10971186,417.647090043,357.741066618,42.4850247072,17.4209987181
 08/14  08:00:00,1446.2493221,107.462827649,565.371280348,0.0,243.2593065,310.10971186,414.393516461,340.273104065,56.6466996096,17.4737127859
 08/14  09:00:00,1475.77892381,108.9194161,559.965149959,0.0,243.2593065,302.612436532,381.938755562,321.935421215,42.4850247072,17.5183096399
 08/14  10:00:00,1484.28916483,110.23658109,559.97580869,0.0,243.2593065,310.10971186,407.90366548,310.738010033,70.808374512,26.3572809348
 08/14  11:00:00,1484.56058977,111.754923234,557.93571658,0.0,243.2593065,310.10971186,398.334819835,301.140935901,70.808374512,26.3855094213
 08/14  12:00:00,1439.58625891,113.398050377,553.036811771,0.0,243.2593065,310.10971186,381.707734117,293.357848555,70.808374512,17.54151105
 08/14  13:00:00,1465.76986758,115.382006169,543.310073881,0.0,243.2593065,302.612436532,363.32837109,280.29221999,56.6466996096,26.3894514903
 08/14  14:00:00,1464.22332657,118.163518974,538.731722803,0.0,243.2593065,302.612436532,329.656998832,260.817194324,42.4850247072,26.3547798005
 08/14  15:00:00,1459.99850216,121.111761224,531.190024142,0.0,243.2593065,302.612436532,323.207016288,240.237640621,56.6466996096,26.3226760581
 08/14  16:00:00,1468.59141567,123.582996237,530.686675642,0.0,243.2593065,310.10971186,329.997275674,227.527419908,84.9700494144,17.4998063511
 08/14  17:00:00,1467.84139024,125.269090686,528.080970903,0.0,243.2593065,310.10971186,315.19226606,221.518834323,84.9700494144,8.70338232215
 08/14  18:00:00,1202.45226814,97.6267327596,556.639464906,0.0,166.938926447,199.110933808,315.24221757,212.920327939,84.9700494144,17.3518402162
 08/14  19:00:00,1200.56431845,97.6267464239,561.038871152,0.0,166.938926447,191.61365848,295.881629129,230.548525386,56.6466996096,8.68640413345
 08/14  20:00:00,1085.5769039,97.6267327596,564.469895785,0.0,100.150657288,124.558693486,352.139756884,286.807181694,56.6466996096,8.68587557987
 08/14  21:00:00,1047.22896684,97.6267327596,565.586948598,0.0,100.150657288,124.558693486,349.934985094,298.778166734,42.4850247072,8.67179365287
 08/14  22:00:00,985.388446608,97.6267327596,571.834835182,0.0,46.0930336215,124.558693486,359.72261885,322.729053443,28.3233498048,8.67021560235
 08/14  23:00:00,988.873152859,97.6267327596,574.664834675,0.0,46.0930336215,124.558693486,357.861795634,335.029777799,14.1616749024,8.67034293304
 08/14  24:00:00,977.664344127,97.6267327596,575.929316545,0.0,46.0930336215,113.312780494,359.019871659,344.684723792,5.66466996096,8.67047790665
 08/15  01:00:00,984.899322739,97.6267327596,583.822927834,0.0,46.0930336215,113.312780494,370.158728251,355.823395082,5.66466996096,8.6706632077
 08/15  02:00:00,996.21585929,97.6267327596,596.046170963,0.0,46.0930336215,113.312780494,383.374351355,369.038851327,5.66466996096,8.67083006664
 08/15  03:00:00,1003.82367587,97.6267327596,604.21926132,0.0,46.0930336215,113.312780494,396.351974755,382.016325915,5.66466996096,8.67097887863
 08/15  04:00:00,1097.41074769,97.6267327596,604.15527212,0.0,100.150657288,148.969399434,383.711739932,369.375947822,5.66466996096,8.67112214964
 08/15  05:00:00,1091.09121077,101.242366507,593.438139588,0.0,100.150657288,149.894399434,500.47715182,477.644207618,14.1616749024,8.67126930016
 08/15  06:00:00,1310.7270333,106.481313434,583.6642251,0.0,176.471037341,302.612436532,404.317347803,367.322587566,28.3233498048,8.67141043221
 08/15  07:00:00,1413.24430064,110.791457057,570.65284851,0.0,243.2593065,310.10971186,402.901100304,342.991939111,42.4850247072,17.4241364858
 08/15  08:00:00,1446.89776304,112.467065694,560.912152849,0.0,243.2593065,310.10971186,396.518499723,322.393570249,56.6466996096,17.4782298645
 08/15  09:00:00,1480.63427803,113.913604184,560.314259024,0.0,243.2593065,302.612436532,367.264409886,307.265024044,42.4850247072,17.5143611346
 08/15  10:00:00,1487.24828114,115.247874715,558.519272745,0.0,243.2593065,310.10971186,394.038722947,296.870358302,70.808374512,26.3599901327
 08/15  11:00:00,1485.7188707,116.759259181,554.502794652,0.0,243.2593065,310.10971186,383.965736332,286.769947161,70.808374512,26.3874146592
 08/15  12:00:00,1435.89969532,118.448404937,544.16378973,0.0,243.2593065,310.10971186,372.799758175,275.690223141,70.808374512,26.3011605226
 08/15  13:00:00,1466.26016014,120.236413823,538.965424341,0.0,243.2593065,302.612436532,338.649272365,264.403677419,56.6466996096,17.5988953362
 08/15  14:00:00,1465.22952013,122.776174729,535.24090392,0.0,243.2593065,302.612436532,316.201804612,247.35900066,42.4850247072,26.3577792454
 08/15  15:00:00,1462.74324074,125.462282068,529.723579109,0.0,243.2593065,302.612436532,312.956953512,229.985296344,56.6466996096,26.3249575579
 08/15  16:00:00,1466.73362847,127.813851961,524.206848168,0.0,243.2593065,310.10971186,318.90794686,216.436685204,84.9700494144,17.501212241
 08/15  17:00:00,1464.94468198,129.766942812,520.633746003,0.0,243.2593065,310.10971186,309.436975888,207.080540172,84.9700494144,17.3863863015
 08/15  18:00:00,1199.71895108,97.6267327596,553.962551432,0.0,166.938926447,199.110933808,300.378793921,206.723589571,84.9700494144,8.6851549353
 08/15  19:00:00,1206.81435852,97.6267327596,564.657567081,0.0,166.938926447,191.61365848,291.560885821,226.227497315,56.6466996096,8.68668889707
 08/15  20:00:00,1087.97258152,97.6267327596,568.09904077,0.0,100.150657288,124.558693486,346.01443879,280.681585144,56.6466996096,8.68615403651
 08/15  21:00:00,1050.52632392,97.6267327596,569.944054179,0.0,100.150657288,124.558693486,345.671399702,294.514070624,42.4850247072,8.67230437079
 08/15  22:00:00,987.314785559,97.6267327596,573.933356369,0.0,46.0930336215,124.558693486,355.729503134,318.735312315,28.3233498048,8.67084101389
 08/15  23:00:00,988.184132641,97.6267327596,573.938292288,0.0,46.0930336215,124.558693486,352.614788265,329.782130628,14.1616749024,8.67098273412
 08/15  24:00:00,978.296015683,97.6267327596,576.527235273,0.0,46.0930336215,113.312780494,355.960704723,341.624758418,5.66466996096,8.67127634385
 08/16  01:00:00,979.705434808,97.6267327596,578.043844285,0.0,46.0930336215,113.312780494,365.739896734,351.403927966,5.66466996096,8.67129880738
 08/16  02:00:00,978.866272701,97.6267327596,577.217289322,0.0,46.0930336215,113.312780494,374.421973798,360.085809166,5.66466996096,8.67149467168
 08/16  03:00:00,979.152132839,97.6267327596,577.545286797,0.0,46.0930336215,113.312780494,382.676151736,368.339822931,5.66466996096,8.67165884429
 08/16  04:00:00,1072.02906657,97.6267327596,580.082456685,0.0,100.150657288,148.969399434,379.933216128,358.097115285,5.66466996096,16.1714308825
 08/16  05:00:00,1069.53720228,102.56897446,571.229232914,0.0,100.150657288,149.894399434,482.871288998,458.889167326,14.1616749024,9.82044676954
 08/16  06:00:00,1294.558844,107.837394647,565.842511439,0.0,176.471037341,302.612436532,390.733271256,353.73938749,28.3233498048,8.67053396107
 08/16  07:00:00,1393.16119276,112.693575094,546.708257108,0.0,243.2593065,310.10971186,378.568315199,327.361510108,42.4850247072,8.72178038339
 08/16  08:00:00,1428.04914208,114.398889366,538.168647646,0.0,243.2593065,310.10971186,378.620294521,304.497316386,56.6466996096,17.4762785255
 08/16  09:00:00,1462.37213369,115.799436326,538.134082128,0.0,243.2593065,302.612436532,358.145284755,289.396418404,42.4850247072,26.2638416441
 08/16  10:00:00,1475.04752889,117.135692929,542.801317747,0.0,243.2593065,310.10971186,368.946432732,280.55806313,70.808374512,17.57999509
 08/16  11:00:00,1476.94381006,118.644926017,542.643243971,0.0,243.2593065,310.10971186,370.998238101,273.798820906,70.808374512,26.3910426825
 08/16  12:00:00,1429.67902278,120.398844084,535.043973533,0.0,243.2593065,310.10971186,361.578529174,264.465268981,70.808374512,26.3048856816
 08/16  13:00:00,1459.41591998,122.305444655,529.147376971,0.0,243.2593065,302.612436532,336.249684915,253.213488539,56.6466996096,26.3894967655
 08/16  14:00:00,1456.11773874,124.895260902,523.229098669,0.0,243.2593065,302.612436532,302.94048938,234.100085022,42.4850247072,26.3553796504
 08/16  15:00:00,1449.70416541,127.614859672,514.889882054,0.0,243.2593065,302.612436532,288.392472968,214.188500027,56.6466996096,17.5572733309
 08/16  16:00:00,1450.29308422,129.804489195,507.219409155,0.0,243.2593065,310.10971186,311.314491093,200.102363507,84.9700494144,26.2420781718
 08/16  17:00:00,1448.38122543,130.710088715,504.459923514,0.0,243.2593065,310.10971186,286.544819689,192.870686236,84.9700494144,8.70408403867
 08/16  18:00:00,1172.85166725,97.6267327596,526.843888314,0.0,166.938926447,199.110933808,295.965870323,202.310038981,84.9700494144,8.68578192752
 08/16  19:00:00,1196.16438619,97.6267327596,552.01868206,0.0,166.938926447,191.61365848,289.231628195,223.899637057,56.6466996096,8.68529152825
 08/16  20:00:00,1081.0215704,97.6267327596,559.394554247,0.0,100.150657288,124.558693486,350.077782886,276.077781161,56.6466996096,17.3533021152
 08/16  21:00:00,1044.96089053,97.6267327596,563.085259451,0.0,100.150657288,124.558693486,340.241827754,289.083213266,42.4850247072,8.67358978076
 08/16  22:00:00,981.777305655,97.6267327596,567.944845368,0.0,46.0930336215,124.558693486,350.862786736,313.869144906,28.3233498048,8.67029202498
 08/16  23:00:00,986.379388658,97.6267327596,571.955019138,0.0,46.0930336215,124.558693486,350.295917194,327.463812485,14.1616749024,8.67042980596
 08/16  24:00:00,974.869160659,97.6267327596,572.889855363,0.0,46.0930336215,113.312780494,352.858754381,338.523503906,5.66466996096,8.67058051326
 08/17  01:00:00,976.409790998,97.6267327596,574.498904286,0.0,46.0930336215,113.312780494,364.255831037,349.920356148,5.66466996096,8.6708049279
 08/17  02:00:00,977.574667941,97.6267327596,575.706031933,0.0,46.0930336215,113.312780494,373.810695447,359.475037926,5.66466996096,8.67098755938
 08/17  03:00:00,978.427964091,97.6267327596,576.624490128,0.0,46.0930336215,113.312780494,383.48133121,369.145505783,5.66466996096,8.671155466
 08/17  04:00:00,1068.35478747,97.6267327596,576.019755119,0.0,100.150657288,148.969399434,371.333830427,356.997841641,5.66466996096,8.67131882551
 08/17  05:00:00,1065.68015595,102.944277153,566.655104157,0.0,100.150657288,149.894399434,474.675362087,451.842202311,14.1616749024,8.67148487361
 08/17  06:00:00,1284.02060751,108.391800799,553.852382303,0.0,176.471037341,302.612436532,382.7431668,345.748170649,28.3233498048,8.67164634643
 08/17  07:00:00,1384.71572762,113.353503913,536.707437523,0.0,243.2593065,310.10971186,377.132355792,317.224680888,42.4850247072,17.4226501966
 08/17  08:00:00,1420.36068421,114.891411186,529.616903139,0.0,243.2593065,310.10971186,371.69373451,297.571290506,56.6466996096,17.4757443938
 08/17  09:00:00,1446.17317554,116.375752305,521.641884789,0.0,243.2593065,302.612436532,336.853468765,276.851706995,42.4850247072,17.516737063
 08/17  10:00:00,1444.20664913,117.822181293,512.034504123,0.0,243.2593065,310.10971186,357.438832816,260.273611513,70.808374512,26.3568467904
 08/17  11:00:00,1442.46918911,119.458812898,508.433275955,0.0,243.2593065,310.10971186,349.935975441,252.73768944,70.808374512,26.3899114888
 08/17  12:00:00,1400.81535711,121.379013633,506.738859228,0.0,243.2593065,310.10971186,331.812034095,243.459287763,70.808374512,17.5443718202
 08/17  13:00:00,1436.28392825,123.434301094,506.309302641,0.0,243.2593065,302.612436532,304.226933591,221.190466308,56.6466996096,26.3897676725
 08/17  14:00:00,1440.94097171,126.090083366,506.180071555,0.0,243.2593065,302.612436532,254.628009355,185.783136601,42.4850247072,26.3598480466
 08/17  15:00:00,1447.01709798,128.745693312,507.205927315,0.0,243.2593065,302.612436532,238.183384404,155.209126868,56.6466996096,26.3275579271
 08/17  16:00:00,1461.20242723,132.615010826,509.41920057,0.0,243.2593065,310.10971186,234.043319097,131.569849014,84.9700494144,17.5034206689
 08/17  17:00:00,1475.10612276,138.889729609,514.26679266,0.0,243.2593065,310.10971186,197.793824306,104.119006523,84.9700494144,8.70476836817
 08/17  18:00:00,1155.90466116,97.6303938081,509.706949289,0.0,166.938926447,199.110933808,219.092514726,116.768677586,84.9700494144,17.3537877256
 08/17  19:00:00,1152.55269665,97.6291227717,509.911756478,0.0,166.938926447,191.61365848,206.574592784,141.242077095,56.6466996096,8.68581607916
 08/17  20:00:00,1028.58246025,97.6267327596,509.483091635,0.0,100.150657288,124.558693486,271.88300505,206.550958994,56.6466996096,8.68534644584
 08/17  21:00:00,987.336076269,97.6267327596,508.422737922,0.0,100.150657288,124.558693486,288.147330522,236.989124849,42.4850247072,8.67318096585
 08/17  22:00:00,929.042293628,97.6267327596,516.373221046,0.0,46.0930336215,124.558693486,321.081715411,284.086654111,28.3233498048,8.67171149439
 08/17  23:00:00,947.989162271,97.6267327596,532.550556472,0.0,46.0930336215,124.558693486,330.267286746,307.433737726,14.1616749024,8.67187411811
 08/17  24:00:00,948.217530306,97.6267327596,544.077802577,0.0,46.0930336215,113.312780494,335.628586218,321.29298226,5.66466996096,8.670933997
 08/18  01:00:00,950.53402024,97.6267327596,546.38123533,0.0,46.0930336215,113.312780494,346.288040818,331.95285955,5.66466996096,8.67051130658
 08/18  02:00:00,949.911370173,97.6267327596,545.717528912,0.0,46.0930336215,113.312780494,355.774565833,341.439177621,5.66466996096,8.67071825028
 08/18  03:00:00,950.923890748,97.6267327596,546.819655985,0.0,46.0930336215,113.312780494,365.60241328,351.266841901,5.66466996096,8.67090141759
 08/18  04:00:00,1044.22761847,97.6267327596,546.328153119,0.0,100.150657288,148.969399434,353.079949234,338.744201926,5.66466996096,8.67107734677
 08/18  05:00:00,1039.89163333,103.863945027,535.265472963,0.0,100.150657288,149.894399434,448.256451845,425.422516389,14.1616749024,8.67226055405
 08/18  06:00:00,1255.4679997,109.668286982,522.036743899,0.0,176.471037341,302.612436532,353.810739301,316.815824469,28.3233498048,8.67156502713
 08/18  07:00:00,1358.85674402,114.956617612,510.870773124,0.0,243.2593065,310.10971186,326.938635006,267.029899099,42.4850247072,17.4237111991
 08/18  08:00:00,1412.39473046,118.740096109,514.654637978,0.0,243.2593065,310.10971186,261.295838517,187.173649561,56.6466996096,17.4754893461
 08/18  09:00:00,1468.4915453,131.304222104,520.697552622,0.0,243.2593065,302.612436532,182.689194155,113.937132108,42.4850247072,26.2670373392
 08/18  10:00:00,1487.9881407,144.296951841,519.634850745,0.0,243.2593065,310.10971186,160.494933781,72.106574453,70.808374512,17.5799848164
 08/18  11:00:00,1497.5824335,153.274167843,519.160924713,0.0,243.2593065,310.10971186,135.020136274,37.8205963718,70.808374512,26.3911653906
 08/18  12:00:00,1464.30296681,161.797308968,519.054264502,0.0,243.2593065,310.10971186,117.111472437,19.9985376153,70.808374512,26.30456031
 08/18  13:00:00,1504.23903271,168.462078435,519.01789658,0.0,243.2593065,302.612436532,92.9134378563,9.87689995822,56.6466996096,26.3898382884
 08/18  14:00:00,1509.87047636,174.305510485,518.764074121,0.0,243.2593065,302.612436532,71.1447054213,2.29916202782,42.4850247072,26.3605186862
 08/18  15:00:00,1514.7617596,179.24568398,518.717833396,0.0,243.2593065,302.612436532,74.2042585711,0.0,56.6466996096,17.5575589615
 08/18  16:00:00,1523.90673597,181.561014122,518.942586029,0.0,243.2593065,310.10971186,102.4750439,0.0,84.9700494144,17.5049944858
 08/18  17:00:00,1524.80593632,182.528677362,518.865642005,0.0,243.2593065,310.10971186,102.359993661,0.0,84.9700494144,17.389944247
 08/18  18:00:00,1177.96548415,97.6457332971,522.458760909,0.0,166.938926447,199.110933808,101.573466287,7.91767766558,84.9700494144,8.68573920664
 08/18  19:00:00,1175.75619023,97.6705752541,523.930895355,0.0,166.938926447,191.61365848,78.6353780055,13.3036277786,56.6466996096,8.68505061726
 08/18  20:00:00,1052.95488928,97.6270794689,523.513809872,0.0,100.150657288,124.558693486,105.195031807,31.1950313272,56.6466996096,17.3533008699
 08/18  21:00:00,1014.2703989,97.6267327596,524.282384363,0.0,100.150657288,124.558693486,96.7059004244,45.5472976332,42.4850247072,8.67357808399
 08/18  22:00:00,947.032735166,97.6267327596,524.177718495,0.0,46.0930336215,124.558693486,105.543744058,68.5483719763,28.3233498048,8.67202227732
 08/18  23:00:00,947.816178135,97.6267327596,524.153039678,0.0,46.0930336215,124.558693486,105.920064699,83.0883349899,14.1616749024,8.67005480661
 08/18  24:00:00,934.909286639,97.6267327596,523.586113329,0.0,46.0930336215,113.312780494,116.603233815,102.267935632,5.66466996096,8.67062822238
 08/19  01:00:00,935.573498614,97.6267327596,524.287551875,0.0,46.0930336215,113.312780494,132.382261726,118.046714139,5.66466996096,8.67087762571
 08/19  02:00:00,935.498361904,97.6267327596,524.241953522,0.0,46.0930336215,113.312780494,146.86309614,132.527342302,5.66466996096,8.67108387673
 08/19  03:00:00,935.49098832,97.6267327596,524.240926259,0.0,46.0930336215,113.312780494,158.206386351,143.870441624,5.66466996096,8.67127476569
 08/19  04:00:00,945.84980885,97.6267327596,524.21331572,0.0,55.6251445156,113.312780494,158.074417702,143.738286828,5.66466996096,8.67146091295
 08/19  05:00:00,945.618439324,97.6267327596,524.047580352,0.0,55.6251445156,113.312780494,169.740804393,146.907483994,14.1616749024,8.67164549641
 08/19  06:00:00,1014.09230812,97.6267327596,523.325624966,0.0,65.1572554096,176.889270242,143.283584109,106.288401587,28.3233498048,8.67183271766
 08/19  07:00:00,1137.30423094,112.870883534,521.750918228,0.0,109.682768182,220.96816451,195.125022838,143.967979922,42.4850247072,8.6720182088
 08/19  08:00:00,1148.17925065,112.907032238,522.527207851,0.0,109.682768182,220.96816451,167.645936785,102.300681164,56.6466996096,8.69855601113
 08/19  09:00:00,1271.60763056,130.027479453,521.396842618,0.0,131.945524568,266.955817592,122.562144072,62.6489496631,42.4850247072,17.4281697014
 08/19  10:00:00,1287.47990638,139.041351568,520.675301114,0.0,131.945524568,274.45309292,135.788896518,47.5040516077,70.808374512,17.476470398
 08/19  11:00:00,1295.05356584,145.992879965,520.260950043,0.0,131.945524568,274.45309292,121.43228364,33.1484654418,70.808374512,17.4754436863
 08/19  12:00:00,1267.53248909,150.644641678,519.979304315,0.0,131.945524568,274.45309292,110.264986782,21.9824190258,70.808374512,17.4741932446
 08/19  13:00:00,1267.01500509,157.783618761,519.704722754,0.0,131.945524568,266.955817592,85.3150572206,11.1932057316,56.6466996096,17.4751518794
 08/19  14:00:00,1272.10621593,162.77685883,519.804205562,0.0,131.945524568,266.955817592,68.0570161632,6.60737374418,42.4850247072,18.9646177118
 08/19  15:00:00,1132.86324982,97.6604602134,522.4110729,0.0,109.682768182,212.545889182,84.6566933585,3.30201881446,56.6466996096,24.7079749344
 08/19  16:00:00,1141.62239981,97.7572103958,523.777949808,0.0,109.682768182,220.04316451,106.742466144,4.30181714626,84.9700494144,17.4705995836
 08/19  17:00:00,1099.02341509,97.8559059898,523.432846058,0.0,109.682768182,220.04316451,97.6985577247,4.00703920813,84.9700494144,8.72146910213
 08/19  18:00:00,1059.85049414,97.8415666778,523.244270145,0.0,100.150657288,199.110933808,101.985425581,8.34429344284,84.9700494144,8.67108272423
 08/19  19:00:00,1057.10986714,97.8069928825,523.336452984,0.0,100.150657288,191.61365848,74.9878053425,9.66981748927,56.6466996096,8.67128824359
 08/19  20:00:00,956.284344693,97.6784164425,522.811862324,0.0,55.6251445156,124.558693486,86.7288590838,21.4105243465,56.6466996096,8.67163512762
 08/19  21:00:00,956.149823608,97.6561524879,523.225718535,0.0,55.6251445156,124.558693486,78.0217288645,26.8650502813,42.4850247072,8.671653876
 08/19  22:00:00,945.740790118,97.6471515603,523.025709615,0.0,46.0930336215,124.558693486,71.8776078578,34.8824118159,28.3233498048,8.67184623707
 08/19  23:00:00,946.552802317,97.6428307012,522.843018165,0.0,46.0930336215,124.558693486,60.7429584533,37.9092511446,14.1616749024,8.67203240638
 08/19  24:00:00,933.903930292,97.6375159143,522.518709176,0.0,46.0930336215,113.312780494,66.1784155829,43.1907413842,5.66466996096,17.3230042378
 08/20  01:00:00,923.075531479,97.6299302873,522.91260121,0.0,34.9616554283,113.312780494,61.9419101587,47.6063029761,5.66466996096,8.6709372216
 08/20  02:00:00,923.346536595,97.6267327596,523.213663166,0.0,34.9616554283,113.312780494,69.5238508092,55.1880320954,5.66466996096,8.67114875282
 08/20  03:00:00,923.600494942,97.6267327596,523.503739023,0.0,34.9616554283,113.312780494,81.4909101651,67.154890478,5.66466996096,8.67134972612
 08/20  04:00:00,933.939283194,97.6267327596,523.465913622,0.0,44.4937663224,113.312780494,86.2537266733,71.9175093204,5.66466996096,8.67154739201
 08/20  05:00:00,933.857703628,97.6267327596,523.448849589,0.0,44.4937663224,113.312780494,102.348752973,79.5153341544,14.1616749024,8.67174391625
 08/20  06:00:00,1002.71096099,97.6267327596,523.108467935,0.0,54.0258772165,176.889270242,98.8227640081,61.8274718317,28.3233498048,8.67194237157
 08/20  07:00:00,999.018253827,97.6267327596,523.743104309,0.0,54.0258772165,184.38654557,114.99011292,63.8329518825,42.4850247072,8.6721363299
 08/20  08:00:00,1078.11564351,97.6267327596,523.334068711,0.0,65.1572554096,220.04316451,115.690327893,50.3481822273,56.6466996096,8.69544605606
 08/20  09:00:00,1069.93565481,97.6269215519,522.551715482,0.0,65.1572554096,212.545889182,96.3644320556,36.4616724471,42.4850247072,17.4177349013
 08/20  10:00:00,1077.0219413,97.6482080129,522.028086568,0.0,65.1572554096,220.04316451,111.325291889,23.0521275592,70.808374512,17.4647898174
 08/20  11:00:00,1078.5290182,97.6778921224,522.475531301,0.0,65.1572554096,220.04316451,104.671849264,16.3985759685,70.808374512,17.4648987832
 08/20  12:00:00,1078.08984607,97.7197618589,522.908580834,0.0,65.1572554096,220.04316451,102.819651787,14.5462655977,70.808374512,17.4650116768
 08/20  13:00:00,1071.06884056,97.7891755941,523.194465455,0.0,65.1572554096,212.545889182,87.9047829217,13.7929585955,56.6466996096,17.4651247166
 08/20  14:00:00,1070.19316007,97.8959702452,522.194128928,0.0,65.1572554096,212.545889182,69.537513445,9.58725118029,42.4850247072,17.4652375575
 08/20  15:00:00,1069.78496938,98.1246479245,521.562524468,0.0,65.1572554096,212.545889182,77.1838262586,3.07177648093,56.6466996096,17.465350168
 08/20  16:00:00,1045.3488996,98.4122099815,522.193931899,0.0,65.1572554096,220.04316451,103.914061759,1.47847621935,84.9700494144,17.4655361254
 08/20  17:00:00,999.530692628,98.4464654098,523.122621449,0.0,54.0258772165,184.38654557,105.287285082,8.7188922651,84.9700494144,11.5983434029
 08/20  18:00:00,968.93435075,98.3504247702,523.140384356,0.0,44.4937663224,163.454314868,120.228228339,20.8019527604,84.9700494144,14.4562261639
 08/20  19:00:00,966.356000444,98.0260152816,523.707901422,0.0,44.4937663224,155.95703954,92.4013727543,27.0836275263,56.6466996096,8.67104561835
 08/20  20:00:00,946.19027771,97.8287413092,523.738107583,0.0,44.4937663224,124.558693486,108.489830191,43.1718916919,56.6466996096,8.67123888928
 08/20  21:00:00,945.383205848,97.7536860883,523.548062507,0.0,44.4937663224,124.558693486,101.72352468,50.5670656393,42.4850247072,8.67143433395
 08/20  22:00:00,935.103902383,97.7020023249,523.544328987,0.0,34.9616554283,124.558693486,97.9633434339,60.9683633507,28.3233498048,8.67163027836
 08/20  23:00:00,935.953603298,97.675419318,523.411050847,0.0,34.9616554283,124.558693486,89.1474833525,66.3139822279,14.1616749024,8.67182622218
 08/20  24:00:00,923.066215288,97.6593654043,522.87075191,0.0,34.9616554283,113.312780494,84.4309724244,70.094278028,5.66466996096,8.67202443546
 08/21  01:00:00,934.725237725,97.6523628131,523.386427181,0.0,46.0930336215,113.312780494,88.3691327242,74.0321400417,5.66466996096,8.67232272156
 08/21  02:00:00,934.708975768,97.6441989198,523.390996918,0.0,46.0930336215,113.312780494,93.4367965772,79.1022497833,5.66466996096,8.66987683297
 08/21  03:00:00,934.69764104,97.636710366,523.398493579,0.0,46.0930336215,113.312780494,98.2984877642,83.9628078271,5.66466996096,8.67100997612
 08/21  04:00:00,1024.78291096,97.6445702518,522.917335739,0.0,100.150657288,148.969399434,89.8485389024,75.5126504734,5.66466996096,8.67121846807
 08/21  05:00:00,1048.46514686,122.278466242,521.003505618,0.0,100.150657288,149.894399434,169.099968946,146.266865748,14.1616749024,8.67142829514
 08/21  06:00:00,1293.02941839,142.04244657,520.80588999,0.0,176.471037341,302.612436532,107.851479797,70.8564936161,28.3233498048,8.67163637603
 08/21  07:00:00,1403.13494716,142.355529121,518.871070821,0.0,243.2593065,310.10971186,143.852535396,83.9440113592,42.4850247072,17.4234993294
 08/21  08:00:00,1445.69512429,144.056991133,518.472557799,0.0,243.2593065,310.10971186,155.104493342,80.980588316,56.6466996096,17.4772054165
 08/21  09:00:00,1487.57494283,152.348256503,518.725194011,0.0,243.2593065,302.612436532,117.084687596,57.081005836,42.4850247072,17.5186570524
 08/21  10:00:00,1501.8235739,158.936582223,518.781721508,0.0,243.2593065,310.10971186,128.516556246,31.3431721869,70.808374512,26.3650095468
 08/21  11:00:00,1509.72113146,165.713626486,518.793269964,0.0,243.2593065,310.10971186,106.410042615,9.20733410727,70.808374512,26.3943339955
 08/21  12:00:00,1473.67596864,171.165636053,519.002522039,0.0,243.2593065,310.10971186,90.7627746273,2.40724832011,70.808374512,17.5471517952
 08/21  13:00:00,1509.35721018,173.271808509,519.297234694,0.0,243.2593065,302.612436532,84.2836388197,1.24216219065,56.6466996096,26.3947770195
 08/21  14:00:00,1510.44480351,174.494915217,519.149022255,0.0,243.2593065,302.612436532,69.7314718453,0.88110130904,42.4850247072,26.3653458291
 08/21  15:00:00,1511.54330405,175.652977212,519.050629521,0.0,243.2593065,302.612436532,83.0373740293,0.057778294175,56.6466996096,26.3328961255
 08/21  16:00:00,1520.01531607,177.450689342,519.032058747,0.0,243.2593065,310.10971186,102.477133561,0.0,84.9700494144,17.5070841468
 08/21  17:00:00,1522.89593894,180.286074823,519.022967677,0.0,243.2593065,310.10971186,102.360660548,0.0,84.9700494144,17.3906111337
 08/21  18:00:00,1178.09415786,98.1089837562,522.001594483,0.0,166.938926447,199.110933808,94.1975872846,0.539852234477,84.9700494144,8.68768563577
 08/21  19:00:00,1177.11063876,98.0285243069,524.020385442,0.0,166.938926447,191.61365848,71.2519400616,5.91805042048,56.6466996096,8.68719003152
 08/21  20:00:00,1053.42589194,97.6662233234,523.234683267,0.0,100.150657288,124.558693486,95.942943575,30.6095011793,56.6466996096,8.68674278614
