Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/21  21:00:00,1014.79902775,97.6451910968,524.241082937,0.0,100.150657288,124.558693486,109.63990393,58.4820580651,42.4850247072,8.67282115799
 08/21  22:00:00,947.106121526,97.6277929075,524.297622887,0.0,46.0930336215,124.558693486,122.96469682,85.9699514289,28.3233498048,8.67139558595
 08/21  23:00:00,948.303984027,97.6267327596,524.679412425,0.0,46.0930336215,124.558693486,140.160909565,117.327631803,14.1616749024,8.67160286023
 08/21  24:00:00,934.947581856,97.6267327596,523.673589921,0.0,46.0930336215,113.312780494,171.070118077,156.733483799,5.66466996096,8.67196431702
 08/22  01:00:00,935.885176273,97.6267327596,524.638976236,0.0,46.0930336215,113.312780494,195.401275843,181.06453952,5.66466996096,8.67206636273
 08/22  02:00:00,935.739995582,97.6267327596,524.493998344,0.0,46.0930336215,113.312780494,201.118651769,186.781637008,5.66466996096,8.67234480021
 08/22  03:00:00,935.674883632,97.6267327596,524.451544244,0.0,46.0930336215,113.312780494,211.078140261,188.089826865,5.66466996096,17.3236434352
 08/22  04:00:00,1029.45328255,97.6267327596,524.261797818,0.0,100.150657288,148.969399434,183.922385186,169.586444394,5.66466996096,8.67127083118
 08/22  05:00:00,1044.51512161,115.020603476,521.668544056,0.0,100.150657288,149.894399434,254.673084942,231.839917148,14.1616749024,8.67149289124
 08/22  06:00:00,1285.82170816,133.627082531,520.649065999,0.0,176.471037341,302.612436532,157.4010522,120.40598826,28.3233498048,8.67171413519
 08/22  07:00:00,1410.1730329,148.918899082,519.240060709,0.0,243.2593065,310.10971186,116.634955741,65.4262856196,42.4850247072,8.72364541465
 08/22  08:00:00,1460.02442201,157.592400109,519.131272864,0.0,243.2593065,310.10971186,103.046771034,28.9191046502,56.6466996096,17.4809667743
 08/22  09:00:00,1498.52105701,162.668268587,519.193441928,0.0,243.2593065,302.612436532,81.2595812672,12.5028527648,42.4850247072,26.2717037952
 08/22  10:00:00,1511.16574082,167.640237191,519.29638309,0.0,243.2593065,310.10971186,101.69004592,4.51712943018,70.808374512,26.3645419781
 08/22  11:00:00,1514.00140433,169.024353065,519.834855968,0.0,243.2593065,310.10971186,101.589134358,4.38495601713,70.808374512,26.3958038286
 08/22  12:00:00,1466.58857012,165.152986257,518.195687393,0.0,243.2593065,310.10971186,103.909086577,15.5560308948,70.808374512,17.5446811705
 08/22  13:00:00,1499.21851358,164.690359358,517.919296942,0.0,243.2593065,302.612436532,102.591501053,19.5489205171,56.6466996096,26.3958809259
 08/22  14:00:00,1500.82993696,165.559487432,518.604525111,0.0,243.2593065,302.612436532,85.7455468131,16.8941127908,42.4850247072,26.3664093151
 08/22  15:00:00,1498.1278182,163.312868818,518.240674791,0.0,243.2593065,302.612436532,106.209772729,23.2331908971,56.6466996096,26.3298822227
 08/22  16:00:00,1501.30384638,160.149975881,518.028097135,0.0,243.2593065,310.10971186,132.903268012,30.4290825818,84.9700494144,17.5041360157
 08/22  17:00:00,1498.09935421,157.28226938,517.697092351,0.0,243.2593065,310.10971186,132.585821916,38.9108355025,84.9700494144,8.70493699916
 08/22  18:00:00,1177.2446085,97.6267327596,521.991821536,0.0,166.938926447,199.110933808,182.824698604,80.5001752296,84.9700494144,17.3544739596
 08/22  19:00:00,1175.8783739,97.6267327596,524.296367689,0.0,166.938926447,191.61365848,158.391089787,93.0584345184,56.6466996096,8.68595565951
 08/22  20:00:00,1052.88710317,97.6267327596,523.600918103,0.0,100.150657288,124.558693486,188.6256272,123.291354094,56.6466996096,8.68757349632
 08/22  21:00:00,1014.07287973,97.6267327596,524.176091273,0.0,100.150657288,124.558693486,183.084792868,131.926468339,42.4850247072,8.67329982207
 08/22  22:00:00,946.689939893,97.6267327596,523.890407177,0.0,46.0930336215,124.558693486,178.168262778,141.17304696,28.3233498048,8.67186601273
 08/22  23:00:00,947.193847383,97.6267327596,523.559289342,0.0,46.0930336215,124.558693486,158.622866476,135.789102209,14.1616749024,8.67208936451
 08/22  24:00:00,934.175536004,97.6267327596,522.869918136,0.0,46.0930336215,113.312780494,144.386774101,130.049788292,5.66466996096,8.67231584887
 08/23  01:00:00,934.344106005,97.6267327596,523.068556669,0.0,46.0930336215,113.312780494,136.607906846,122.270621624,5.66466996096,8.67261526146
 08/23  02:00:00,934.343588826,97.6267327596,523.079361165,0.0,46.0930336215,113.312780494,135.12098383,120.785178763,5.66466996096,8.67113510692
 08/23  03:00:00,934.326965602,97.6267327596,523.07193238,0.0,46.0930336215,113.312780494,136.049430426,121.71339282,5.66466996096,8.67136764502
 08/23  04:00:00,1024.67950313,97.6267327596,522.84846085,0.0,100.150657288,148.969399434,128.469935052,114.132650236,5.66466996096,8.67261485502
 08/23  05:00:00,1046.91489656,120.145771255,521.646720962,0.0,100.150657288,149.894399434,192.484363845,169.649728391,14.1616749024,8.67296055084
 08/23  06:00:00,1288.55993789,137.939369929,520.417706131,0.0,176.471037341,302.612436532,114.768027193,77.7724650122,28.3233498048,8.67221237645
 08/23  07:00:00,1407.8693987,146.085782231,519.769601658,0.0,243.2593065,310.10971186,105.149867927,45.2387150821,42.4850247072,17.4261281375
 08/23  08:00:00,1457.00866622,154.295740535,519.432967728,0.0,243.2593065,310.10971186,94.5139237529,20.3885902231,56.6466996096,17.4786339202
 08/23  09:00:00,1498.40869647,162.663538651,519.100804375,0.0,243.2593065,302.612436532,77.2809887659,8.52318517274,42.4850247072,26.2727788859
 08/23  10:00:00,1512.04146351,168.498990503,519.276828233,0.0,243.2593065,310.10971186,89.4573409089,1.0642329789,70.808374512,17.584733418
 08/23  11:00:00,1519.33503902,174.798923031,519.271798554,0.0,243.2593065,310.10971186,97.2072205292,0.0,70.808374512,26.3988460172
 08/23  12:00:00,1480.76286627,177.768826724,519.491872302,0.0,243.2593065,310.10971186,97.1206873864,0.0,70.808374512,26.3123128744
 08/23  13:00:00,1516.38149945,180.422080459,519.106643089,0.0,243.2593065,302.612436532,83.0454087983,0.0,56.6466996096,26.3987091887
 08/23  14:00:00,1522.96507281,187.284714309,518.692421252,0.0,243.2593065,302.612436532,68.8496367166,0.0,42.4850247072,26.3646120094
 08/23  15:00:00,1527.02369824,190.964879752,519.029656043,0.0,243.2593065,302.612436532,74.2104127724,0.0,56.6466996096,17.5637131628
 08/23  16:00:00,1536.02696373,193.321819162,519.0533265,0.0,243.2593065,310.10971186,111.217282898,0.0,84.9700494144,26.2472334838
 08/23  17:00:00,1537.38979338,194.638996774,519.125470261,0.0,243.2593065,310.10971186,93.6767430795,0.0,84.9700494144,8.70669366513
 08/23  18:00:00,1179.45846693,99.1971999001,522.241789726,0.0,166.938926447,199.110933808,93.7571852712,0.0993687306368,84.9700494144,8.6877671262
 08/23  19:00:00,1177.7787794,99.4120606886,523.170562879,0.0,166.938926447,191.61365848,76.0554054278,2.05374125751,56.6466996096,17.3549645607
 08/23  20:00:00,1053.33728627,97.7516638003,522.81278576,0.0,100.150657288,124.558693486,75.1522217718,9.81868251684,56.6466996096,8.6868396454
 08/23  21:00:00,1014.07683885,97.6706949192,523.283822045,0.0,100.150657288,124.558693486,64.5663431589,13.4069726698,42.4850247072,8.67434578196
 08/23  22:00:00,946.077096047,97.6518651142,523.096766724,0.0,46.0930336215,124.558693486,55.7761781455,18.7816919031,28.3233498048,8.67113643767
 08/23  23:00:00,946.646051521,97.6419934536,522.893714413,0.0,46.0930336215,124.558693486,46.1561838887,23.323160679,14.1616749024,8.67134830725
 08/23  24:00:00,933.6589509,97.637171025,522.232764646,0.0,46.0930336215,113.312780494,40.9082002322,26.5719485802,5.66466996096,8.67158169104
 08/24  01:00:00,934.189556922,97.6313412093,522.799308661,0.0,46.0930336215,113.312780494,45.0544517069,30.7178857986,5.66466996096,8.67189594728
 08/24  02:00:00,934.417901754,97.6267327596,523.063130527,0.0,46.0930336215,113.312780494,52.4012569342,38.0644033128,5.66466996096,8.67218366049
 08/24  03:00:00,934.680850918,97.6267327596,523.349970655,0.0,46.0930336215,113.312780494,61.455381484,47.1182669198,5.66466996096,8.67244460325
 08/24  04:00:00,1024.901159,97.6267327596,523.012398941,0.0,100.150657288,148.969399434,66.4731930364,52.1358212536,5.66466996096,8.67270182189
 08/24  05:00:00,1082.31116214,157.985320398,519.190958769,0.0,100.150657288,149.894399434,99.5711966872,76.7374684788,14.1616749024,8.672053306
 08/24  06:00:00,1312.95086131,163.628668976,519.054484455,0.0,176.471037341,302.612436532,56.0573464436,19.0615508515,28.3233498048,8.67244578726
 08/24  07:00:00,1430.88181748,169.853945653,518.930494331,0.0,243.2593065,310.10971186,68.0823666738,8.17218535862,42.4850247072,17.425156608
 08/24  08:00:00,1478.36199525,176.170228217,518.809122767,0.0,243.2593065,310.10971186,75.3711785417,1.24669608387,56.6466996096,17.4777828482
 08/24  09:00:00,1517.93718872,182.516868549,518.636727231,0.0,243.2593065,302.612436532,68.7567725123,0.0,42.4850247072,26.2717478051
 08/24  10:00:00,1532.40767951,189.232672748,518.80375854,0.0,243.2593065,310.10971186,88.3925914819,0.0,70.808374512,17.5842169699
 08/24  11:00:00,1537.59948852,193.204943706,518.956752933,0.0,243.2593065,310.10971186,97.2067919106,0.0,70.808374512,26.3984173986
 08/24  12:00:00,1499.25198808,196.473227415,519.037673417,0.0,243.2593065,310.10971186,97.1199151116,0.0,70.808374512,26.3115405996
 08/24  13:00:00,1535.55419704,199.369369008,519.046132898,0.0,243.2593065,302.612436532,83.0451201619,0.0,56.6466996096,26.3984205523
 08/24  14:00:00,1539.53446687,203.465769127,518.917449485,0.0,243.2593065,302.612436532,68.8495701806,0.0,42.4850247072,26.3645454734
 08/24  15:00:00,1547.49932331,211.867709364,518.537135402,0.0,243.2593065,302.612436532,74.2102545598,0.0,56.6466996096,17.5635549502
 08/24  16:00:00,1559.30383419,216.818810447,518.686416161,0.0,243.2593065,310.10971186,111.22092611,0.0,84.9700494144,26.2508766952
 08/24  17:00:00,1559.57430797,217.115829831,518.67505577,0.0,243.2593065,310.10971186,93.6765009375,0.0,84.9700494144,8.70645152314
 08/24  18:00:00,1192.27827103,112.805387716,521.293545279,0.0,166.938926447,199.110933808,93.6580032045,0.0,84.9700494144,8.68795379007
 08/24  19:00:00,1186.83723828,108.992488142,522.503121173,0.0,166.938926447,191.61365848,74.0012760441,0.0,56.6466996096,17.3545764345
 08/24  20:00:00,1057.71397653,102.33345785,522.514724228,0.0,100.150657288,124.558693486,65.4329954947,0.0996249516928,56.6466996096,8.68667093341
 08/24  21:00:00,1016.92475899,100.460305911,523.296000247,0.0,100.150657288,124.558693486,54.1149109478,2.95575123609,42.4850247072,8.67413500452
 08/24  22:00:00,947.324006837,98.6051852688,523.347701669,0.0,46.0930336215,124.558693486,45.0674231535,8.07139059982,28.3233498048,8.67268274886
 08/24  23:00:00,947.373126401,98.0712472893,523.158922317,0.0,46.0930336215,124.558693486,33.6072652241,10.7726584652,14.1616749024,8.67293185655
 08/24  24:00:00,934.382476987,97.8943565045,522.685590859,0.0,46.0930336215,113.312780494,28.636278659,14.3001880599,5.66466996096,8.67142063818
 08/25  01:00:00,934.694353823,97.7927947276,523.137898732,0.0,46.0930336215,113.312780494,32.746364996,18.4099515304,5.66466996096,8.67174350469
 08/25  02:00:00,934.633724087,97.7070355542,523.200417165,0.0,46.0930336215,113.312780494,38.8821465864,24.5454317164,5.66466996096,8.67204490905
 08/25  03:00:00,934.623521897,97.6613314432,523.26445182,0.0,46.0930336215,113.312780494,46.3321591589,31.9951687722,5.66466996096,8.67232042576
 08/25  04:00:00,1028.55263583,97.8699508076,522.929425558,0.0,100.150657288,148.969399434,49.6384682182,35.3012057298,5.66466996096,8.6725925274
 08/25  05:00:00,1092.77003231,165.941546525,518.906506275,0.0,100.150657288,149.894399434,79.5178617089,56.6833266883,14.1616749024,8.67286011815
 08/25  06:00:00,1319.99170433,169.607433827,518.733867022,0.0,176.471037341,302.612436532,50.0423253057,13.0479869463,28.3233498048,8.67098855457
 08/25  07:00:00,1437.23811666,176.77717534,518.353027315,0.0,243.2593065,310.10971186,64.9603412606,5.04975568287,42.4850247072,17.4255608705
 08/25  08:00:00,1483.66566132,181.879127865,518.366946056,0.0,243.2593065,310.10971186,74.5095970296,0.384845921228,56.6466996096,17.4780514988
 08/25  09:00:00,1523.46917718,188.152907603,518.498299832,0.0,243.2593065,302.612436532,68.7574126906,0.0,42.4850247072,26.2723879834
 08/25  10:00:00,1537.20860897,194.101666506,518.697052656,0.0,243.2593065,310.10971186,88.3932212978,0.0,70.808374512,17.5848467858
 08/25  11:00:00,1544.67148465,200.597227601,518.637355953,0.0,243.2593065,310.10971186,97.2079331629,0.0,70.808374512,26.3995586509
 08/25  12:00:00,1507.28529605,204.553779589,518.945535032,0.0,243.2593065,310.10971186,97.1209698407,0.0,70.808374512,26.3125953287
 08/25  13:00:00,1539.55920191,203.291495125,519.103470113,0.0,243.2593065,302.612436532,83.0465054931,0.0,56.6466996096,26.3998058835
 08/25  14:00:00,1539.07338323,203.015870163,518.901261826,0.0,243.2593065,302.612436532,68.8509866337,0.0,42.4850247072,26.3659619265
 08/25  15:00:00,1542.62383288,206.796635159,518.664982779,0.0,243.2593065,302.612436532,74.2112325136,0.0,56.6466996096,17.564532904
 08/25  16:00:00,1558.01552311,215.88630164,518.280279643,0.0,243.2593065,310.10971186,111.218578509,0.0,84.9700494144,26.2485290945
 08/25  17:00:00,1567.4497637,225.457440088,518.127446424,0.0,243.2593065,310.10971186,93.6768803315,0.0,84.9700494144,8.70683091712
 08/25  18:00:00,1199.37146748,119.896624436,521.234365033,0.0,166.938926447,199.110933808,93.658351867,0.0,84.9700494144,8.68830245263
 08/25  19:00:00,1190.18198916,113.557583661,522.166613755,0.0,166.938926447,191.61365848,74.0019903686,0.0,56.6466996096,17.355290759
 08/25  20:00:00,1059.68215961,105.475274724,522.143725523,0.0,100.150657288,124.558693486,65.3337426566,0.0,56.6466996096,8.68704304703
 08/25  21:00:00,1018.51728195,103.220482403,522.712453697,0.0,100.150657288,124.558693486,51.425892908,0.266357217162,42.4850247072,8.67451098367
 08/25  22:00:00,948.907549076,100.415378945,523.063127439,0.0,46.0930336215,124.558693486,41.2585016012,4.26208429225,28.3233498048,8.67306750414
 08/25  23:00:00,948.540875843,98.9405030801,523.417916999,0.0,46.0930336215,124.558693486,31.3587035474,8.52546666303,14.1616749024,8.67156198194
 08/25  24:00:00,935.018209618,98.2105789589,522.983777602,0.0,46.0930336215,113.312780494,27.6162494797,13.2797609044,5.66466996096,8.67181861432
 08/26  01:00:00,935.35701449,97.9564715705,523.629603351,0.0,46.0930336215,113.312780494,33.6302459362,19.2934102324,5.66466996096,8.67216574277
 08/26  02:00:00,935.183396616,97.8351426043,523.604139898,0.0,46.0930336215,113.312780494,41.1332019521,26.7960463765,5.66466996096,8.67248561465
 08/26  03:00:00,935.035249552,97.7385244597,523.588907481,0.0,46.0930336215,113.312780494,48.9012805058,34.5638334236,5.66466996096,8.67277712121
 08/26  04:00:00,945.312086475,97.6637280379,523.567570988,0.0,55.6251445156,113.312780494,51.9192590347,37.5815291341,5.66466996096,8.67305993967
 08/26  05:00:00,945.27351524,97.6428824796,523.635206436,0.0,55.6251445156,113.312780494,67.7819826303,44.9487239521,14.1616749024,8.67158377579
 08/26  06:00:00,1013.89212237,97.6317685581,523.066149139,0.0,65.1572554096,176.889270242,68.1522907961,31.1560842044,28.3233498048,8.67285678686
 08/26  07:00:00,1183.20506832,161.726045244,518.737635438,0.0,109.682768182,220.96816451,106.414730067,55.2564561046,42.4850247072,8.67324925524
 08/26  08:00:00,1193.28099245,161.479235675,518.960812226,0.0,109.682768182,220.96816451,105.794346189,31.7666953688,56.6466996096,17.3809512101
 08/26  09:00:00,1307.44314522,168.134914183,519.00049981,0.0,131.945524568,266.955817592,67.0092395052,7.094618715,42.4850247072,17.429596083
 08/26  10:00:00,1320.43335717,173.420454278,519.102652386,0.0,131.945524568,274.45309292,91.7777375249,3.49116727473,70.808374512,17.4781957382
 08/26  11:00:00,1326.09306035,177.840145221,519.284857267,0.0,131.945524568,274.45309292,90.2340198003,1.94597736347,70.808374512,17.4796679249
 08/26  12:00:00,1296.7710598,180.595419605,519.130011406,0.0,131.945524568,274.45309292,89.1456591463,0.858552266078,70.808374512,17.4787323682
 08/26  13:00:00,1291.20683063,182.512154486,519.013942959,0.0,131.945524568,266.955817592,74.1697356714,0.0429284060226,56.6466996096,17.4801076558
 08/26  14:00:00,1293.05697449,184.296455016,519.021114389,0.0,131.945524568,266.955817592,59.9584861099,0.0,42.4850247072,17.4734614027
 08/26  15:00:00,1134.23094792,99.6808861849,521.527315912,0.0,109.682768182,212.545889182,74.1246367151,0.0,56.6466996096,17.4779371055
 08/26  16:00:00,1143.99357618,101.1671014,522.541453322,0.0,109.682768182,220.04316451,102.446133067,0.0,84.9700494144,17.4760836525
 08/26  17:00:00,1102.51906539,101.550429953,523.074499083,0.0,109.682768182,220.04316451,102.392488796,0.0,84.9700494144,17.4224393812
 08/26  18:00:00,1062.1380172,101.164133644,522.098263989,0.0,100.150657288,199.110933808,93.6416177907,0.0,84.9700494144,8.67156837629
 08/26  19:00:00,1059.53599244,100.324752369,523.150725892,0.0,100.150657288,191.61365848,65.5525001608,0.233974417743,56.6466996096,8.67182613342
 08/26  20:00:00,957.08412542,98.0505973841,523.172233983,0.0,55.6251445156,124.558693486,74.4112520219,9.09244822273,56.6466996096,8.67210418958
 08/26  21:00:00,956.786333107,97.8177816857,523.655837065,0.0,55.6251445156,124.558693486,63.8426265544,12.6852229611,42.4850247072,8.67237888609
 08/26  22:00:00,946.526360073,97.7247862956,523.716468155,0.0,46.0930336215,124.558693486,56.8222928457,19.8262860587,28.3233498048,8.67265698215
 08/26  23:00:00,947.562414834,97.6838510589,523.804387599,0.0,46.0930336215,124.558693486,52.7912456217,29.9566348431,14.1616749024,8.67293587615
 08/26  24:00:00,934.640293661,97.6669102949,523.230263637,0.0,46.0930336215,113.312780494,57.0441999381,42.7063106699,5.66466996096,8.67321930724
 08/27  01:00:00,924.024870575,97.6526084263,523.864882753,0.0,34.9616554283,113.312780494,67.1966776751,52.8602189081,5.66466996096,8.67178880601
 08/27  02:00:00,924.010733983,97.6398159385,523.905677157,0.0,34.9616554283,113.312780494,78.2751999051,63.938401255,5.66466996096,8.67212868915
 08/27  03:00:00,923.991087607,97.6289190022,523.921329956,0.0,34.9616554283,113.312780494,88.7691252473,74.4320177668,5.66466996096,8.67243751949
 08/27  04:00:00,934.344529646,97.6267327596,523.89938268,0.0,44.4937663224,113.312780494,92.5151727432,78.1777658706,5.66466996096,8.67273691166
 08/27  05:00:00,934.275263207,97.6267327596,523.896323187,0.0,44.4937663224,113.312780494,107.866689417,85.0319812478,14.1616749024,8.67303326638
 08/27  06:00:00,1002.86395561,97.6267327596,523.293907068,0.0,54.0258772165,176.889270242,113.291841707,67.6431881702,28.3233498048,17.325303732
 08/27  07:00:00,998.875891716,97.6267327596,523.632810507,0.0,54.0258772165,184.38654557,116.050771726,64.8936177683,42.4850247072,8.67212925013
 08/27  08:00:00,1077.6390932,97.6267327596,522.85344504,0.0,65.1572554096,220.04316451,107.880510836,42.537926697,56.6466996096,8.69588452939
 08/27  09:00:00,1069.61921994,97.6413034574,522.206568123,0.0,65.1572554096,212.545889182,84.8806406368,24.9748579769,42.4850247072,17.4207579528
 08/27  10:00:00,1077.22771983,97.6742897237,522.245635221,0.0,65.1572554096,220.04316451,103.867296304,15.5912689772,70.808374512,17.467652815
 08/27  11:00:00,1079.16620649,97.7123828995,523.078626383,0.0,65.1572554096,220.04316451,102.056525833,13.7799871755,70.808374512,17.4681641455
 08/27  12:00:00,1078.63221441,97.7446999362,523.454965311,0.0,65.1572554096,220.04316451,103.082592731,14.805544796,70.808374512,17.468673423
 08/27  13:00:00,1071.26187241,97.8324131835,523.388133377,0.0,65.1572554096,212.545889182,87.5552878966,13.4394067676,56.6466996096,17.4691815194
 08/27  14:00:00,1071.92777101,97.9689029264,523.892582742,0.0,65.1572554096,212.545889182,73.2003916103,13.245678388,42.4850247072,17.4696885151
 08/27  15:00:00,1071.76040746,98.1176535178,523.615132113,0.0,65.1572554096,212.545889182,86.8158444892,12.6989504602,56.6466996096,17.4701944194
 08/27  16:00:00,1045.965905,98.4029744674,522.916287513,0.0,65.1572554096,220.04316451,112.417136276,9.97631259425,84.9700494144,17.4707742669
 08/27  17:00:00,999.818291007,98.4882975728,523.458101191,0.0,54.0258772165,184.38654557,116.864755009,14.4744757728,84.9700494144,17.4202298217
 08/27  18:00:00,969.393665677,98.4618571704,523.547504781,0.0,44.4937663224,163.454314868,114.210878685,20.5681194985,84.9700494144,8.67270977179
 08/27  19:00:00,966.267126879,98.069906083,523.614566617,0.0,44.4937663224,155.95703954,90.9864212317,25.6667248369,56.6466996096,8.67299678523
 08/27  20:00:00,946.009112034,97.8660748137,523.548126528,0.0,44.4937663224,124.558693486,103.481630149,38.1616413024,56.6466996096,8.67328923664
 08/27  21:00:00,945.390695062,97.7974427088,523.517486662,0.0,44.4937663224,124.558693486,95.6373243306,44.4804853342,42.4850247072,8.67181428918
 08/27  22:00:00,935.202868704,97.7420117746,523.598510521,0.0,34.9616554283,124.558693486,92.9621232316,55.966683924,28.3233498048,8.67208950284
 08/27  23:00:00,936.230942133,97.7034013971,523.653099204,0.0,34.9616554283,124.558693486,87.0882795597,64.2542254742,14.1616749024,8.67237918318
 08/27  24:00:00,923.20614029,97.6723840233,522.995856122,0.0,34.9616554283,113.312780494,85.6095689531,71.2722227159,5.66466996096,8.67267627622
 08/28  01:00:00,934.745126123,97.6639933047,523.410435674,0.0,46.0930336215,113.312780494,88.5039556834,74.166201257,5.66466996096,8.67308446539
 08/28  02:00:00,934.737952095,97.6550148061,523.435150291,0.0,46.0930336215,113.312780494,92.7583998316,78.4203016735,5.66466996096,8.67342819713
 08/28  03:00:00,934.709244727,97.6460785864,523.427711541,0.0,46.0930336215,113.312780494,97.5940534001,83.2574096853,5.66466996096,8.67197375389
 08/28  04:00:00,1025.49710891,97.652251095,523.655773222,0.0,100.150657288,148.969399434,91.5456583917,77.2087201831,5.66466996096,8.67226824772
 08/28  05:00:00,1062.15610219,136.765055408,520.289750063,0.0,100.150657288,149.894399434,163.387750314,140.5534944,14.1616749024,8.67258101226
 08/28  06:00:00,1304.14753653,154.735698356,519.202046014,0.0,176.471037341,302.612436532,98.3765739192,61.3803326038,28.3233498048,8.67289151068
 08/28  07:00:00,1420.62029371,159.668436103,518.913677441,0.0,243.2593065,310.10971186,96.0426771494,36.1292010786,42.4850247072,17.4284513636
 08/28  08:00:00,1465.77917105,163.498561716,518.939594859,0.0,243.2593065,310.10971186,91.4389513594,17.3096040078,56.6466996096,17.482647742
 08/28  09:00:00,1503.62867921,167.929391496,519.00748023,0.0,243.2593065,302.612436532,65.4954918843,5.48646603005,42.4850247072,17.5240011471
 08/28  10:00:00,1515.24023165,171.81268662,519.169530012,0.0,243.2593065,310.10971186,99.7148911738,2.53277664311,70.808374512,26.3737400186
 08/28  11:00:00,1518.56217011,173.883955518,519.346190295,0.0,243.2593065,310.10971186,98.6485592827,1.43699157407,70.808374512,26.4031931966
 08/28  12:00:00,1478.27755021,175.336994874,519.294311155,0.0,243.2593065,310.10971186,97.8065590237,0.682230848675,70.808374512,26.3159536631
 08/28  13:00:00,1512.07351278,176.07409873,519.187940063,0.0,243.2593065,302.612436532,83.1089900583,0.0580631555281,56.6466996096,26.4042272932
 08/28  14:00:00,1510.73914332,175.11027828,518.969147553,0.0,243.2593065,302.612436532,69.5232522485,0.667737471224,42.4850247072,26.3704900701
 08/28  15:00:00,1508.08041577,173.495006056,518.016523002,0.0,243.2593065,302.612436532,76.6051800314,2.39081845705,56.6466996096,17.5676619648
 08/28  16:00:00,1512.75122397,172.273532612,517.291145023,0.0,243.2593065,310.10971186,117.212002334,5.98952430723,84.9700494144,26.2524286125
 08/28  17:00:00,1510.93336808,170.814513717,516.938681791,0.0,243.2593065,310.10971186,103.88206881,10.2039584766,84.9700494144,8.70806091926
 08/28  18:00:00,1176.78412541,97.6951247318,521.471213467,0.0,166.938926447,199.110933808,130.721184815,37.0636049806,84.9700494144,8.68753042034
 08/28  19:00:00,1175.69167853,97.7202263332,523.183818086,0.0,166.938926447,191.61365848,131.480276772,57.4758209411,56.6466996096,17.3577562217
 08/28  20:00:00,1053.69848368,97.6314622246,523.642803555,0.0,100.150657288,124.558693486,162.245993081,96.9110580707,56.6466996096,8.68823540061
 08/28  21:00:00,1015.01189406,97.6267327596,524.540368311,0.0,100.150657288,124.558693486,169.227992277,118.069082686,42.4850247072,8.67388488442
 08/28  22:00:00,947.301373191,97.6267327596,524.53283713,0.0,46.0930336215,124.558693486,181.033507699,144.037665812,28.3233498048,8.67249208174
 08/28  23:00:00,948.145077074,97.6267327596,524.554147749,0.0,46.0930336215,124.558693486,183.656548394,160.822073781,14.1616749024,8.67279971107
 08/28  24:00:00,935.179072583,97.6267327596,523.930105475,0.0,46.0930336215,113.312780494,202.716976083,188.37919155,5.66466996096,8.67311457208
 08/29  01:00:00,930.773831257,97.6267327596,521.232494444,0.0,46.0930336215,113.312780494,228.712345851,214.374155723,5.66466996096,8.67352016673
 08/29  02:00:00,919.415709747,97.6267327596,513.258489188,0.0,46.0930336215,113.312780494,251.151276037,236.814496495,5.66466996096,8.67210958144
 08/29  03:00:00,918.126242384,97.6267327596,512.810822713,0.0,46.0930336215,113.312780494,264.556908242,250.219805166,5.66466996096,8.6724331156
 08/29  04:00:00,1012.45678842,97.6267327596,512.967968563,0.0,100.150657288,148.969399434,250.771033584,236.433603269,5.66466996096,8.6727603543
 08/29  05:00:00,1026.64576994,111.169184301,512.382176211,0.0,100.150657288,149.894399434,358.906172433,336.070634381,14.1616749024,8.67386314958
 08/29  06:00:00,1259.05230862,116.860544144,512.232378799,0.0,176.471037341,302.612436532,285.738428147,247.816050853,28.3233498048,9.59902748943
 08/29  07:00:00,1372.19512751,122.977801432,512.50380679,0.0,243.2593065,310.10971186,286.862820232,227.879119502,42.4850247072,16.4986760232
 08/29  08:00:00,1422.10179714,128.687491925,513.917044827,0.0,243.2593065,310.10971186,260.213881074,186.083164891,56.6466996096,17.4840165731
 08/29  09:00:00,1476.60593959,141.04418171,519.084750003,0.0,243.2593065,302.612436532,196.573711394,127.810475236,42.4850247072,26.2782114502
 08/29  10:00:00,1490.60244305,147.373087953,519.172628123,0.0,243.2593065,310.10971186,176.319450289,79.1374022083,70.808374512,26.3736735682
 08/29  11:00:00,1498.38790888,154.056904567,519.206497608,0.0,243.2593065,310.10971186,143.466077823,46.2514443124,70.808374512,26.4062589984
 08/29  12:00:00,1463.16971471,160.788513357,518.976668688,0.0,243.2593065,310.10971186,116.322170063,27.9626015507,70.808374512,17.5511940006
 08/29  13:00:00,1501.65696639,166.005615637,518.87813979,0.0,243.2593065,302.612436532,100.208135147,17.153327968,56.6466996096,26.4081075689
 08/29  14:00:00,1505.78566952,170.209257652,518.76154053,0.0,243.2593065,302.612436532,79.0603860736,10.2013820993,42.4850247072,26.373979267
 08/29  15:00:00,1509.29917867,173.826609552,518.679517356,0.0,243.2593065,302.612436532,86.7937800605,3.80481267071,56.6466996096,26.3422677802
 08/29  16:00:00,1518.98489561,176.74655399,518.821799484,0.0,243.2593065,310.10971186,102.607313126,0.127820410156,84.9700494144,17.5094433012
 08/29  17:00:00,1521.41900119,179.137604677,518.856837522,0.0,243.2593065,310.10971186,102.36477301,0.0,84.9700494144,17.3947235954
 08/29  18:00:00,1178.13204546,97.644592639,522.599529374,0.0,166.938926447,199.110933808,107.03230275,13.3747617165,84.9700494144,8.68749161914
 08/29  19:00:00,1179.87215925,97.6493414411,524.20693038,0.0,166.938926447,191.61365848,87.2765427231,21.941385772,56.6466996096,8.6884573415
 08/29  20:00:00,1052.96501069,97.6269341098,523.529712922,0.0,100.150657288,124.558693486,109.443317189,44.1077358643,56.6466996096,8.6888817155
 08/29  21:00:00,1014.20751603,97.6267327596,524.219688432,0.0,100.150657288,124.558693486,109.214537342,58.0547070531,42.4850247072,8.67480558206
 08/29  22:00:00,947.139077398,97.6267665533,524.292990585,0.0,46.0930336215,124.558693486,127.836223535,82.1873031744,28.3233498048,17.3255705561
 08/29  23:00:00,947.90569612,97.6267327596,524.269603952,0.0,46.0930336215,124.558693486,124.158781191,101.324741196,14.1616749024,8.67236509209
 08/29  24:00:00,934.808381516,97.6267327596,523.513705219,0.0,46.0930336215,113.312780494,134.311423063,119.974065314,5.66466996096,8.67268778849
 08/30  01:00:00,935.766367223,97.6267327596,524.49831373,0.0,46.0930336215,113.312780494,152.43164746,138.093825748,5.66466996096,8.67315175146
 08/30  02:00:00,936.049041867,97.6267327596,524.787719902,0.0,46.0930336215,113.312780494,182.937210357,168.599018373,5.66466996096,8.67352202318
 08/30  03:00:00,935.980079667,97.6267327596,524.789121995,0.0,46.0930336215,113.312780494,217.11850273,202.779958146,5.66466996096,8.67387462282
 08/30  04:00:00,1013.49055039,97.6267327596,515.897045364,0.0,100.150657288,148.969399434,232.045330103,217.708234429,5.66466996096,8.67242571248
 08/30  05:00:00,1021.07528046,110.060018601,510.958813939,0.0,100.150657288,149.894399434,340.833087272,317.998650936,14.1616749024,8.67276143405
 08/30  06:00:00,1258.05116918,117.022737362,512.002839576,0.0,176.471037341,302.612436532,266.383431502,229.386978517,28.3233498048,8.67310318083
 08/30  07:00:00,1376.55360875,125.325079261,513.239411665,0.0,243.2593065,310.10971186,258.225294496,198.311465499,42.4850247072,17.4288042902
 08/30  08:00:00,1438.84679525,137.580083862,518.498840557,0.0,243.2593065,310.10971186,212.502847505,138.372083488,56.6466996096,17.4840644081
 08/30  09:00:00,1482.08134411,146.426813276,519.080386807,0.0,243.2593065,302.612436532,142.525415844,82.5136545165,42.4850247072,17.5267366199
 08/30  10:00:00,1496.07170183,152.65159263,519.268869419,0.0,243.2593065,310.10971186,144.436301083,47.2514610383,70.808374512,26.3764655329
 08/30  11:00:00,1503.52377,159.167679402,519.142107582,0.0,243.2593065,310.10971186,125.818463809,28.6035403535,70.808374512,26.4065489433
 08/30  12:00:00,1467.33935197,164.873670459,518.956183958,0.0,243.2593065,310.10971186,117.692868908,20.5655146419,70.808374512,26.3189797542
 08/30  13:00:00,1504.58379601,169.150975709,518.549392011,0.0,243.2593065,302.612436532,99.2637632154,16.208612529,56.6466996096,26.4084510769
 08/30  14:00:00,1508.87992921,173.556570717,518.379435597,0.0,243.2593065,302.612436532,78.5706170152,9.71085502639,42.4850247072,26.3747372817
 08/30  15:00:00,1511.31873992,176.14592043,518.243794684,0.0,243.2593065,302.612436532,79.5033898328,5.2895594961,56.6466996096,17.5671307271
 08/30  16:00:00,1518.81941382,177.202127465,518.019809419,0.0,243.2593065,310.10971186,114.743334248,3.51752127984,84.9700494144,26.2557635538
 08/30  17:00:00,1520.85572618,179.095566759,518.169309552,0.0,243.2593065,310.10971186,94.732840859,1.05536348535,84.9700494144,8.70742795928
 08/30  18:00:00,1178.57337614,97.7434247105,522.836505826,0.0,166.938926447,199.110933808,106.100646357,12.4418153677,84.9700494144,8.68878157539
 08/30  19:00:00,1181.53353415,97.8213900654,524.667244053,0.0,166.938926447,191.61365848,96.3058833436,22.3026664603,56.6466996096,17.3565172738
 08/30  20:00:00,1054.09592247,97.6629623107,523.716118622,0.0,100.150657288,124.558693486,107.621396203,42.2869351604,56.6466996096,8.68776143274
 08/30  21:00:00,1014.60148066,97.655927544,523.88421047,0.0,100.150657288,124.558693486,97.9525439643,46.7923820261,42.4850247072,8.67513723107
 08/30  22:00:00,946.368474586,97.6459506305,523.434094818,0.0,46.0930336215,124.558693486,87.5867315481,50.5896235097,28.3233498048,8.67375823351
 08/30  23:00:00,947.282490009,97.6389881536,523.568901199,0.0,46.0930336215,124.558693486,78.3467281588,55.5127326324,14.1616749024,8.67232062403
 08/30  24:00:00,934.501721847,97.6325050712,523.125217678,0.0,46.0930336215,113.312780494,78.860226206,64.5229095492,5.66466996096,8.67264669584
 08/31  01:00:00,935.645584273,97.6267327596,524.355589876,0.0,46.0930336215,113.312780494,98.3836573008,84.0459021256,5.66466996096,8.67308521414
 08/31  02:00:00,936.258735888,97.6267327596,524.987497989,0.0,46.0930336215,113.312780494,150.7734485,136.435284048,5.66466996096,8.67349449083
 08/31  03:00:00,935.85975691,97.6267327596,524.618632547,0.0,46.0930336215,113.312780494,196.591802614,182.253261315,5.66466996096,8.67387133771
 08/31  04:00:00,1026.13632631,97.6267327596,524.4629591,0.0,100.150657288,148.969399434,196.849649539,182.512524508,5.66466996096,8.67245507046
 08/31  05:00:00,1039.27962287,115.21529626,519.739582963,0.0,100.150657288,149.894399434,284.035585967,261.19958765,14.1616749024,8.67432341539
 08/31  06:00:00,1280.14548025,125.68161042,520.46868064,0.0,176.471037341,302.612436532,213.061836217,176.064318081,28.3233498048,8.67416833181
 08/31  07:00:00,1396.39505353,135.558409488,518.887842771,0.0,243.2593065,310.10971186,219.23196561,159.316417103,42.4850247072,17.4305237997
 08/31  08:00:00,1435.0981912,134.808907756,517.861726704,0.0,243.2593065,310.10971186,233.065166595,158.933971223,56.6466996096,17.4844957622
 08/31  09:00:00,1453.8701183,129.324984898,512.018985765,0.0,243.2593065,302.612436532,247.056959002,178.292355464,42.4850247072,26.2795788308
 08/31  10:00:00,1456.87258794,127.552174585,510.301082107,0.0,243.2593065,310.10971186,279.337888442,182.151762381,70.808374512,26.377751549
 08/31  11:00:00,1459.44675968,128.518431726,510.820821928,0.0,243.2593065,310.10971186,272.318541269,175.101377972,70.808374512,26.4087887857
 08/31  12:00:00,1420.05655107,130.565004453,510.784792932,0.0,243.2593065,310.10971186,251.992748495,163.631644526,70.808374512,17.5527294568
 08/31  13:00:00,1467.02136263,137.863713583,514.477602852,0.0,243.2593065,302.612436532,211.836967505,128.779183907,56.6466996096,26.4110839876
 08/31  14:00:00,1482.6385159,148.235719803,517.650155892,0.0,243.2593065,302.612436532,161.869805215,93.0076374927,42.4850247072,26.377143015
 08/31  15:00:00,1487.24405978,153.606301986,516.892494362,0.0,243.2593065,302.612436532,157.573449017,74.5812361637,56.6466996096,26.3455132433
 08/31  16:00:00,1500.31946638,160.931171343,516.002646704,0.0,243.2593065,310.10971186,153.599451045,51.1183942784,84.9700494144,17.5110073524
 08/31  17:00:00,1503.78561982,164.585520446,515.823054523,0.0,243.2593065,310.10971186,145.635638565,43.2715853907,84.9700494144,17.3940037599
 08/31  18:00:00,1177.59662793,97.6267327596,522.14752754,0.0,166.938926447,199.110933808,166.3790102,72.7207366847,84.9700494144,8.68822410098
 08/31  19:00:00,1172.20376214,97.6267327596,518.73913542,0.0,166.938926447,191.61365848,173.834826978,108.500219896,56.6466996096,8.68790747319
 08/31  20:00:00,1032.16337938,97.6267327596,510.323962507,0.0,100.150657288,124.558693486,239.459226284,174.124964988,56.6466996096,8.68756168649
 08/31  21:00:00,993.673713357,97.6267327596,511.259929634,0.0,100.150657288,124.558693486,242.684041957,182.869127336,42.4850247072,17.3298899139
 08/31  22:00:00,927.631599451,97.6267327596,512.136759549,0.0,46.0930336215,124.558693486,233.57996536,196.583744861,28.3233498048,8.67287069437
 08/31  23:00:00,933.573522385,97.6267327596,514.480535311,0.0,46.0930336215,124.558693486,211.993547945,189.158644903,14.1616749024,8.67322813902
 08/31  24:00:00,922.196227436,97.6267327596,515.41805818,0.0,46.0930336215,113.312780494,217.577910143,203.239647878,5.66466996096,8.67359230405
 09/01  01:00:00,916.216981834,97.6267327596,512.131474696,0.0,46.0930336215,113.312780494,235.936645488,221.597874774,5.66466996096,8.67410075311
 09/01  02:00:00,932.160917959,97.6267327596,521.519800645,0.0,46.0930336215,113.312780494,197.129619042,182.792242046,5.66466996096,8.67270703451
 09/01  03:00:00,935.284207764,97.6267327596,524.054413255,0.0,46.0930336215,113.312780494,177.520375739,163.182629833,5.66466996096,8.67307594433
 09/01  04:00:00,1028.70974104,97.6267327596,523.46189091,0.0,100.150657288,148.969399434,151.108628191,136.770500653,5.66466996096,8.67345757643
 09/01  05:00:00,1045.26157541,115.592346653,521.825724045,0.0,100.150657288,149.894399434,211.054070116,188.218555072,14.1616749024,8.67384014142
 09/01  06:00:00,1295.30259087,139.631447003,520.232740912,0.0,176.471037341,302.612436532,121.832375207,84.8348047646,28.3233498048,8.67422063721
 09/01  07:00:00,1413.13917699,151.782205592,519.389009499,0.0,243.2593065,310.10971186,115.012434491,55.095783791,42.4850247072,17.4316259926
 09/01  08:00:00,1455.94312853,153.636978933,519.133235395,0.0,243.2593065,310.10971186,121.800987592,47.6669000639,56.6466996096,17.487387919
 09/01  09:00:00,1490.00521381,154.526144388,519.019640438,0.0,243.2593065,302.612436532,103.396134005,43.3851083922,42.4850247072,17.5260009055
 09/01  10:00:00,1499.21885117,156.485405648,518.747246484,0.0,243.2593065,310.10971186,133.404054665,36.2151101096,70.808374512,26.3805700432
 09/01  11:00:00,1502.0036222,158.21116398,518.784100145,0.0,243.2593065,310.10971186,128.926846935,31.7074419145,70.808374512,26.4110305085
 09/01  12:00:00,1458.46862451,156.870296868,518.318728032,0.0,243.2593065,310.10971186,134.207490884,37.0785373484,70.808374512,26.3205790233
 09/01  13:00:00,1493.52037623,158.625235456,518.184983272,0.0,243.2593065,302.612436532,117.563570117,34.5064567014,56.6466996096,26.4104138059
 09/01  14:00:00,1498.55101338,163.597362676,518.152398896,0.0,243.2593065,302.612436532,95.8136615925,26.9517498417,42.4850247072,26.3768870436
 09/01  15:00:00,1505.85227931,170.629296961,518.429541896,0.0,243.2593065,302.612436532,89.8464998338,15.62772953,56.6466996096,17.5720706942
 09/01  16:00:00,1518.17460333,176.171560427,518.574958775,0.0,243.2593065,310.10971186,116.981226225,5.75236144856,84.9700494144,26.2588153625
 09/01  17:00:00,1521.45371207,179.466504999,518.53780391,0.0,243.2593065,310.10971186,94.6806010769,1.00344372011,84.9700494144,8.70710794244
 09/01  18:00:00,1178.31346448,97.637251437,522.813193898,0.0,166.938926447,199.110933808,119.974901328,17.6476337116,84.9700494144,17.3572182017
 09/01  19:00:00,1179.88108613,97.6410398437,524.265774062,0.0,166.938926447,191.61365848,96.1008186117,30.7660158165,56.6466996096,8.68810318553
 09/01  20:00:00,1052.83947121,97.6267327596,523.429716699,0.0,100.150657288,124.558693486,113.020287576,47.6864434276,56.6466996096,8.6871445386
 09/01  21:00:00,1014.05787673,97.6267327596,524.088395927,0.0,100.150657288,124.558693486,107.574998327,56.4145173277,42.4850247072,8.67545629191
 09/01  22:00:00,947.026682015,97.6267327596,524.185584381,0.0,46.0930336215,124.558693486,113.115376553,76.1178661937,28.3233498048,8.67416055423
 09/01  23:00:00,947.952417499,97.6267327596,524.314484607,0.0,46.0930336215,124.558693486,117.200099725,94.365680794,14.1616749024,8.67274402903
 09/01  24:00:00,935.064794908,97.6267327596,523.769776566,0.0,46.0930336215,113.312780494,138.256653969,123.917846675,5.66466996096,8.67413733325
 09/02  01:00:00,935.982407986,97.6267327596,524.720025647,0.0,46.0930336215,113.312780494,166.014112272,151.675891942,5.66466996096,8.67355036906
 09/02  02:00:00,936.005987002,97.6267327596,524.755893681,0.0,46.0930336215,113.312780494,191.844374041,177.505679441,5.66466996096,8.67402463957
 09/02  03:00:00,935.973895487,97.6267327596,524.763778728,0.0,46.0930336215,113.312780494,223.220109249,200.227958434,5.66466996096,17.3274808541
 09/02  04:00:00,946.20286593,97.6267327596,524.675629393,0.0,55.6251445156,113.312780494,222.899017773,208.560925337,5.66466996096,8.67342247458
 09/02  05:00:00,943.577904052,97.6267327596,522.904648549,0.0,55.6251445156,113.312780494,242.512149627,219.676655145,14.1616749024,8.67381957875
 09/02  06:00:00,1008.28540608,97.6267327596,516.93010486,0.0,65.1572554096,176.889270242,214.415092498,177.417521215,28.3233498048,8.67422147818
 09/02  07:00:00,1126.78922998,105.769205697,519.694151636,0.0,109.682768182,220.96816451,279.254899035,228.097042658,42.4850247072,8.67283167005
 09/02  08:00:00,1142.06450591,106.458475946,522.930771278,0.0,109.682768182,220.96816451,230.044310973,164.697162593,56.6466996096,8.70044877043
 09/02  09:00:00,1258.35382454,115.815864525,522.433124667,0.0,131.945524568,266.955817592,168.987791889,109.067190858,42.4850247072,17.4355763242
 09/02  10:00:00,1268.46431501,117.839640797,523.03396423,0.0,131.945524568,274.45309292,183.447714316,95.1568021774,70.808374512,17.4825376267
 09/02  11:00:00,1269.49095275,117.611384959,523.209892234,0.0,131.945524568,274.45309292,182.015113593,93.7222614815,70.808374512,17.4844775991
 09/02  12:00:00,1239.63658409,120.306469505,522.579556232,0.0,131.945524568,274.45309292,167.587041097,79.2945612575,70.808374512,17.4841053279
 09/02  13:00:00,1237.6257288,126.188427053,522.099501908,0.0,131.945524568,266.955817592,142.897214449,60.0383546313,56.6466996096,26.2121602086
 09/02  14:00:00,1240.98607687,129.606530961,522.050706409,0.0,131.945524568,266.955817592,112.83251216,52.8669281401,42.4850247072,17.4805593126
 09/02  15:00:00,1133.08230767,97.6267327596,522.882155748,0.0,109.682768182,212.545889182,104.209380151,30.0801560621,56.6466996096,17.4825244796
 09/02  16:00:00,1141.78000402,97.6267327596,524.355518197,0.0,109.682768182,220.04316451,140.509112253,38.0547675129,84.9700494144,17.4842953255
 09/02  17:00:00,1099.1221257,97.6267327596,523.99561086,0.0,109.682768182,220.04316451,140.342933977,37.9443619081,84.9700494144,17.4285226545
 09/02  18:00:00,1060.19588274,97.6267327596,523.956818474,0.0,100.150657288,199.110933808,140.592126687,46.9492776844,84.9700494144,8.67279958866
 09/02  19:00:00,1061.74693904,97.6267327596,524.502142996,0.0,100.150657288,191.61365848,121.764375569,56.4445291699,56.6466996096,8.67314678963
 09/02  20:00:00,957.019619698,97.6267327596,523.862176727,0.0,55.6251445156,124.558693486,175.197751579,109.877516509,56.6466996096,8.67353546011
 09/02  21:00:00,957.270179799,97.6267327596,524.617638843,0.0,55.6251445156,124.558693486,193.464293707,142.305339981,42.4850247072,8.67392901868
 09/02  22:00:00,947.060683257,97.6267327596,524.539621105,0.0,46.0930336215,124.558693486,204.344997994,167.347320944,28.3233498048,8.6743272456
 09/02  23:00:00,948.059896067,97.6267327596,524.489100637,0.0,46.0930336215,124.558693486,200.39679847,177.562201036,14.1616749024,8.67292253144
 09/02  24:00:00,935.064804533,97.6267327596,523.829603719,0.0,46.0930336215,113.312780494,203.368958415,189.030985504,5.66466996096,8.6733029495
 09/03  01:00:00,924.641195928,97.6267327596,524.63040375,0.0,34.9616554283,113.312780494,217.565319945,203.226845986,5.66466996096,8.67380399857
 09/03  02:00:00,924.577882765,97.6267327596,524.58673047,0.0,34.9616554283,113.312780494,233.737764205,219.398820775,5.66466996096,8.67427346885
 09/03  03:00:00,924.533076154,97.6267327596,524.551049888,0.0,34.9616554283,113.312780494,246.406870006,232.069730641,5.66466996096,8.67246940453
 09/03  04:00:00,934.859480381,97.6267327596,524.524438341,0.0,44.4937663224,113.312780494,245.792044642,231.454072355,5.66466996096,8.67330232677
 09/03  05:00:00,934.763540933,97.6267327596,524.470757482,0.0,44.4937663224,113.312780494,257.570925153,234.735538192,14.1616749024,8.67371205777
 09/03  06:00:00,1006.69435631,97.6267327596,523.447156318,0.0,54.0258772165,176.889270242,219.716197519,182.718573975,28.3233498048,8.67427373838
 09/03  07:00:00,998.716953195,97.6267327596,523.556379428,0.0,54.0258772165,184.38654557,228.109142723,168.295390391,42.4850247072,17.3287276256
 09/03  08:00:00,1078.17661207,97.6267327596,523.535027131,0.0,65.1572554096,220.04316451,202.087538311,136.74339969,56.6466996096,8.69743901212
 09/03  09:00:00,1070.84760942,97.6267327596,523.604484166,0.0,65.1572554096,212.545889182,174.359526511,114.449443225,42.4850247072,17.425058579
 09/03  10:00:00,1078.46263222,97.6267327596,523.653996876,0.0,65.1572554096,220.04316451,174.716104722,86.4344779001,70.808374512,17.4732523095
 09/03  11:00:00,1079.9076229,97.6267327596,524.084717335,0.0,65.1572554096,220.04316451,164.77150748,76.488864109,70.808374512,17.474268859
 09/03  12:00:00,1079.03318202,97.6267327596,524.15283218,0.0,65.1572554096,220.04316451,163.617102624,75.3334469094,70.808374512,17.4752812025
 09/03  13:00:00,1071.6015611,97.6267327596,524.116340531,0.0,65.1572554096,212.545889182,140.734813562,66.6118227146,56.6466996096,17.4762912382
 09/03  14:00:00,1071.63038526,97.6267327596,524.08950178,0.0,65.1572554096,212.545889182,118.068611985,58.109870503,42.4850247072,17.473716775
 09/03  15:00:00,1071.65172347,97.6267803587,524.185075275,0.0,65.1572554096,212.545889182,133.169925979,59.0523249448,56.6466996096,17.4709014247
 09/03  16:00:00,1046.0743984,97.6267327596,524.070748766,0.0,65.1572554096,220.04316451,166.854743284,64.4128264807,84.9700494144,17.4718673888
 09/03  17:00:00,999.521060715,97.6267327596,524.414609386,0.0,54.0258772165,184.38654557,188.315679257,85.9203543698,84.9700494144,17.425275473
 09/03  18:00:00,967.974591594,97.6267327596,523.359925557,0.0,44.4937663224,163.454314868,230.367837474,136.723577623,84.9700494144,8.67421043662
 09/03  19:00:00,969.867639613,97.6267327596,524.196926605,0.0,44.4937663224,155.95703954,206.651845413,141.330504089,56.6466996096,8.6746417147
 09/03  20:00:00,946.149212877,97.6267327596,524.235302304,0.0,44.4937663224,124.558693486,230.330621739,165.010682965,56.6466996096,8.67323916418
 09/03  21:00:00,945.752048717,97.6267327596,524.270144259,0.0,44.4937663224,124.558693486,225.462173584,174.303503979,42.4850247072,8.67364489733
 09/03  22:00:00,935.610547358,97.6267327596,524.283747035,0.0,34.9616554283,124.558693486,229.449494448,192.452083917,28.3233498048,8.67406072675
 09/03  23:00:00,936.766858418,97.6267327596,524.403461296,0.0,34.9616554283,124.558693486,230.569481344,207.733327228,14.1616749024,8.67447921303
 09/03  24:00:00,923.600316488,97.6267327596,523.567398413,0.0,34.9616554283,113.312780494,237.360906604,223.022110373,5.66466996096,8.67412627034
 09/04  01:00:00,924.399649462,97.6267327596,524.406698508,0.0,34.9616554283,113.312780494,247.951950735,233.613718056,5.66466996096,8.67356271767
 09/04  02:00:00,924.43734246,97.6267327596,524.460452277,0.0,34.9616554283,113.312780494,264.759160121,250.420421808,5.66466996096,8.67406835186
 09/04  03:00:00,924.349259353,97.6267327596,524.368742432,0.0,34.9616554283,113.312780494,281.983550166,258.991179795,5.66466996096,17.3277004101
 09/04  04:00:00,934.53805321,97.6267327596,524.259424728,0.0,44.4937663224,113.312780494,268.942518205,254.604272371,5.66466996096,8.6735758729
 09/04  05:00:00,932.088688216,97.6267327596,522.635939381,0.0,44.4937663224,113.312780494,285.32333976,262.487659726,14.1616749024,8.67400513156
 09/04  06:00:00,996.230756733,97.6267327596,516.332998145,0.0,54.0258772165,176.889270242,252.395529818,215.397735679,28.3233498048,8.67444433492
 09/04  07:00:00,985.605384228,97.6267327596,514.468133265,0.0,54.0258772165,184.38654557,261.571067855,210.413486203,42.4850247072,8.67255694519
 09/04  08:00:00,1074.49642713,97.6267327596,520.982500248,0.0,65.1572554096,220.04316451,241.212396914,175.866451299,56.6466996096,8.69924600556
 09/04  09:00:00,1071.14643507,97.6267327596,523.948133099,0.0,65.1572554096,212.545889182,205.817859438,145.90689836,42.4850247072,17.4259363709
 09/04  10:00:00,1078.72149236,97.6267327596,523.979935172,0.0,65.1572554096,220.04316451,211.764678381,123.478941204,70.808374512,17.4773626647
 09/04  11:00:00,1080.2523684,97.6267327596,524.441103255,0.0,65.1572554096,220.04316451,209.682799836,121.403569699,70.808374512,17.4708556246
 09/04  12:00:00,1079.25366204,97.6267327596,524.435478648,0.0,65.1572554096,220.04316451,197.918746706,109.638244777,70.808374512,17.4721274163
 09/04  13:00:00,1071.5085926,97.6267327596,524.078663464,0.0,65.1572554096,212.545889182,169.990561935,95.8706555965,56.6466996096,17.4732067285
 09/04  14:00:00,1071.3937829,97.6267327596,523.910625345,0.0,65.1572554096,212.545889182,138.148701422,78.1893742925,42.4850247072,17.4743024225
