Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/04  15:00:00,1071.43279704,97.6267327596,523.928820309,0.0,65.1572554096,212.545889182,140.723883081,66.6017860207,56.6466996096,17.4753974511
 09/04  16:00:00,1045.61863124,97.6267327596,523.457009708,0.0,65.1572554096,220.04316451,160.403656837,57.9568071734,84.9700494144,17.4768002491
 09/04  17:00:00,999.069968291,97.6267327596,523.683060447,0.0,54.0258772165,184.38654557,165.667492784,63.2708534179,84.9700494144,17.4265899518
 09/04  18:00:00,968.459820175,97.6267914241,523.573795134,0.0,44.4937663224,163.454314868,162.69120147,69.0466526515,84.9700494144,8.6744994044
 09/04  19:00:00,969.823584092,97.6267327596,523.910660163,0.0,44.4937663224,155.95703954,143.518016314,78.1981722078,56.6466996096,8.67314449637
 09/04  20:00:00,946.200503165,97.6267327596,524.121597992,0.0,44.4937663224,124.558693486,172.648078817,107.32783634,56.6466996096,8.67354286717
 09/04  21:00:00,945.660579909,97.6267327596,524.084847239,0.0,44.4937663224,124.558693486,173.140149637,121.981154122,42.4850247072,8.67397080836
 09/04  22:00:00,935.437641151,97.6267327596,524.055711788,0.0,34.9616554283,124.558693486,177.438181996,140.440425108,28.3233498048,8.67440708287
 09/04  23:00:00,936.504401352,97.6267327596,524.116861629,0.0,34.9616554283,124.558693486,185.419594784,153.929621944,14.1616749024,17.3282979379
 09/04  24:00:00,923.519089563,97.6267327596,523.454134034,0.0,34.9616554283,113.312780494,184.437239699,170.098691189,5.66466996096,8.6738785491
 09/05  01:00:00,935.491129738,97.6267327596,524.275414997,0.0,46.0930336215,113.312780494,198.475081567,184.135938031,5.66466996096,8.67447357539
 09/05  02:00:00,935.571621145,97.6267327596,524.369282004,0.0,46.0930336215,113.312780494,216.832131829,202.492500276,5.66466996096,8.67496159196
 09/05  03:00:00,935.516354608,97.6267327596,524.33664703,0.0,46.0930336215,113.312780494,231.548681156,217.210414265,5.66466996096,8.67359692935
 09/05  04:00:00,1029.42877437,97.6267327596,524.31461442,0.0,100.150657288,148.969399434,223.422047248,209.083338976,5.66466996096,8.67403831108
 09/05  05:00:00,1028.97658707,98.2956160438,522.847710796,0.0,100.150657288,149.894399434,430.228780563,407.392608142,14.1616749024,8.67449751865
 09/05  06:00:00,1259.71854271,101.575106927,522.790128639,0.0,176.471037341,302.612436532,279.852141405,242.853835033,28.3233498048,8.67495656804
 09/05  07:00:00,1370.10764433,105.605886538,522.559326241,0.0,243.2593065,310.10971186,257.984283303,198.064812964,42.4850247072,17.4344456321
 09/05  08:00:00,1414.63437742,108.621444243,522.800632601,0.0,243.2593065,310.10971186,232.837018644,158.699180658,56.6466996096,17.4911383764
 09/05  09:00:00,1452.74037469,113.330219225,522.850958251,0.0,243.2593065,302.612436532,179.677305222,119.661954398,42.4850247072,17.5303261169
 09/05  10:00:00,1466.3628775,120.221021358,522.025509565,0.0,243.2593065,310.10971186,184.49929169,87.3047850673,70.808374512,26.3861321107
 09/05  11:00:00,1474.70809372,127.505399897,522.033937328,0.0,243.2593065,310.10971186,161.222466401,63.9967990457,70.808374512,26.4172928428
 09/05  12:00:00,1438.98401203,133.955322886,521.571587294,0.0,243.2593065,310.10971186,147.668176933,50.5300825722,70.808374512,26.3297198489
 09/05  13:00:00,1477.86678746,140.002170507,521.025123502,0.0,243.2593065,302.612436532,119.254065152,36.191390464,56.6466996096,26.415975078
 09/05  14:00:00,1486.9702891,150.037560221,520.041879476,0.0,243.2593065,302.612436532,87.4212392498,18.5523105209,42.4850247072,26.3839040217
 09/05  15:00:00,1494.44466159,157.900915237,519.68837096,0.0,243.2593065,302.612436532,90.9427813333,7.94485361157,56.6466996096,26.3512281121
 09/05  16:00:00,1504.18180877,161.261251918,519.461942759,0.0,243.2593065,310.10971186,106.705475093,4.21721108375,84.9700494144,17.5182145952
 09/05  17:00:00,1508.44388526,165.577044172,519.372672146,0.0,243.2593065,310.10971186,104.340779218,1.97227061566,84.9700494144,17.3984591878
 09/05  18:00:00,1177.84527269,97.6544516543,522.245604454,0.0,166.938926447,199.110933808,102.764716079,9.10552153437,84.9700494144,8.68914513017
 09/05  19:00:00,1179.2541313,97.6635525458,523.532994785,0.0,166.938926447,191.61365848,78.2361505104,12.9005493567,56.6466996096,8.6889015441
 09/05  20:00:00,1052.86534944,97.6340756056,523.395260897,0.0,100.150657288,124.558693486,95.5035042741,30.1659782491,56.6466996096,8.69082641538
 09/05  21:00:00,1014.01054529,97.6267327596,523.994235839,0.0,100.150657288,124.558693486,104.066396728,44.2494212897,42.4850247072,17.3319507312
 09/05  22:00:00,946.906143505,97.6267327596,524.025608786,0.0,46.0930336215,124.558693486,103.160674982,66.1633216618,28.3233498048,8.6740035157
 09/05  23:00:00,947.883864582,97.6267327596,524.21939477,0.0,46.0930336215,124.558693486,111.598134357,88.7620025739,14.1616749024,8.6744568803
 09/05  24:00:00,934.66317448,97.6267327596,523.345451054,0.0,46.0930336215,113.312780494,123.832376191,109.492788879,5.66466996096,8.67491735156
 09/06  01:00:00,935.400997848,97.6267327596,524.122222831,0.0,46.0930336215,113.312780494,136.808418945,122.470054949,5.66466996096,8.67369403545
 09/06  02:00:00,935.536957849,97.6267327596,524.271947404,0.0,46.0930336215,113.312780494,153.675532279,139.336673751,5.66466996096,8.67418856648
 09/06  03:00:00,935.489256618,97.6267327596,524.248601247,0.0,46.0930336215,113.312780494,169.533309523,155.193965906,5.66466996096,8.67467365655
 09/06  04:00:00,1026.01229451,97.6267327596,524.229130264,0.0,100.150657288,148.969399434,164.963502378,150.623676795,5.66466996096,8.67515562142
 09/06  05:00:00,1032.03804407,104.940180511,521.988980531,0.0,100.150657288,149.894399434,269.885213415,247.049732091,14.1616749024,8.67380642207
 09/06  06:00:00,1272.36025695,116.211658783,522.071398738,0.0,176.471037341,302.612436532,177.988832173,140.991219099,28.3233498048,8.67426326833
 09/06  07:00:00,1394.91197983,131.950467297,520.94830439,0.0,243.2593065,310.10971186,153.259567139,93.3410898581,42.4850247072,17.4334525738
 09/06  08:00:00,1444.80496459,141.215354202,520.330644447,0.0,243.2593065,310.10971186,132.789118753,58.6522460607,56.6466996096,17.4901730824
 09/06  09:00:00,1483.60542047,147.158944573,519.848021632,0.0,243.2593065,302.612436532,100.969852608,32.1964258255,42.4850247072,26.2884020753
 09/06  10:00:00,1497.53986819,153.79915514,519.576010421,0.0,243.2593065,310.10971186,108.044550905,16.2799558606,70.808374512,20.9562205324
 09/06  11:00:00,1506.23728391,161.503474137,519.4995696,0.0,243.2593065,310.10971186,110.302383041,7.63871334031,70.808374512,31.8552951885
 09/06  12:00:00,1469.9105586,166.822021293,519.570503355,0.0,243.2593065,310.10971186,92.7725060153,4.4060291562,70.808374512,17.5581023471
 09/06  13:00:00,1505.44397807,169.199292966,519.337411293,0.0,243.2593065,302.612436532,86.863800433,3.79557943406,56.6466996096,26.4215213893
 09/06  14:00:00,1508.20877098,172.223790564,519.020741246,0.0,243.2593065,302.612436532,70.4121161141,1.53901063333,42.4850247072,26.3880807736
 09/06  15:00:00,1511.78931613,176.204162614,518.653834522,0.0,243.2593065,302.612436532,83.1142469778,0.115408074693,56.6466996096,26.3521392935
 09/06  16:00:00,1523.98113428,181.67769338,518.687985057,0.0,243.2593065,310.10971186,102.487915371,0.0,84.9700494144,17.5178659563
 09/06  17:00:00,1528.2967061,185.774973423,518.873141615,0.0,243.2593065,310.10971186,102.369354529,0.0,84.9700494144,17.3993051149
 09/06  18:00:00,1179.45216263,99.6882409535,521.712781406,0.0,166.938926447,199.110933808,93.6609134747,0.0,84.9700494144,8.69086406027
 09/06  19:00:00,1181.97237255,100.127510336,522.767176697,0.0,166.938926447,191.61365848,65.3373093995,0.0,56.6466996096,8.69060978991
 09/06  20:00:00,1054.07007498,98.4840107434,522.810358993,0.0,100.150657288,124.558693486,80.4439773948,6.43657183938,56.6466996096,17.3607059458
 09/06  21:00:00,1014.71622184,98.0124532326,523.593980086,0.0,100.150657288,124.558693486,62.737750098,11.5769500493,42.4850247072,8.67577534147
 09/06  22:00:00,946.6958576,97.7256381041,523.656861445,0.0,46.0930336215,124.558693486,56.0582228309,19.0609223327,28.3233498048,8.67395069333
 09/06  23:00:00,947.604180266,97.6867528746,523.821244034,0.0,46.0930336215,124.558693486,50.910734225,28.0746422165,14.1616749024,8.67441710615
 09/06  24:00:00,934.733447742,97.6687958886,523.316802833,0.0,46.0930336215,113.312780494,58.5762420034,44.2366747862,5.66466996096,8.67489725631
 09/07  01:00:00,935.370465264,97.6566373286,524.012619427,0.0,46.0930336215,113.312780494,72.2286374882,57.8902805316,5.66466996096,8.6736869956
 09/07  02:00:00,935.311312095,97.6467569326,523.985394251,0.0,46.0930336215,113.312780494,84.5822191884,70.2433485061,5.66466996096,8.67420072136
 09/07  03:00:00,935.252781426,97.6345104514,523.968474078,0.0,46.0930336215,113.312780494,98.9407383679,84.6013617426,5.66466996096,8.67470666436
 09/07  04:00:00,1025.97402943,97.6383880773,524.150317931,0.0,100.150657288,148.969399434,101.45832679,87.1184468638,5.66466996096,8.67520996555
 09/07  05:00:00,1056.88416964,131.287168141,520.496262372,0.0,100.150657288,149.894399434,164.902183956,142.064814731,14.1616749024,8.67569432299
 09/07  06:00:00,1304.70274133,151.417198418,519.221812336,0.0,176.471037341,302.612436532,89.6068879836,52.6081422161,28.3233498048,8.67539596267
 09/07  07:00:00,1422.03285462,161.20114174,518.818351469,0.0,243.2593065,310.10971186,88.8367791524,28.9164251402,42.4850247072,17.435329305
 09/07  08:00:00,1465.40970077,163.228094474,518.953317316,0.0,243.2593065,310.10971186,95.3182600695,21.1806892298,56.6466996096,17.4908712301
 09/07  09:00:00,1498.9718221,163.733017966,518.716446473,0.0,243.2593065,302.612436532,89.2771492964,20.500890499,42.4850247072,26.2912340902
 09/07  10:00:00,1508.28644848,165.576826682,518.616259516,0.0,243.2593065,310.10971186,113.26575298,16.0699274004,70.808374512,26.3874510675
 09/07  11:00:00,1513.48846203,169.454764404,518.866721608,0.0,243.2593065,310.10971186,105.090770063,7.86225552165,70.808374512,26.4201400297
 09/07  12:00:00,1477.68971156,175.507863069,518.720702582,0.0,243.2593065,310.10971186,89.2429303702,0.871730522003,70.808374512,17.5628253362
 09/07  13:00:00,1516.88151385,181.144356218,518.888529428,0.0,243.2593065,302.612436532,91.8695793674,0.0,56.6466996096,35.2228797578
 09/07  14:00:00,1519.81966939,183.858563183,519.026665184,0.0,243.2593065,302.612436532,60.0836889175,0.0,42.4850247072,17.5986642103
 09/07  15:00:00,1521.78007061,185.829379819,519.013362234,0.0,243.2593065,302.612436532,83.002631518,0.0,56.6466996096,26.3559319084
 09/07  16:00:00,1528.9977584,186.530613009,518.899575013,0.0,243.2593065,310.10971186,111.236148693,0.0,84.9700494144,26.2660992785
 09/07  17:00:00,1530.52662374,188.262679471,518.709185681,0.0,243.2593065,310.10971186,93.6801035364,0.0,84.9700494144,8.71005412205
 09/07  18:00:00,1178.58607167,98.2767787853,522.365467395,0.0,166.938926447,199.110933808,96.475897207,2.81471216412,84.9700494144,8.69113562844
 09/07  19:00:00,1180.96680585,98.3376976113,523.677562405,0.0,166.938926447,191.61365848,81.1652512461,7.15698265556,56.6466996096,17.361568981
 09/07  20:00:00,1053.64664059,97.7100135516,523.258144,0.0,100.150657288,124.558693486,84.2248802387,18.8877111614,56.6466996096,8.69046946772
 09/07  21:00:00,1014.76860396,97.6837111848,524.063184992,0.0,100.150657288,124.558693486,80.4727210304,29.3118006926,42.4850247072,8.67589563061
 09/07  22:00:00,947.029655852,97.6586633586,524.137404982,0.0,46.0930336215,124.558693486,84.1035243939,47.1055357858,28.3233498048,8.67463880326
 09/07  23:00:00,947.75294004,97.6446266821,524.076498349,0.0,46.0930336215,124.558693486,84.6842776804,61.8474691902,14.1616749024,8.67513358782
 09/07  24:00:00,934.905528731,97.6328987655,523.575277672,0.0,46.0930336215,113.312780494,95.7292731148,81.3897436438,5.66466996096,8.67485951009
 09/08  01:00:00,935.650816964,97.6267327596,524.370655223,0.0,46.0930336215,113.312780494,114.823132775,100.484101274,5.66466996096,8.67436153953
 09/08  02:00:00,935.592366546,97.6267327596,524.336759337,0.0,46.0930336215,113.312780494,132.444870264,118.105247396,5.66466996096,8.67495290692
 09/08  03:00:00,935.669805633,97.6267327596,524.440064194,0.0,46.0930336215,113.312780494,160.131932325,137.137583678,5.66466996096,17.329678686
 09/08  04:00:00,1029.64216586,97.6267327596,524.482144932,0.0,100.150657288,148.969399434,154.256892782,139.91754557,5.66466996096,8.67467725128
 09/08  05:00:00,1053.51505416,125.627131075,520.121289804,0.0,100.150657288,149.894399434,224.741382589,201.904507724,14.1616749024,8.67519996297
 09/08  06:00:00,1299.43042632,144.99862242,519.049462448,0.0,176.471037341,302.612436532,139.101899979,102.105104802,28.3233498048,8.67344537282
 09/08  07:00:00,1415.217171,154.605353841,518.635617307,0.0,243.2593065,310.10971186,120.202722861,60.2843060844,42.4850247072,17.4333920697
 09/08  08:00:00,1463.03767258,161.119084169,518.689934917,0.0,243.2593065,310.10971186,105.820657737,31.6833405416,56.6466996096,17.4906175856
 09/08  09:00:00,1500.48311101,164.922332267,519.001242245,0.0,243.2593065,302.612436532,76.4413005295,16.4211869146,42.4850247072,17.5350889077
 09/08  10:00:00,1510.76005285,167.446163743,519.198545759,0.0,243.2593065,310.10971186,107.995235074,10.7940463257,70.808374512,26.3928142365
 09/08  11:00:00,1514.9901171,170.502503772,519.282912182,0.0,243.2593065,310.10971186,104.090725498,6.85727293864,70.808374512,26.4250780476
 09/08  12:00:00,1477.01072421,174.406992164,519.135707311,0.0,243.2593065,310.10971186,100.018377731,2.87819235183,70.808374512,26.3318108671
 09/08  13:00:00,1514.65832599,178.921305479,518.922925433,0.0,243.2593065,302.612436532,83.138447016,0.0671541799846,56.6466996096,26.4245932264
 09/08  14:00:00,1517.01742391,181.395572976,518.793368265,0.0,243.2593065,302.612436532,68.876365897,0.0,42.4850247072,26.3913411898
 09/08  15:00:00,1518.60219065,183.152467768,518.667316299,0.0,243.2593065,302.612436532,83.0020978423,0.0,56.6466996096,26.3553982327
 09/08  16:00:00,1526.52849044,184.566973036,518.546390287,0.0,243.2593065,310.10971186,102.490479375,0.0,84.9700494144,17.5204299603
 09/08  17:00:00,1527.66941978,185.70897291,518.539363713,0.0,243.2593065,310.10971186,102.370136688,0.0,84.9700494144,17.400087274
 09/08  18:00:00,1178.34899221,97.942050812,522.571537918,0.0,166.938926447,199.110933808,107.368123286,13.7082174158,84.9700494144,8.6898564556
 09/08  19:00:00,1180.05490626,97.9524171276,524.150340316,0.0,166.938926447,191.61365848,90.8668843761,25.530523347,56.6466996096,8.68966141951
 09/08  20:00:00,1053.11291831,97.6290134015,523.757092755,0.0,100.150657288,124.558693486,117.749855939,52.4135428306,56.6466996096,8.68961349835
 09/08  21:00:00,1014.53058233,97.6267327596,524.605340029,0.0,100.150657288,124.558693486,135.288354458,75.4698059907,42.4850247072,17.3335237601
 09/08  22:00:00,947.447723001,97.6267327596,524.623016322,0.0,46.0930336215,124.558693486,144.164140422,107.165928518,28.3233498048,8.67486209926
 09/08  23:00:00,948.191440057,97.6267327596,524.575587051,0.0,46.0930336215,124.558693486,153.526417888,130.689361554,14.1616749024,8.67538143179
 09/08  24:00:00,935.001154986,97.6267327596,523.718459394,0.0,46.0930336215,113.312780494,163.931570755,149.592823309,5.66466996096,8.67407748569
 09/09  01:00:00,935.809255164,97.6267327596,524.562895471,0.0,46.0930336215,113.312780494,176.007668738,161.668287648,5.66466996096,8.67471112895
 09/09  02:00:00,935.921906752,97.6267327596,524.695171057,0.0,46.0930336215,113.312780494,193.099399685,178.759440703,5.66466996096,8.6752890214
 09/09  03:00:00,935.815254527,97.6267327596,524.600456688,0.0,46.0930336215,113.312780494,208.328879008,193.988364478,5.66466996096,8.67584456888
 09/09  04:00:00,946.029959373,97.6267327596,524.457615849,0.0,55.6251445156,113.312780494,204.285095267,189.945896895,5.66466996096,8.67452841036
 09/09  05:00:00,944.139311848,97.6267327596,523.45658419,0.0,55.6251445156,113.312780494,236.636163211,213.799434983,14.1616749024,8.67505332598
 09/09  06:00:00,994.881454659,97.6267327596,509.089372968,0.0,65.1572554096,176.889270242,251.403612313,214.404669011,28.3233498048,8.67559349737
 09/09  07:00:00,1107.72729987,107.873148071,507.617126785,0.0,109.682768182,220.96816451,373.416264074,322.255119611,42.4850247072,8.67611975555
 09/09  08:00:00,1117.98437582,105.727174183,509.319320996,0.0,109.682768182,220.96816451,356.83769171,282.802836465,56.6466996096,17.3881556353
 09/09  09:00:00,1229.39018147,109.063753955,508.927260519,0.0,131.945524568,266.955817592,307.545753581,247.621215539,42.4850247072,17.439513335
 09/09  10:00:00,1240.5245474,108.925078659,510.322962792,0.0,131.945524568,274.45309292,309.410527211,221.111155887,70.808374512,17.4909968122
 09/09  11:00:00,1245.39974969,109.597373802,511.610245305,0.0,131.945524568,274.45309292,284.945169844,196.642982346,70.808374512,17.4938129866
 09/09  12:00:00,1211.56190468,109.184962062,510.571521137,0.0,131.945524568,274.45309292,290.083252797,201.788926758,70.808374512,17.4859515269
 09/09  13:00:00,1197.15297442,108.67857063,507.015957335,0.0,131.945524568,266.955817592,296.689921964,222.554920396,56.6466996096,17.4883019582
 09/09  14:00:00,1195.18214755,108.444113447,506.791768747,0.0,131.945524568,266.955817592,304.942078276,236.234244962,42.4850247072,26.2228086068
 09/09  15:00:00,1109.47336986,97.6267327596,510.078320025,0.0,109.682768182,212.545889182,297.973982976,223.841069966,56.6466996096,17.4862134012
 09/09  16:00:00,1120.1144061,97.6267327596,513.119143719,0.0,109.682768182,220.04316451,315.98124149,213.522264804,84.9700494144,17.4889272718
 09/09  17:00:00,1077.08345034,97.6267327596,512.985969117,0.0,109.682768182,220.04316451,285.840002189,183.437619445,84.9700494144,17.4323333298
 09/09  18:00:00,1036.66183348,97.6267327596,511.345814544,0.0,100.150657288,199.110933808,325.455097406,231.809381874,84.9700494144,8.67566611751
 09/09  19:00:00,1038.67086582,97.6267327596,511.559257363,0.0,100.150657288,191.61365848,297.07136955,231.750312518,56.6466996096,8.67435742196
 09/09  20:00:00,936.311833469,97.6267327596,512.127192784,0.0,55.6251445156,124.558693486,327.994660028,262.673096072,56.6466996096,8.67486434604
 09/09  21:00:00,936.531406938,97.6267327596,511.969215168,0.0,55.6251445156,124.558693486,316.890489798,265.73006934,42.4850247072,8.67539575036
 09/09  22:00:00,925.919512857,97.6267327596,511.640103351,0.0,46.0930336215,124.558693486,324.309386983,287.312613638,28.3233498048,8.67342353984
 09/09  23:00:00,926.130308124,97.6267327596,511.28073909,0.0,46.0930336215,124.558693486,323.7341081,300.897823209,14.1616749024,8.67460998837
 09/09  24:00:00,912.6314145,97.6267327596,511.090484879,0.0,46.0930336215,113.312780494,333.567851829,319.228037697,5.66466996096,8.67514417121
 09/10  01:00:00,900.92511995,97.6267327596,510.946433212,0.0,34.9616554283,113.312780494,343.947752749,329.607272494,5.66466996096,8.67581029327
 09/10  02:00:00,901.118303046,97.6267327596,511.275086474,0.0,34.9616554283,113.312780494,350.347642034,336.008396891,5.66466996096,8.67457518128
 09/10  03:00:00,902.107243044,97.6267327596,511.835131157,0.0,34.9616554283,113.312780494,348.03685867,333.697056357,5.66466996096,8.67513235269
 09/10  04:00:00,912.38834424,97.6267327596,511.588033644,0.0,44.4937663224,113.312780494,346.822193823,323.827392389,5.66466996096,17.3301314731
 09/10  05:00:00,910.797198113,97.6267327596,510.769080179,0.0,44.4937663224,113.312780494,358.940648,336.104021669,14.1616749024,8.67495142822
 09/10  06:00:00,981.857296846,97.6267327596,509.862214521,0.0,54.0258772165,176.889270242,334.256310474,297.257454576,28.3233498048,8.67550609366
 09/10  07:00:00,973.044542685,97.6267327596,509.301164876,0.0,54.0258772165,184.38654557,363.400515082,312.239419413,42.4850247072,8.67607096162
 09/10  08:00:00,1057.06258152,97.6267327596,512.617166982,0.0,65.1572554096,220.04316451,367.64093356,302.293246911,56.6466996096,8.7009870393
 09/10  09:00:00,1048.29670625,97.6267327596,512.151006675,0.0,65.1572554096,212.545889182,342.319141342,282.406515393,42.4850247072,17.4276012419
 09/10  10:00:00,1056.59862613,97.6267327596,512.98912478,0.0,65.1572554096,220.04316451,345.26872673,256.9805821,70.808374512,17.4797701177
 09/10  11:00:00,1059.72245386,97.6267327596,513.266977018,0.0,65.1572554096,220.04316451,306.957494521,218.671666607,70.808374512,17.4774534023
 09/10  12:00:00,1060.38904011,97.6267327596,513.150945373,0.0,65.1572554096,220.04316451,297.996371902,209.70895546,70.808374512,17.4790419298
 09/10  13:00:00,1053.98915217,97.6267327596,513.404052596,0.0,65.1572554096,212.545889182,267.985129644,193.857393337,56.6466996096,17.4810366978
 09/10  14:00:00,1055.97770474,97.6267327596,513.83293608,0.0,65.1572554096,212.545889182,237.775299081,170.915644701,42.4850247072,24.3746296727
 09/10  15:00:00,1054.45566007,97.6267327596,513.124281152,0.0,65.1572554096,212.545889182,252.822505389,176.863456575,56.6466996096,19.3123492043
 09/10  16:00:00,1027.69740023,97.6267327596,512.693294369,0.0,65.1572554096,220.04316451,282.231349862,179.78270694,84.9700494144,17.4785935074
 09/10  17:00:00,981.480335969,97.6267327596,512.967392051,0.0,54.0258772165,184.38654557,280.034125626,185.29521719,84.9700494144,9.76885902174
 09/10  18:00:00,952.163438157,97.6267327596,513.406624458,0.0,44.4937663224,163.454314868,315.455805353,214.194820624,84.9700494144,16.2909353142
 09/10  19:00:00,953.902491272,97.6267327596,513.583012517,0.0,44.4937663224,155.95703954,287.04716103,221.725083786,56.6466996096,8.67537763448
 09/10  20:00:00,929.403243005,97.6267327596,513.328908915,0.0,44.4937663224,124.558693486,323.215540491,257.892898396,56.6466996096,8.67594248513
 09/10  21:00:00,929.04356401,97.6267327596,513.438626092,0.0,44.4937663224,124.558693486,314.688200457,263.528524213,42.4850247072,8.67465153703
 09/10  22:00:00,919.46768338,97.6267327596,513.649442387,0.0,34.9616554283,124.558693486,314.099740771,277.101203495,28.3233498048,8.67518747114
 09/10  23:00:00,919.866356739,97.6267327596,513.382944457,0.0,34.9616554283,124.558693486,309.42254157,286.585119559,14.1616749024,8.67574710843
 09/10  24:00:00,904.417647502,97.6267327596,512.367999404,0.0,34.9616554283,113.312780494,322.440192507,308.101041942,5.66466996096,8.67448060389
 09/11  01:00:00,913.565554563,97.6267327596,511.416346553,0.0,46.0930336215,113.312780494,338.046396261,323.706598406,5.66466996096,8.67512789391
 09/11  02:00:00,913.521261615,97.6267327596,511.713726258,0.0,46.0930336215,113.312780494,345.794341173,331.453903577,5.66466996096,8.67576763556
 09/11  03:00:00,914.922508095,97.6267327596,512.431905267,0.0,46.0930336215,113.312780494,341.326625216,326.987807574,5.66466996096,8.67414768148
 09/11  04:00:00,1006.56355774,97.6267327596,512.753522268,0.0,100.150657288,148.969399434,315.910747715,301.570996546,5.66466996096,8.67508120761
 09/11  05:00:00,1008.34727586,98.0297021866,512.823871155,0.0,100.150657288,149.894399434,558.753396754,535.915266826,14.1616749024,8.67645502545
 09/11  06:00:00,1241.16986683,100.712924275,512.309008425,0.0,176.471037341,302.612436532,383.013106207,337.358439083,28.3233498048,17.3313173196
 09/11  07:00:00,1352.99339433,103.100465078,512.33765919,0.0,243.2593065,310.10971186,339.290648097,288.075668333,42.4850247072,8.72995505738
 09/11  08:00:00,1401.52796487,104.783697745,516.213229625,0.0,243.2593065,310.10971186,327.373674285,244.493760299,56.6466996096,26.2332143762
 09/11  09:00:00,1446.24595356,106.991732604,522.868989251,0.0,243.2593065,302.612436532,261.733542192,201.70818432,42.4850247072,17.5403331655
 09/11  10:00:00,1455.47972976,108.680160002,522.923490608,0.0,243.2593065,310.10971186,274.655322764,177.451804387,70.808374512,26.3951438653
 09/11  11:00:00,1458.68402536,110.647173247,523.095448677,0.0,243.2593065,310.10971186,254.658343665,157.421032265,70.808374512,26.4289368882
 09/11  12:00:00,1419.14621572,112.630007943,523.333064648,0.0,243.2593065,310.10971186,242.758393992,145.6100209,70.808374512,26.3399985802
 09/11  13:00:00,1455.02181139,115.699038245,522.802262306,0.0,243.2593065,302.612436532,209.235443318,126.159326609,56.6466996096,26.4294171003
 09/11  14:00:00,1459.59519211,120.861583556,522.198782829,0.0,243.2593065,302.612436532,169.062116035,100.180624416,42.4850247072,26.3964669119
 09/11  15:00:00,1464.4955804,126.412855916,521.557121774,0.0,243.2593065,302.612436532,161.946203214,78.9388153901,56.6466996096,26.3606882146
 09/11  16:00:00,1477.56215692,133.96550866,520.381559977,0.0,243.2593065,310.10971186,159.517785644,57.0238841548,84.9700494144,17.5238520749
 09/11  17:00:00,1484.45472341,140.886500985,520.315432807,0.0,243.2593065,310.10971186,141.498665488,39.1261644084,84.9700494144,17.4024516652
 09/11  18:00:00,1178.23682026,97.6267327596,522.926107556,0.0,166.938926447,199.110933808,151.429940136,57.7689476215,84.9700494144,8.69094310023
 09/11  19:00:00,1184.86591122,97.6267327596,524.703903189,0.0,166.938926447,191.61365848,143.945162143,78.607658366,56.6466996096,8.69080416728
 09/11  20:00:00,1053.90086891,97.6267327596,523.825260124,0.0,100.150657288,124.558693486,200.902855677,126.893668044,56.6466996096,17.3624880225
 09/11  21:00:00,1015.3159497,97.6267327596,524.835604387,0.0,100.150657288,124.558693486,205.051829752,153.889439737,42.4850247072,8.67736530835
 09/11  22:00:00,947.577028144,97.6267327596,524.821261882,0.0,46.0930336215,124.558693486,226.284112951,189.284640996,28.3233498048,8.67612214995
 09/11  23:00:00,946.591635031,97.6267327596,523.575795691,0.0,46.0930336215,124.558693486,230.40017616,207.563650264,14.1616749024,8.67485099339
 09/11  24:00:00,923.529422241,97.6267327596,515.927488609,0.0,46.0930336215,113.312780494,240.774816157,226.434736562,5.66466996096,8.67540963389
 09/12  01:00:00,921.0486575,97.6267327596,514.114294873,0.0,46.0930336215,113.312780494,251.622537898,237.281716962,5.66466996096,8.67615097588
 09/12  02:00:00,919.637116931,97.6267327596,513.46799083,0.0,46.0930336215,113.312780494,263.940603269,249.600985874,5.66466996096,8.67494743479
 09/12  03:00:00,919.814807029,97.6267327596,513.666179123,0.0,46.0930336215,113.312780494,270.017363398,255.677159679,5.66466996096,8.67553375771
 09/12  04:00:00,1016.46731576,97.6267327596,515.11460795,0.0,100.150657288,148.969399434,250.026530632,235.68571907,5.66466996096,8.67614160101
 09/12  05:00:00,1018.30883659,100.187993626,514.511530787,0.0,100.150657288,149.894399434,384.848666963,362.010250865,14.1616749024,8.67674119507
 09/12  06:00:00,1255.54564392,105.665878273,517.038520763,0.0,176.471037341,302.612436532,272.343483718,235.34360175,28.3233498048,8.67653216401
 09/12  07:00:00,1373.15753108,110.762409556,521.114449232,0.0,243.2593065,310.10971186,260.019869454,200.095343751,42.4850247072,17.4395009962
 09/12  08:00:00,1420.5682049,114.709017414,522.736656286,0.0,243.2593065,310.10971186,240.784035277,166.640994057,56.6466996096,17.4963416103
 09/12  09:00:00,1459.46583792,120.842629787,522.161585981,0.0,243.2593065,302.612436532,193.938151533,125.151978562,42.4850247072,26.3011482645
 09/12  10:00:00,1475.26892886,130.230017074,520.990201132,0.0,243.2593065,310.10971186,179.526859009,82.315836259,70.808374512,26.4026482382
 09/12  11:00:00,1485.03578137,139.698085562,520.343473015,0.0,243.2593065,310.10971186,145.502773364,48.2605530156,70.808374512,26.4338458364
 09/12  12:00:00,1447.84232997,144.52260118,520.008347185,0.0,243.2593065,310.10971186,129.779957819,32.6318440924,70.808374512,26.3397392141
 09/12  13:00:00,1487.38238199,150.939448644,519.706892787,0.0,243.2593065,302.612436532,99.1299378148,16.0474276373,56.6466996096,26.4358105678
 09/12  14:00:00,1494.55498325,158.009771733,519.7651005,0.0,243.2593065,302.612436532,79.297596854,10.41621027,42.4850247072,26.3963618768
 09/12  15:00:00,1497.50214734,161.217322687,519.52849376,0.0,243.2593065,302.612436532,90.8898474048,7.87741259028,56.6466996096,26.365735205
 09/12  16:00:00,1506.49084591,163.618873602,519.483520092,0.0,243.2593065,310.10971186,108.716832389,6.22309100965,84.9700494144,17.5236919649
 09/12  17:00:00,1508.83280026,166.010512528,519.472393643,0.0,243.2593065,310.10971186,107.45515797,5.08282768217,84.9700494144,17.4022808736
 09/12  18:00:00,1178.1158487,97.6267327596,522.721283208,0.0,166.938926447,199.110933808,118.271313824,24.610467441,84.9700494144,8.69079696864
 09/12  19:00:00,1183.75709574,97.6267327596,524.377625033,0.0,166.938926447,191.61365848,106.12269979,40.7853296246,56.6466996096,8.69067055577
 09/12  20:00:00,1053.05075606,97.6267327596,523.709406136,0.0,100.150657288,124.558693486,139.193052104,73.855803049,56.6466996096,8.69054944541
 09/12  21:00:00,1014.43968617,97.6267327596,524.503653167,0.0,100.150657288,124.558693486,154.541241779,94.720593375,42.4850247072,17.3356236963
 09/12  22:00:00,947.356629351,97.6267327596,524.555464411,0.0,46.0930336215,124.558693486,161.633326389,124.633963329,28.3233498048,8.6760132554
 09/12  23:00:00,948.174479646,97.6267327596,524.569741222,0.0,46.0930336215,124.558693486,172.277496128,149.441982139,14.1616749024,8.67383908655
 09/12  24:00:00,935.006186806,97.6267327596,523.730682541,0.0,46.0930336215,113.312780494,185.711620634,171.371603148,5.66466996096,8.67534752426
 09/13  01:00:00,935.803237257,97.6267327596,524.556491553,0.0,46.0930336215,113.312780494,198.484943737,184.144166276,5.66466996096,8.67610749994
 09/13  02:00:00,935.740690624,97.6267327596,524.522844445,0.0,46.0930336215,113.312780494,209.837829925,195.49637052,5.66466996096,8.67678944372
 09/13  03:00:00,935.716765877,97.6267327596,524.505442522,0.0,46.0930336215,113.312780494,218.660147699,204.319939767,5.66466996096,8.67553797127
 09/13  04:00:00,1026.36296724,97.6267327596,524.629787361,0.0,100.150657288,148.969399434,214.456345034,200.115513466,5.66466996096,8.67616160711
 09/13  05:00:00,1029.96990058,103.689276579,521.493912844,0.0,100.150657288,149.894399434,328.680643938,305.842165377,14.1616749024,8.67680365955
 09/13  06:00:00,1267.06260092,111.421443025,521.91794249,0.0,176.471037341,302.612436532,237.127559778,200.127606216,28.3233498048,8.67660375746
 09/13  07:00:00,1384.77064591,121.437318993,521.419851457,0.0,243.2593065,310.10971186,218.5017006,158.576636269,42.4850247072,17.4400396241
 09/13  08:00:00,1433.99058902,129.638631563,521.201249209,0.0,243.2593065,310.10971186,193.335118578,119.191282973,56.6466996096,17.4971359954
 09/13  09:00:00,1474.69907797,137.893574192,520.322790865,0.0,243.2593065,302.612436532,152.27463885,83.4868804775,42.4850247072,26.3027336649
 09/13  10:00:00,1488.50283836,144.722900381,519.742717694,0.0,243.2593065,310.10971186,146.772086571,49.5589597563,70.808374512,26.404752303
 09/13  11:00:00,1494.96825212,150.18140063,519.678772327,0.0,243.2593065,310.10971186,124.964726344,27.7201006204,70.808374512,26.436251212
 09/13  12:00:00,1459.35103687,156.319559051,519.624457567,0.0,243.2593065,310.10971186,114.415384042,17.2650570408,70.808374512,26.3419524896
 09/13  13:00:00,1499.05611581,162.834236969,519.429799538,0.0,243.2593065,302.612436532,94.778478935,11.6994719721,56.6466996096,26.4323073533
 09/13  14:00:00,1505.42307964,169.43564914,519.183481108,0.0,243.2593065,302.612436532,75.1163753018,6.23187428374,42.4850247072,26.3994763108
 09/13  15:00:00,1508.3135646,172.804139742,518.80461617,0.0,243.2593065,302.612436532,85.7549845987,2.74441498872,56.6466996096,26.3638700004
 09/13  16:00:00,1517.87708082,175.996278174,518.527982985,0.0,243.2593065,310.10971186,102.857997752,0.362251070347,84.9700494144,17.5256972669
 09/13  17:00:00,1519.84858894,177.753298239,518.701470473,0.0,243.2593065,310.10971186,102.38791728,0.0141131795031,84.9700494144,17.4037546865
 09/13  18:00:00,1178.24482713,97.6764885447,522.737005752,0.0,166.938926447,199.110933808,107.34020692,13.6786364299,84.9700494144,8.6915210752
 09/13  19:00:00,1184.88925698,97.6737896044,524.513280588,0.0,166.938926447,191.61365848,91.9561553408,26.6180362999,56.6466996096,8.69141943132
 09/13  20:00:00,1053.92542922,97.6462351139,523.69547324,0.0,100.150657288,124.558693486,127.413267357,53.4027284038,56.6466996096,17.3638393439
 09/13  21:00:00,1014.99378713,97.6378025842,524.39521057,0.0,100.150657288,124.558693486,121.095352375,69.9323026154,42.4850247072,8.67802505287
 09/13  22:00:00,947.19955127,97.6269311019,524.37717266,0.0,46.0930336215,124.558693486,127.945062952,90.944894954,28.3233498048,8.67681819288
 09/13  23:00:00,947.986449152,97.6267327596,524.344198403,0.0,46.0930336215,124.558693486,126.818185516,103.980956659,14.1616749024,8.67555395523
 09/13  24:00:00,934.957820745,97.6267327596,523.666110494,0.0,46.0930336215,113.312780494,134.853889036,120.513042928,5.66466996096,8.67617614691
 09/14  01:00:00,935.971615175,97.6267327596,524.732818404,0.0,46.0930336215,113.312780494,158.923962009,144.582316501,5.66466996096,8.67697554662
 09/14  02:00:00,935.998494133,97.6267327596,524.763111067,0.0,46.0930336215,113.312780494,189.408406125,175.067966902,5.66466996096,8.67576926203
 09/14  03:00:00,935.629387452,97.6267327596,524.40619967,0.0,46.0930336215,113.312780494,196.767969801,182.426869342,5.66466996096,8.67643049867
 09/14  04:00:00,1026.04277556,97.6267327596,524.293668524,0.0,100.150657288,148.969399434,178.744654717,164.405592187,5.66466996096,8.67439256827
 09/14  05:00:00,1038.73238828,111.710074736,521.977918428,0.0,100.150657288,149.894399434,254.565544869,231.726692327,14.1616749024,8.67717763928
 09/14  06:00:00,1281.31132729,126.031559863,521.28932559,0.0,176.471037341,302.612436532,180.532821672,134.877561039,28.3233498048,17.3319108277
 09/14  07:00:00,1402.9394831,141.581207737,519.423068907,0.0,243.2593065,310.10971186,145.029421252,93.8135743547,42.4850247072,8.73082218977
 09/14  08:00:00,1449.5584575,147.058997213,519.321664925,0.0,243.2593065,310.10971186,144.594870233,61.7110048783,56.6466996096,26.2371657446
 09/14  09:00:00,1488.53967567,152.740557194,519.276211744,0.0,243.2593065,302.612436532,94.6912716793,34.6625780935,42.4850247072,17.5436688786
 09/14  10:00:00,1503.71046928,160.444393076,519.169028628,0.0,243.2593065,310.10971186,115.308668146,18.0958811486,70.808374512,26.4044124852
 09/14  11:00:00,1511.51845248,167.176533353,519.163613509,0.0,243.2593065,310.10971186,105.11841669,7.87380128916,70.808374512,26.4362408885
 09/14  12:00:00,1475.97791076,173.274572383,519.214902857,0.0,243.2593065,310.10971186,98.5134710273,1.36278444702,70.808374512,26.3423120683
 09/14  13:00:00,1513.80239098,177.870661449,519.08382095,0.0,243.2593065,302.612436532,83.0846367192,0.0,56.6466996096,26.4379371096
 09/14  14:00:00,1515.17110863,179.386055615,519.057565647,0.0,243.2593065,302.612436532,68.885044013,0.0,42.4850247072,26.4000193058
 09/14  15:00:00,1511.9445731,176.484851079,518.858738367,0.0,243.2593065,302.612436532,84.2849038377,1.26898725888,56.6466996096,26.3692169692
 09/14  16:00:00,1518.64327853,176.964965097,518.363595613,0.0,243.2593065,310.10971186,103.854038344,1.35867999299,84.9700494144,17.5253089365
 09/14  17:00:00,1522.59463188,180.775276353,518.452910818,0.0,243.2593065,310.10971186,102.374595382,0.0,84.9700494144,17.4045459676
 09/14  18:00:00,1178.01062782,97.6442119185,522.579611336,0.0,166.938926447,199.110933808,110.01302594,16.3497456788,84.9700494144,8.69323084662
 09/14  19:00:00,1184.58438349,97.6386348263,524.287968136,0.0,166.938926447,191.61365848,95.1260938351,29.7862680423,56.6466996096,8.69312618314
 09/14  20:00:00,1053.66159518,97.6267327596,523.479630953,0.0,100.150657288,124.558693486,132.768008082,58.7551459063,56.6466996096,17.3661625663
 09/14  21:00:00,1014.6623358,97.6267802627,524.083342318,0.0,100.150657288,124.558693486,123.423183694,72.2603112605,42.4850247072,8.6778477259
 09/14  22:00:00,947.109255064,97.6267327596,524.282380276,0.0,46.0930336215,124.558693486,134.094087772,97.0940453418,28.3233498048,8.6766926252
 09/14  23:00:00,948.087052535,97.6267327596,524.481091525,0.0,46.0930336215,124.558693486,148.282978117,125.445822577,14.1616749024,8.67548063751
 09/14  24:00:00,934.884484602,97.6267327596,523.604794933,0.0,46.0930336215,113.312780494,169.812046475,155.471275792,5.66466996096,8.67610072145
 09/15  01:00:00,935.854272479,97.6267327596,524.621590456,0.0,46.0930336215,113.312780494,194.483325604,180.141768423,5.66466996096,8.67688722019
 09/15  02:00:00,935.882645595,97.6267327596,524.678465111,0.0,46.0930336215,113.312780494,221.612648972,207.27223635,5.66466996096,8.67574266152
 09/15  03:00:00,935.154938436,97.6267327596,524.207779745,0.0,46.0930336215,113.312780494,243.685510902,229.34442835,5.66466996096,8.67641259039
 09/15  04:00:00,1019.26204905,97.6267327596,517.410321065,0.0,100.150657288,148.969399434,254.03234964,231.034695605,5.66466996096,17.3329840732
 09/15  05:00:00,1026.13492734,107.333183027,514.537370336,0.0,100.150657288,149.894399434,340.65079777,317.812579817,14.1616749024,8.67654305028
 09/15  06:00:00,1271.63683411,117.834479366,519.558742685,0.0,176.471037341,302.612436532,234.104702629,197.104130022,28.3233498048,8.6772228021
 09/15  07:00:00,1394.11158082,131.712198799,520.476050332,0.0,243.2593065,310.10971186,214.440452423,154.516344388,42.4850247072,17.4390833281
 09/15  08:00:00,1440.26569708,137.441451473,519.678446895,0.0,243.2593065,310.10971186,195.322098038,121.177183846,56.6466996096,17.4982145826
 09/15  09:00:00,1476.88330067,140.885154465,519.514758922,0.0,243.2593065,302.612436532,155.689383288,95.6601993872,42.4850247072,17.5441591936
 09/15  10:00:00,1486.48937912,143.120881582,519.330541743,0.0,243.2593065,310.10971186,177.449344985,80.2363993755,70.808374512,26.4045710974
 09/15  11:00:00,1489.33997845,145.182692181,519.056126819,0.0,243.2593065,310.10971186,169.989507174,72.7424928342,70.808374512,26.438639828
 09/15  12:00:00,1449.25249652,147.27512118,518.60773502,0.0,243.2593065,310.10971186,165.827038041,68.6726734076,70.808374512,26.3459901215
 09/15  13:00:00,1483.9632201,149.239760629,517.990588047,0.0,243.2593065,302.612436532,149.733720698,66.6513051737,56.6466996096,26.4357159143
 09/15  14:00:00,1487.42087513,153.358291905,517.291113222,0.0,243.2593065,302.612436532,124.088434346,55.2000658336,42.4850247072,26.4033438048
 09/15  15:00:00,1493.2382539,159.349362566,517.133084343,0.0,243.2593065,302.612436532,122.923117276,39.9034416824,56.6466996096,26.3729759842
 09/15  16:00:00,1502.95333147,163.249040668,516.303051738,0.0,243.2593065,310.10971186,146.310332299,35.0598669575,84.9700494144,26.2804159268
 09/15  17:00:00,1504.8762316,165.522210625,515.952117041,0.0,243.2593065,310.10971186,127.874798972,34.1919623777,84.9700494144,8.71278717958
 09/15  18:00:00,1177.1783789,97.6327713709,521.709914898,0.0,166.938926447,199.110933808,170.90163843,77.2380168199,84.9700494144,8.69357219542
 09/15  19:00:00,1168.22648475,97.6465502252,513.821389186,0.0,166.938926447,191.61365848,187.239784133,113.226180337,56.6466996096,17.3669041857
 09/15  20:00:00,1030.93079937,97.6343140754,510.157736026,0.0,100.150657288,124.558693486,233.343220587,168.003156182,56.6466996096,8.69336479527
 09/15  21:00:00,993.561763621,97.6316681906,511.37802474,0.0,100.150657288,124.558693486,223.541986264,172.378407788,42.4850247072,8.6785537692
 09/15  22:00:00,926.58941923,97.6267327596,511.423516464,0.0,46.0930336215,124.558693486,232.104083976,195.105118594,28.3233498048,8.67561557696
 09/15  23:00:00,926.147786555,97.6268538984,510.892703121,0.0,46.0930336215,124.558693486,237.628238169,214.79031676,14.1616749024,8.67624650697
 09/15  24:00:00,911.916512841,97.6267327596,510.357542608,0.0,46.0930336215,113.312780494,263.172782418,240.175334293,5.66466996096,17.3327781639
 09/16  01:00:00,910.940423051,97.6267327596,510.053654119,0.0,46.0930336215,113.312780494,273.901082783,259.559852589,5.66466996096,8.67656023239
 09/16  02:00:00,909.969754841,97.6267327596,509.80281893,0.0,46.0930336215,113.312780494,296.094635004,281.752665803,5.66466996096,8.67729923954
 09/16  03:00:00,908.503564639,97.6267327596,508.801138732,0.0,46.0930336215,113.312780494,324.931957867,310.591172241,5.66466996096,8.67611566466
 09/16  04:00:00,927.349911951,97.6267327596,515.707124981,0.0,55.6251445156,113.312780494,340.449896559,326.108431934,5.66466996096,8.67679466441
 09/16  05:00:00,939.398439947,97.6267327596,526.453773361,0.0,55.6251445156,113.312780494,362.861143685,340.021968546,14.1616749024,8.6775002366
 09/16  06:00:00,1018.32217949,97.6267327596,531.683824394,0.0,65.1572554096,176.889270242,324.100608473,287.100969584,28.3233498048,8.67628908435
 09/16  07:00:00,1123.83932141,102.98831919,525.538244078,0.0,109.682768182,220.96816451,403.186011422,352.024002621,42.4850247072,8.67698409417
 09/16  08:00:00,1121.22409274,102.208336204,515.704231147,0.0,109.682768182,220.96816451,388.948467695,314.910187227,56.6466996096,17.3915808583
 09/16  09:00:00,1227.60747799,105.317603208,511.999185158,0.0,131.945524568,266.955817592,317.399965851,257.470229157,42.4850247072,17.4447119871
 09/16  10:00:00,1243.79237056,105.986467685,514.432388145,0.0,131.945524568,274.45309292,284.79445627,196.488178261,70.808374512,17.4979034971
 09/16  11:00:00,1259.12576292,108.385890891,522.354051741,0.0,131.945524568,274.45309292,246.658108935,158.352168579,70.808374512,17.497565844
 09/16  12:00:00,1230.99680069,110.722691592,523.608699489,0.0,131.945524568,274.45309292,218.888679307,130.58644373,70.808374512,17.4938610655
 09/16  13:00:00,1224.88547971,111.950987574,523.678451872,0.0,131.945524568,266.955817592,200.618232707,117.73847062,56.6466996096,26.2330624778
 09/16  14:00:00,1225.87232968,113.245420004,523.336284973,0.0,131.945524568,266.955817592,167.649262942,107.671042396,42.4850247072,17.4931958386
 09/16  15:00:00,1133.37700137,97.6267327596,523.175924451,0.0,109.682768182,212.545889182,130.620091181,56.4769046318,56.6466996096,17.4964869392
 09/16  16:00:00,1142.48823089,97.6267327596,524.984343988,0.0,109.682768182,220.04316451,161.10405986,58.6425213768,84.9700494144,17.4914890685
 09/16  17:00:00,1099.91313929,97.6267327596,524.759867265,0.0,109.682768182,220.04316451,165.046853814,62.6407398299,84.9700494144,17.4360645693
 09/16  18:00:00,1060.9275851,97.626759783,524.734201954,0.0,100.150657288,199.110933808,175.348853408,81.7028546299,84.9700494144,8.67594936411
 09/16  19:00:00,1065.83809454,97.6267327596,524.754547273,0.0,100.150657288,191.61365848,155.734197769,90.4108632425,56.6466996096,8.67663491681
 09/16  20:00:00,957.368048307,97.6267327596,524.104384547,0.0,55.6251445156,124.558693486,201.900420238,136.576373093,56.6466996096,8.67734753525
 09/16  21:00:00,957.632420984,97.6267327596,524.875857217,0.0,55.6251445156,124.558693486,206.539265173,155.37809045,42.4850247072,8.67615001621
 09/16  22:00:00,947.264122959,97.6267327596,524.70896198,0.0,46.0930336215,124.558693486,213.578972478,176.578796698,28.3233498048,8.67682597462
 09/16  23:00:00,948.398371201,97.6267327596,524.822036847,0.0,46.0930336215,124.558693486,225.118042841,193.622521136,14.1616749024,17.3338468034
 09/16  24:00:00,926.526704547,97.6267327596,518.013835426,0.0,46.0930336215,113.312780494,233.227157539,218.885478164,5.66466996096,8.67700941481
 09/17  01:00:00,908.59595612,97.6267327596,513.517252418,0.0,34.9616554283,113.312780494,252.309685322,237.968996611,5.66466996096,8.67601874984
 09/17  02:00:00,905.617257936,97.6267327596,512.392927793,0.0,34.9616554283,113.312780494,272.586011142,258.244596446,5.66466996096,8.67674473424
 09/17  03:00:00,904.746269635,97.6267327596,512.211535271,0.0,34.9616554283,113.312780494,284.927224641,270.585071942,5.66466996096,8.67748273784
 09/17  04:00:00,914.5791084,97.6267327596,512.01871839,0.0,44.4937663224,113.312780494,283.441414158,269.100426794,5.66466996096,8.67631740342
 09/17  05:00:00,912.144957431,97.6267327596,510.88344089,0.0,44.4937663224,113.312780494,309.886373303,287.047685175,14.1616749024,8.67701322644
 09/17  06:00:00,981.771370088,97.6267327596,509.353527545,0.0,54.0258772165,176.889270242,295.26719449,258.266102368,28.3233498048,8.67774231686
 09/17  07:00:00,975.335213865,97.6267327596,511.026010929,0.0,54.0258772165,184.38654557,336.168544625,285.006971452,42.4850247072,8.67654846527
 09/17  08:00:00,1072.69045969,97.6267327596,526.81321227,0.0,65.1572554096,220.04316451,351.451772742,277.421157018,56.6466996096,17.3839161152
 09/17  09:00:00,1073.80561489,97.6267327596,534.451858589,0.0,65.1572554096,212.545889182,327.099919315,267.179712925,42.4850247072,17.4351816829
 09/17  10:00:00,1075.43054502,97.6267327596,528.967513899,0.0,65.1572554096,220.04316451,337.112536716,248.817464123,70.808374512,17.4866980812
 09/17  11:00:00,1060.93922019,97.6267327596,515.396480374,0.0,65.1572554096,220.04316451,304.293816973,215.996398546,70.808374512,17.4890439145
 09/17  12:00:00,1057.94218346,97.6267327596,513.899225267,0.0,65.1572554096,220.04316451,276.209311625,187.917342397,70.808374512,17.4835947156
 09/17  13:00:00,1053.64308111,97.6267327596,513.991145309,0.0,65.1572554096,212.545889182,221.354370813,147.222047677,56.6466996096,17.4856235269
 09/17  14:00:00,1054.73405602,97.6267327596,513.317282549,0.0,65.1572554096,212.545889182,188.163814728,128.190825751,42.4850247072,17.4879642698
 09/17  15:00:00,1052.25275939,97.6294745067,512.211897335,0.0,65.1572554096,212.545889182,210.416112411,127.550880491,56.6466996096,26.2185323099
 09/17  16:00:00,1024.63694128,97.636203648,511.258176781,0.0,65.1572554096,220.04316451,234.128055722,131.672282789,84.9700494144,17.4857235178
 09/17  17:00:00,972.798819962,97.6267327596,508.872930314,0.0,54.0258772165,184.38654557,272.123024706,169.719019966,84.9700494144,17.4339553258
 09/17  18:00:00,953.868907891,97.6267327596,519.691995299,0.0,44.4937663224,163.454314868,335.452208418,241.80497116,84.9700494144,8.67718784317
 09/17  19:00:00,983.717447059,97.6267327596,542.167145883,0.0,44.4937663224,155.95703954,334.487330203,269.164588577,56.6466996096,8.67604201652
 09/17  20:00:00,966.303959592,97.6267327596,552.375764275,0.0,44.4937663224,124.558693486,375.696349041,310.372940517,56.6466996096,8.67670891387
 09/17  21:00:00,968.854891299,97.6267327596,555.526858645,0.0,44.4937663224,124.558693486,370.776418601,319.613963992,42.4850247072,8.67742990137
 09/17  22:00:00,957.653069571,97.6267327596,554.409188278,0.0,34.9616554283,124.558693486,375.981774766,338.982158433,28.3233498048,8.67626652891
 09/17  23:00:00,961.246327631,97.6267327596,557.097531026,0.0,34.9616554283,124.558693486,372.730127337,349.891496375,14.1616749024,8.67695605948
 09/17  24:00:00,948.653037492,97.6267327596,556.823588602,0.0,34.9616554283,113.312780494,370.854357177,356.51199878,5.66466996096,8.67768843536
 09/18  01:00:00,960.500557188,97.6267327596,557.588688019,0.0,46.0930336215,113.312780494,378.101262463,363.759992783,5.66466996096,8.67659971916
 09/18  02:00:00,960.096203419,97.6267327596,557.075117258,0.0,46.0930336215,113.312780494,395.156883077,372.158460161,5.66466996096,17.3337529548
 09/18  03:00:00,965.864167507,97.6267327596,563.221002951,0.0,46.0930336215,113.312780494,395.351292018,381.009588096,5.66466996096,8.67703396058
 09/18  04:00:00,1067.46913929,97.6267327596,575.189646338,0.0,100.150657288,148.969399434,383.991154191,369.648698136,5.66466996096,8.67778609416
 09/18  05:00:00,1071.16427385,98.5071754311,577.10706093,0.0,100.150657288,149.894399434,557.591414239,534.753104095,14.1616749024,8.67663524205
 09/18  06:00:00,1302.65933048,101.651637963,576.721216152,0.0,176.471037341,302.612436532,424.701352229,387.700643461,28.3233498048,8.67735896281
 09/18  07:00:00,1408.35112661,104.212070972,571.761326116,0.0,243.2593065,310.10971186,422.03800096,362.108538533,42.4850247072,17.4444377196
