Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/18  08:00:00,1439.3199752,105.522087783,559.441811523,0.0,243.2593065,310.10971186,413.43714442,339.289943681,56.6466996096,17.5005011296
 09/18  09:00:00,1456.35663711,106.904321764,540.437781101,0.0,243.2593065,302.612436532,383.690721971,314.897395198,42.4850247072,26.3083020667
 09/18  10:00:00,1447.05176559,108.562982467,522.582081935,0.0,243.2593065,310.10971186,381.73082294,284.511295138,70.808374512,26.4111532895
 09/18  11:00:00,1437.60958856,110.381616424,511.203942583,0.0,243.2593065,310.10971186,330.399608435,233.14413435,70.808374512,26.4470995727
 09/18  12:00:00,1408.49328157,113.560214247,515.027211524,0.0,243.2593065,310.10971186,264.366257109,167.205720054,70.808374512,26.352162543
 09/18  13:00:00,1452.38667839,117.539682991,519.566377506,0.0,243.2593065,302.612436532,229.292041769,146.200344373,56.6466996096,26.4449977855
 09/18  14:00:00,1455.20797041,121.061788695,518.708338379,0.0,243.2593065,302.612436532,201.976137719,133.078593012,42.4850247072,26.4125199994
 09/18  15:00:00,1463.08310123,125.907889017,520.486068465,0.0,243.2593065,302.612436532,194.023661531,110.999904695,56.6466996096,26.3770572267
 09/18  16:00:00,1471.60547018,128.989385066,519.262851929,0.0,243.2593065,310.10971186,202.977872542,100.477155903,84.9700494144,17.5306672247
 09/18  17:00:00,1472.41972982,129.463729789,519.591911212,0.0,243.2593065,310.10971186,207.206340456,104.829036916,84.9700494144,17.4072541255
 09/18  18:00:00,1152.33088908,97.6312096849,507.40537316,0.0,166.938926447,199.110933808,239.829638246,146.166508274,84.9700494144,8.69308055742
 09/18  19:00:00,1168.00472383,97.6491384744,518.396926324,0.0,166.938926447,191.61365848,279.189252004,213.84947255,56.6466996096,8.69307984502
 09/18  20:00:00,1074.19796002,97.6381470253,552.513003759,0.0,100.150657288,124.558693486,347.959660499,273.945476097,56.6466996096,17.3674847927
 09/18  21:00:00,1034.79941332,97.6338973855,552.07400946,0.0,100.150657288,124.558693486,336.003145248,284.838311346,42.4850247072,8.67980919452
 09/18  22:00:00,972.854374106,97.6267327596,558.159989191,0.0,46.0930336215,124.558693486,347.518885975,310.518770871,28.3233498048,8.67676529864
 09/18  23:00:00,983.876094364,97.6267327596,569.176690497,0.0,46.0930336215,124.558693486,349.835187153,326.996013957,14.1616749024,8.67749829329
 09/18  24:00:00,975.819373022,97.6267327596,573.841105448,0.0,46.0930336215,113.312780494,353.348529213,339.007485973,5.66466996096,8.67637327807
 09/19  01:00:00,979.568451469,97.6267327596,577.888352598,0.0,46.0930336215,113.312780494,365.402191005,351.06030449,5.66466996096,8.67721655463
 09/19  02:00:00,985.123138113,97.6267327596,583.808132941,0.0,46.0930336215,113.312780494,377.235995707,362.893263023,5.66466996096,8.6780627226
 09/19  03:00:00,985.116995062,97.6267327596,583.824379418,0.0,46.0930336215,113.312780494,387.206244643,372.864638501,5.66466996096,8.67693618163
 09/19  04:00:00,1078.67953216,97.6267327596,583.692333394,0.0,100.150657288,148.969399434,384.216809494,361.217850961,5.66466996096,17.3342885726
 09/19  05:00:00,1077.3826473,100.59258049,578.878721356,0.0,100.150657288,149.894399434,496.175312527,473.336320031,14.1616749024,8.67731759304
 09/19  06:00:00,1307.67973437,105.97608581,576.281782824,0.0,176.471037341,302.612436532,401.295507979,364.294065163,28.3233498048,8.67809301131
 09/19  07:00:00,1407.48846617,110.220577308,564.654616347,0.0,243.2593065,310.10971186,400.075438817,340.147899822,42.4850247072,17.4425142872
 09/19  08:00:00,1434.06060167,111.898570127,547.199738065,0.0,243.2593065,310.10971186,388.855373559,314.705848286,56.6466996096,17.502825663
 09/19  09:00:00,1458.73648422,113.403388336,536.340856972,0.0,243.2593065,302.612436532,352.492590597,292.462192041,42.4850247072,17.5453738494
 09/19  10:00:00,1465.34035072,115.047842466,533.862773502,0.0,243.2593065,310.10971186,374.474236315,277.251051178,70.808374512,26.4148106249
 09/19  11:00:00,1464.40718288,116.849541119,530.246179788,0.0,243.2593065,310.10971186,371.029871183,264.963591709,70.808374512,35.2579049622
 09/19  12:00:00,1420.43696619,118.910270815,526.530498068,0.0,243.2593065,310.10971186,343.182240195,254.798178707,70.808374512,17.5756869753
 09/19  13:00:00,1450.21324307,121.013522733,521.236965842,0.0,243.2593065,302.612436532,334.972195219,243.069517476,56.6466996096,35.2559781333
 09/19  14:00:00,1446.52404687,123.746699909,515.527911904,0.0,243.2593065,302.612436532,294.257134601,225.360367054,42.4850247072,26.4117428393
 09/19  15:00:00,1445.36841214,126.854827695,511.520391404,0.0,243.2593065,302.612436532,279.916616064,205.677507699,56.6466996096,17.5924087556
 09/19  16:00:00,1447.85475686,129.172619172,505.522143795,0.0,243.2593065,310.10971186,301.983503014,190.726284431,84.9700494144,26.287169169
 09/19  17:00:00,1447.52358509,130.190946167,504.01546775,0.0,243.2593065,310.10971186,282.266902208,183.697736317,84.9700494144,13.5991164762
 09/19  18:00:00,1179.9134405,97.6298744042,533.806850578,0.0,166.938926447,199.110933808,295.926776804,198.466382793,84.9700494144,12.4903445972
 09/19  19:00:00,1218.21483645,97.6401931778,568.388109933,0.0,166.938926447,191.61365848,290.96317273,225.623832892,56.6466996096,8.69264022837
 09/19  20:00:00,1093.64805466,97.6326025414,574.145303362,0.0,100.150657288,124.558693486,347.597770548,273.584389174,56.6466996096,17.3666817649
 09/19  21:00:00,1055.7681939,97.632458898,575.706124919,0.0,100.150657288,124.558693486,336.050921098,284.886541834,42.4850247072,8.67935455754
 09/19  22:00:00,992.745720378,97.6267327596,580.025289962,0.0,46.0930336215,124.558693486,346.929101566,309.927488086,28.3233498048,8.6782636747
 09/19  23:00:00,1001.99327608,97.6267327596,589.054998367,0.0,46.0930336215,124.558693486,348.169554862,325.330775395,14.1616749024,8.67710456498
 09/19  24:00:00,992.072576661,97.6267327596,591.688298128,0.0,46.0930336215,113.312780494,353.586376783,339.243831516,5.66466996096,8.67787530604
 09/20  01:00:00,993.10128226,97.6267327596,592.615138794,0.0,46.0930336215,113.312780494,365.406038897,351.064470823,5.66466996096,8.67689811325
 09/20  02:00:00,999.326718116,97.6267327596,599.197507593,0.0,46.0930336215,113.312780494,378.32930219,363.98690035,5.66466996096,8.67773187822
 09/20  03:00:00,1003.42681467,97.6267327596,603.561114768,0.0,46.0930336215,113.312780494,390.324454288,375.981225637,5.66466996096,8.67855869028
 09/20  04:00:00,1094.40856756,97.6267327596,604.123578666,0.0,100.150657288,148.969399434,379.914355323,365.572268851,5.66466996096,8.67741651173
 09/20  05:00:00,1093.49997118,102.569681126,597.065244804,0.0,100.150657288,149.894399434,498.309328852,466.811810895,14.1616749024,17.3358430542
 09/20  06:00:00,1319.77330706,108.167039093,588.563652317,0.0,176.471037341,302.612436532,401.137523424,364.136301016,28.3233498048,8.67787260311
 09/20  07:00:00,1416.22954431,112.824075138,571.639975859,0.0,243.2593065,310.10971186,401.403268084,341.475636989,42.4850247072,17.4426063881
 09/20  08:00:00,1446.20807218,114.312184075,558.074286611,0.0,243.2593065,310.10971186,393.628899521,319.479131986,56.6466996096,17.5030679259
 09/20  09:00:00,1470.57879368,115.577417288,547.190027227,0.0,243.2593065,302.612436532,359.140425013,299.105085929,42.4850247072,17.550314377
 09/20  10:00:00,1474.27180315,116.983222128,541.713828037,0.0,243.2593065,310.10971186,380.598789129,283.374152605,70.808374512,26.4162620117
 09/20  11:00:00,1476.74352489,118.483042834,541.918183947,0.0,243.2593065,310.10971186,381.505319617,275.436654237,70.808374512,35.2602908679
 09/20  12:00:00,1432.94386537,120.335052022,538.051318373,0.0,243.2593065,310.10971186,355.594086073,267.208967773,70.808374512,17.5767437884
 09/20  13:00:00,1464.72835745,122.326632082,534.362236176,0.0,243.2593065,302.612436532,347.901032483,255.995475692,56.6466996096,35.2588571811
 09/20  14:00:00,1462.69644105,125.076717345,529.326706274,0.0,243.2593065,302.612436532,306.288001238,237.388992457,42.4850247072,26.4139840742
 09/20  15:00:00,1460.92452253,127.905907886,524.509016204,0.0,243.2593065,302.612436532,293.723354129,219.482700125,56.6466996096,17.593954395
 09/20  16:00:00,1465.40148641,130.008495418,520.307254811,0.0,243.2593065,310.10971186,318.928807631,207.669415768,84.9700494144,26.2893424479
 09/20  17:00:00,1463.55615438,131.020053741,517.958617852,0.0,243.2593065,310.10971186,308.046213067,205.668567942,84.9700494144,17.4075957107
 09/20  18:00:00,1203.2826779,97.6267327596,557.481085713,0.0,166.938926447,199.110933808,310.22950592,216.566318234,84.9700494144,8.6931382711
 09/20  19:00:00,1218.3468464,97.6273472979,567.400801017,0.0,166.938926447,191.61365848,303.257421035,237.917548761,56.6466996096,8.69317266485
 09/20  20:00:00,1094.09143122,97.6267327596,573.320247173,0.0,100.150657288,124.558693486,358.39493671,284.380421681,56.6466996096,17.36781542
 09/20  21:00:00,1057.40067609,97.6267327596,576.343768007,0.0,100.150657288,124.558693486,348.737952288,297.573003137,42.4850247072,8.67992444363
 09/20  22:00:00,993.924969182,97.6267327596,580.757140299,0.0,46.0930336215,124.558693486,359.489845861,322.489552198,28.3233498048,8.67694385819
 09/20  23:00:00,995.450007661,97.6267327596,581.472326521,0.0,46.0930336215,124.558693486,357.759809408,334.920434408,14.1616749024,8.67770009765
 09/20  24:00:00,985.459089794,97.6267327596,584.017302549,0.0,46.0930336215,113.312780494,361.783765594,347.440587258,5.66466996096,8.67850837521
 09/21  01:00:00,992.139537598,97.6267327596,591.233600115,0.0,46.0930336215,113.312780494,374.509598772,360.167413623,5.66466996096,8.67751518841
 09/21  02:00:00,996.465587252,97.6267327596,595.902058598,0.0,46.0930336215,113.312780494,386.538022373,372.194946889,5.66466996096,8.67840552307
 09/21  03:00:00,996.032885266,97.6267327596,595.483470019,0.0,46.0930336215,113.312780494,395.123643629,380.781642598,5.66466996096,8.67733106989
 09/21  04:00:00,1086.18092642,97.6267327596,595.182083361,0.0,100.150657288,148.969399434,392.56367523,369.563805532,5.66466996096,17.3351997369
 09/21  05:00:00,1084.03379592,102.524445132,586.776372165,0.0,100.150657288,149.894399434,493.721098373,470.881583397,14.1616749024,8.67784007424
 09/21  06:00:00,1310.20723857,107.920029391,578.34222468,0.0,176.471037341,302.612436532,401.601405647,364.599387465,28.3233498048,8.67866837716
 09/21  07:00:00,1412.27313617,112.729979049,567.241283812,0.0,243.2593065,310.10971186,401.051923683,341.122380238,42.4850247072,17.4445187382
 09/21  08:00:00,1444.17691725,114.277972605,555.749715624,0.0,243.2593065,310.10971186,392.098599069,317.946407858,56.6466996096,17.5054916017
 09/21  09:00:00,1466.94827217,115.638697317,543.115538515,0.0,243.2593065,302.612436532,359.537954356,296.266519933,42.4850247072,20.7864097163
 09/21  10:00:00,1465.52443498,117.072526594,532.016741106,0.0,243.2593065,310.10971186,381.846679902,279.074325707,70.808374512,31.9639796829
 09/21  11:00:00,1465.16957854,118.577091389,529.201752177,0.0,243.2593065,310.10971186,365.336249634,268.07555065,70.808374512,26.4523244717
 09/21  12:00:00,1423.5515941,120.458379401,527.614910697,0.0,243.2593065,310.10971186,347.553734257,257.384968717,70.808374512,19.3603910279
 09/21  13:00:00,1446.09889471,122.419302665,515.661340986,0.0,243.2593065,302.612436532,329.325748491,239.202540292,56.6466996096,33.4765085897
 09/21  14:00:00,1439.32353882,125.467845446,506.713353407,0.0,243.2593065,302.612436532,271.8084942,202.904217934,42.4850247072,26.4192515584
 09/21  15:00:00,1444.87078309,127.883445967,506.797429175,0.0,243.2593065,302.612436532,246.490310865,163.459648688,56.6466996096,26.3839625682
 09/21  16:00:00,1453.87200019,129.597849031,506.900636404,0.0,243.2593065,310.10971186,256.678336056,154.173115709,84.9700494144,17.535170933
 09/21  17:00:00,1455.02986619,131.040838347,506.628519367,0.0,243.2593065,310.10971186,253.715656638,151.335092946,84.9700494144,17.4105142772
 09/21  18:00:00,1158.36709437,97.6267327596,513.259832621,0.0,166.938926447,199.110933808,278.486984155,184.822315372,84.9700494144,8.6946193683
 09/21  19:00:00,1186.32933104,97.6267327596,534.609187353,0.0,166.938926447,191.61365848,291.29213982,225.950749003,56.6466996096,8.69469120757
 09/21  20:00:00,1081.5638074,97.6267327596,559.667018488,0.0,100.150657288,124.558693486,350.04537276,276.028885382,56.6466996096,17.3697877692
 09/21  21:00:00,1050.81339269,97.6267327596,569.129841892,0.0,100.150657288,124.558693486,341.680457063,290.515907373,42.4850247072,8.6795249833
 09/21  22:00:00,985.037944536,97.6267327596,571.225564668,0.0,46.0930336215,124.558693486,352.259715088,315.257878441,28.3233498048,8.67848684292
 09/21  23:00:00,986.788365754,97.6267327596,572.179110385,0.0,46.0930336215,124.558693486,350.141510158,327.302447007,14.1616749024,8.67738824916
 09/21  24:00:00,978.301267844,97.6267327596,576.334874082,0.0,46.0930336215,113.312780494,353.999657038,339.656798011,5.66466996096,8.67818906654
 09/22  01:00:00,982.645764883,97.6267327596,580.964898106,0.0,46.0930336215,113.312780494,365.664954352,351.323062492,5.66466996096,8.67722189921
 09/22  02:00:00,981.140465764,97.6267327596,579.33331208,0.0,46.0930336215,113.312780494,374.985097405,360.64230695,5.66466996096,8.678120494
 09/22  03:00:00,983.498944145,97.6267327596,581.84130208,0.0,46.0930336215,113.312780494,392.962188105,369.960602131,5.66466996096,17.3369160126
 09/22  04:00:00,1079.01268679,97.6267327596,583.908278979,0.0,100.150657288,148.969399434,373.204150243,358.860722632,5.66466996096,8.67875764988
 09/22  05:00:00,1073.61626123,102.920101677,572.336572865,0.0,100.150657288,149.894399434,474.922883309,452.083524783,14.1616749024,8.67768362383
 09/22  06:00:00,1297.28641137,108.649452219,562.188734466,0.0,176.471037341,302.612436532,384.658852447,347.656994073,28.3233498048,8.67850856883
 09/22  07:00:00,1397.52927859,113.283058483,550.502316308,0.0,243.2593065,310.10971186,391.395453847,331.461867345,42.4850247072,17.4485617953
 09/22  08:00:00,1428.84761113,114.432891699,538.597013287,0.0,243.2593065,310.10971186,393.945729772,319.79303836,56.6466996096,17.5059918024
 09/22  09:00:00,1454.80338184,115.313730353,529.970492168,0.0,243.2593065,302.612436532,376.883438111,308.080598169,42.4850247072,26.3178152354
 09/22  10:00:00,1456.05862432,116.453265142,523.447986936,0.0,243.2593065,310.10971186,389.07877169,291.851982736,70.808374512,26.4184144424
 09/22  11:00:00,1450.6788288,118.107564233,516.314695302,0.0,243.2593065,310.10971186,369.958672758,272.695274594,70.808374512,26.4550236525
 09/22  12:00:00,1401.99397649,119.59424465,508.863262901,0.0,243.2593065,310.10971186,355.448224027,258.280224169,70.808374512,26.3596253459
 09/22  13:00:00,1434.3582816,121.290112717,506.492175771,0.0,243.2593065,302.612436532,320.31979826,237.218523253,56.6466996096,26.4545753981
 09/22  14:00:00,1438.27307361,122.870807511,506.782152923,0.0,243.2593065,302.612436532,279.022852629,210.115335768,42.4850247072,26.4224921541
 09/22  15:00:00,1442.40262988,125.259073155,506.840518223,0.0,243.2593065,302.612436532,267.406999858,184.373207361,56.6466996096,26.3870928879
 09/22  16:00:00,1449.38280309,125.198159784,507.357434814,0.0,243.2593065,310.10971186,292.570555719,190.06844641,84.9700494144,17.5320598946
 09/22  17:00:00,1449.84415534,125.676856674,506.819930961,0.0,243.2593065,310.10971186,293.859298244,191.479146039,84.9700494144,17.4101027906
 09/22  18:00:00,1228.42895184,97.6267327596,584.949767406,0.0,166.938926447,199.110933808,360.172115802,266.507211869,84.9700494144,8.69485451885
 09/22  19:00:00,1270.47901759,97.6267327596,624.436263229,0.0,166.938926447,191.61365848,367.036212104,293.019512206,56.6466996096,17.3700002885
 09/22  20:00:00,1121.3042946,97.6267327596,603.863607906,0.0,100.150657288,124.558693486,397.617191617,332.275338268,56.6466996096,8.69515373944
 09/22  21:00:00,1096.97086956,97.6267327596,619.711461896,0.0,100.150657288,124.558693486,399.362021853,348.196846644,42.4850247072,8.68015050178
 09/22  22:00:00,1042.53769215,97.6267327596,633.372016234,0.0,46.0930336215,124.558693486,411.130380676,374.129737263,28.3233498048,8.67729360873
 09/22  23:00:00,1059.05376115,97.6267327596,650.646291681,0.0,46.0930336215,124.558693486,411.834426027,388.994671223,14.1616749024,8.67807990128
 09/22  24:00:00,1043.31234756,97.6267327596,647.955295397,0.0,46.0930336215,113.312780494,424.280794008,401.279225294,5.66466996096,17.3368987532
 09/23  01:00:00,1044.43459171,97.6267327596,649.384418077,0.0,46.0930336215,113.312780494,427.353161192,413.009597901,5.66466996096,8.67889332953
 09/23  02:00:00,1043.13311389,97.6267327596,648.339861832,0.0,46.0930336215,113.312780494,437.845999999,423.50345703,5.66466996096,8.67787300765
 09/23  03:00:00,1041.89945823,97.6267327596,647.334746925,0.0,46.0930336215,113.312780494,446.366423844,432.023018286,5.66466996096,8.67873559759
 09/23  04:00:00,1050.91738928,97.6267327596,646.318416047,0.0,55.6251445156,113.312780494,444.006150862,429.663779112,5.66466996096,8.67770178928
 09/23  05:00:00,1048.79019273,97.6267327596,644.405510195,0.0,55.6251445156,113.312780494,460.685512194,437.845304824,14.1616749024,8.67853246758
 09/23  06:00:00,1119.89143051,97.6267327596,642.613535319,0.0,65.1572554096,176.889270242,419.840521579,382.840633061,28.3233498048,8.67653871329
 09/23  07:00:00,1227.61993733,99.396674125,642.238484215,0.0,109.682768182,220.96816451,544.574173206,493.409724801,42.4850247072,8.67942369747
 09/23  08:00:00,1240.84071436,99.5630850263,644.794341556,0.0,109.682768182,220.96816451,523.439271753,449.395218856,56.6466996096,17.397353287
 09/23  09:00:00,1338.41049444,102.08801101,631.834551365,0.0,131.945524568,266.955817592,475.199182881,415.259680788,42.4850247072,17.4544773859
 09/23  10:00:00,1333.67995451,102.46425361,618.77764574,0.0,131.945524568,274.45309292,480.617327015,392.306906135,70.808374512,17.5020463681
 09/23  11:00:00,1321.88695219,102.743279596,604.560856858,0.0,131.945524568,274.45309292,470.432219838,375.90237057,70.808374512,23.7214747558
 09/23  12:00:00,1278.7102357,102.947885262,592.947114819,0.0,131.945524568,274.45309292,454.941501749,364.106829352,70.808374512,20.0262978847
 09/23  13:00:00,1268.4116139,103.202099616,587.921794424,0.0,131.945524568,266.955817592,423.945292837,349.793180412,56.6466996096,17.5054128161
 09/23  14:00:00,1262.50450562,103.790617488,582.719639216,0.0,131.945524568,266.955817592,386.039245148,326.053720046,42.4850247072,17.5005003949
 09/23  15:00:00,1193.53955739,97.6267327596,596.96140261,0.0,109.682768182,212.545889182,334.829120784,251.936530218,56.6466996096,26.2458909556
 09/23  16:00:00,1204.19132799,97.6267327596,600.389636094,0.0,109.682768182,220.04316451,346.701614443,244.229714979,84.9700494144,17.5018500496
 09/23  17:00:00,1160.573997,97.6267327596,599.104082474,0.0,109.682768182,220.04316451,343.77820062,241.363853516,84.9700494144,17.4442976898
 09/23  18:00:00,1125.10116375,97.6267327596,602.716032637,0.0,100.150657288,199.110933808,372.259660024,278.611826566,84.9700494144,8.67778404364
 09/23  19:00:00,1144.84359567,97.6267327596,614.037932823,0.0,100.150657288,191.61365848,369.848975698,304.523675685,56.6466996096,8.67860040304
 09/23  20:00:00,1043.41409497,97.6267327596,624.112271238,0.0,55.6251445156,124.558693486,418.814694483,353.490421505,56.6466996096,8.67757336882
 09/23  21:00:00,1051.67858331,97.6267327596,633.124955632,0.0,55.6251445156,124.558693486,415.262055245,364.098648499,42.4850247072,8.67838203944
 09/23  22:00:00,1041.8771466,97.6267327596,633.265496107,0.0,46.0930336215,124.558693486,421.441483927,384.438871456,28.3233498048,8.67926266661
 09/23  23:00:00,1047.91170304,97.6267327596,638.496349749,0.0,46.0930336215,124.558693486,417.572370332,394.732515874,14.1616749024,8.67817955529
 09/23  24:00:00,1035.76764785,97.6267327596,638.829629114,0.0,46.0930336215,113.312780494,426.939222144,403.937385437,5.66466996096,17.3371667463
 09/24  01:00:00,1027.00035451,97.6267327596,641.335048514,0.0,34.9616554283,113.312780494,429.575154687,415.231426088,5.66466996096,8.67905863749
 09/24  02:00:00,1027.87037043,97.6267327596,642.16887849,0.0,34.9616554283,113.312780494,438.859386136,424.51664996,5.66466996096,8.67806621546
 09/24  03:00:00,1028.91823161,97.6267327596,643.12175307,0.0,34.9616554283,113.312780494,448.499873739,434.156255118,5.66466996096,8.67894866062
 09/24  04:00:00,1036.39206407,97.6267327596,640.012199972,0.0,44.4937663224,113.312780494,444.298564701,429.955956854,5.66466996096,8.67793788588
 09/24  05:00:00,1036.57192963,97.6267327596,640.248814508,0.0,44.4937663224,113.312780494,458.276125094,435.435658333,14.1616749024,8.67879185844
 09/24  06:00:00,1105.58261487,97.6267327596,635.877868732,0.0,54.0258772165,176.889270242,414.734070305,377.733578292,28.3233498048,8.67714220822
 09/24  07:00:00,1085.25110978,97.6267327596,622.85370246,0.0,54.0258772165,184.38654557,420.553046713,369.389392335,42.4850247072,8.67862967037
 09/24  08:00:00,1156.59721689,97.6267327596,614.232107597,0.0,65.1572554096,220.04316451,420.155629781,346.119158058,56.6466996096,17.3897721137
 09/24  09:00:00,1138.1571445,97.6267327596,602.689705311,0.0,65.1572554096,212.545889182,385.339960222,325.411885381,42.4850247072,17.4430501339
 09/24  10:00:00,1128.27317216,97.6267327596,584.205870111,0.0,65.1572554096,220.04316451,395.224696981,306.919713243,70.808374512,17.4966092261
 09/24  11:00:00,1113.77363232,97.6267327596,567.48851598,0.0,65.1572554096,220.04316451,381.7518622,293.451913308,70.808374512,17.4915743804
 09/24  12:00:00,1105.08376694,97.6267327596,559.21064818,0.0,65.1572554096,220.04316451,371.719449371,283.416574389,70.808374512,17.4945004703
 09/24  13:00:00,1101.13559412,97.6267327596,562.991544361,0.0,65.1572554096,212.545889182,357.579792716,274.70345242,56.6466996096,26.2296406865
 09/24  14:00:00,1108.55102583,97.6267327596,571.121141627,0.0,65.1572554096,212.545889182,321.317216773,261.338240458,42.4850247072,17.493951608
 09/24  15:00:00,1117.44396917,97.6272986993,580.922285226,0.0,65.1572554096,212.545889182,322.330558576,248.190933498,56.6466996096,17.4929254683
 09/24  16:00:00,1095.75009937,97.6319159199,585.096820967,0.0,65.1572554096,220.04316451,341.343959099,238.879731116,84.9700494144,17.494178568
 09/24  17:00:00,1057.81127,97.6267327596,594.732621151,0.0,54.0258772165,184.38654557,351.170364214,248.759607814,84.9700494144,17.4407069857
 09/24  18:00:00,1037.25801808,97.6267327596,605.691581476,0.0,44.4937663224,163.454314868,386.546772723,292.897771933,84.9700494144,8.67895137601
 09/24  19:00:00,1056.62143727,97.6267327596,617.255390346,0.0,44.4937663224,155.95703954,383.508208708,318.183575397,56.6466996096,8.67793370122
 09/24  20:00:00,1032.7964422,97.6267327596,625.442700511,0.0,44.4937663224,124.558693486,427.2327633,355.950933103,56.6466996096,14.6351305872
 09/24  21:00:00,1032.14747192,97.6267327596,625.362212159,0.0,44.4937663224,124.558693486,416.92517631,363.061046674,42.4850247072,11.3791049294
 09/24  22:00:00,1023.44176664,97.6267327596,627.052574396,0.0,34.9616554283,124.558693486,420.11481473,383.11193562,28.3233498048,8.67952930468
 09/24  23:00:00,1029.72014568,97.6267327596,632.62980462,0.0,34.9616554283,124.558693486,417.681725954,394.841585094,14.1616749024,8.67846595709
 09/24  24:00:00,1021.37931012,97.6267327596,636.999064259,0.0,34.9616554283,113.312780494,419.998518289,405.654480042,5.66466996096,8.6793682858
 09/25  01:00:00,1040.23761299,97.6267327596,645.14361467,0.0,46.0930336215,113.312780494,431.121679492,416.778535616,5.66466996096,8.6784739148
 09/25  02:00:00,1045.56099122,97.6267327596,650.869925411,0.0,46.0930336215,113.312780494,442.585900807,428.241767123,5.66466996096,8.67946372281
 09/25  03:00:00,1041.80310298,97.6267327596,647.453604192,0.0,46.0930336215,113.312780494,453.550277834,439.207143789,5.66466996096,8.6784640836
 09/25  04:00:00,1129.10217044,97.6267327596,644.601109108,0.0,100.150657288,148.969399434,450.413070357,427.410656958,5.66466996096,17.3377434374
 09/25  05:00:00,1129.52709091,98.0983782512,642.954100698,0.0,100.150657288,149.894399434,686.979080528,664.138140022,14.1616749024,8.67926560294
 09/25  06:00:00,1360.84146925,100.26358792,643.001827318,0.0,176.471037341,302.612436532,514.285694772,477.284076775,28.3233498048,8.67826819255
 09/25  07:00:00,1471.23168783,102.303206405,643.312114933,0.0,243.2593065,310.10971186,494.685751748,434.751419774,42.4850247072,17.4493072673
 09/25  08:00:00,1500.92209731,103.464749308,629.98120521,0.0,243.2593065,310.10971186,479.254868885,405.096374261,56.6466996096,17.5117950139
 09/25  09:00:00,1520.72267719,104.387852871,614.730537629,0.0,243.2593065,302.612436532,455.690329764,386.883440907,42.4850247072,26.3218641506
 09/25  10:00:00,1518.9058691,105.264019991,603.98389153,0.0,243.2593065,310.10971186,465.720883865,368.483887885,70.808374512,26.4286214682
 09/25  11:00:00,1512.3336269,106.275395496,594.961521235,0.0,243.2593065,310.10971186,451.599970968,354.329796448,70.808374512,26.4618000078
 09/25  12:00:00,1463.55021049,107.456508646,586.354401375,0.0,243.2593065,310.10971186,438.887302003,341.712937659,70.808374512,26.3659898321
 09/25  13:00:00,1493.54320059,108.87425924,581.354499812,0.0,243.2593065,302.612436532,410.518976815,327.409632568,56.6466996096,26.4626446374
 09/25  14:00:00,1488.66537277,110.4915063,574.495017022,0.0,243.2593065,302.612436532,373.964673039,305.05400817,42.4850247072,26.4256401612
 09/25  15:00:00,1486.7842954,112.639227511,570.335917705,0.0,243.2593065,302.612436532,367.52668245,284.489277744,56.6466996096,26.3907050959
 09/25  16:00:00,1492.21278046,114.980167435,566.617267422,0.0,243.2593065,310.10971186,381.363484222,270.096416032,84.9700494144,26.2970187757
 09/25  17:00:00,1492.13724247,116.699976947,564.793590002,0.0,243.2593065,310.10971186,357.547573361,263.861022089,84.9700494144,8.71650185773
 09/25  18:00:00,1237.69455651,97.6267327596,595.929061197,0.0,166.938926447,199.110933808,363.018192145,260.678121699,84.9700494144,17.370021032
 09/25  19:00:00,1259.77352461,97.6267327596,609.689555875,0.0,166.938926447,191.61365848,351.904285376,286.562763338,56.6466996096,8.69482242792
 09/25  20:00:00,1138.56102954,97.6267327596,622.849014278,0.0,100.150657288,124.558693486,402.122031588,336.780332863,56.6466996096,8.69499911502
 09/25  21:00:00,1102.80936312,97.6267327596,626.108279099,0.0,100.150657288,124.558693486,401.337417096,350.172119771,42.4850247072,8.68027261785
 09/25  22:00:00,1040.35766185,97.6267327596,631.271515536,0.0,46.0930336215,124.558693486,419.363677783,373.702551499,28.3233498048,17.337776479
 09/25  23:00:00,1045.65738277,97.6267327596,635.871965836,0.0,46.0930336215,124.558693486,408.306707936,385.465752813,14.1616749024,8.67928022056
 09/25  24:00:00,1033.4052141,97.6267327596,635.939968694,0.0,46.0930336215,113.312780494,410.04301334,395.700059627,5.66466996096,8.67828375205
 09/26  01:00:00,1037.42810072,97.6267327596,640.176846002,0.0,46.0930336215,113.312780494,420.068683645,405.724652712,5.66466996096,8.67936097175
 09/26  02:00:00,1041.94027097,97.6267327596,645.039276179,0.0,46.0930336215,113.312780494,430.912356869,416.569250043,5.66466996096,8.67843686506
 09/26  03:00:00,1043.94103124,97.6267327596,647.159984897,0.0,46.0930336215,113.312780494,441.044822898,426.700789279,5.66466996096,8.67936365719
 09/26  04:00:00,1136.37160142,97.6267327596,646.274290542,0.0,100.150657288,148.969399434,428.281693602,413.938621289,5.66466996096,8.67840235233
 09/26  05:00:00,1130.78925164,99.3916035672,638.08424487,0.0,100.150657288,149.894399434,594.762832863,563.26242432,14.1616749024,17.338733641
 09/26  06:00:00,1355.15100954,103.376664023,630.498412384,0.0,176.471037341,302.612436532,471.547207944,434.544623465,28.3233498048,8.67923467482
 09/26  07:00:00,1453.21837707,105.944516368,618.751314145,0.0,243.2593065,310.10971186,461.66223747,401.729153844,42.4850247072,17.4480589194
 09/26  08:00:00,1472.35536392,107.25048099,593.866899549,0.0,243.2593065,310.10971186,447.522745463,373.365610956,56.6466996096,17.5104348968
 09/26  09:00:00,1490.54821331,108.447620948,576.454029503,0.0,243.2593065,302.612436532,411.937901142,345.317458715,42.4850247072,24.1354177198
 09/26  10:00:00,1488.63171399,109.859897706,565.112184708,0.0,243.2593065,310.10971186,423.829144505,324.398134238,70.808374512,28.6226357549
 09/26  11:00:00,1484.481731,111.400777055,558.087906233,0.0,243.2593065,310.10971186,405.301661978,308.026507692,70.808374512,26.4667797739
 09/26  12:00:00,1439.45138312,113.128001431,553.072302584,0.0,243.2593065,310.10971186,393.703373442,296.529129844,70.808374512,26.3658690862
 09/26  13:00:00,1474.55272088,115.130960143,553.188643263,0.0,243.2593065,302.612436532,367.847341549,284.732465882,56.6466996096,26.4681760569
 09/26  14:00:00,1465.63528584,118.070765596,540.565616364,0.0,243.2593065,302.612436532,329.560781428,260.644633698,42.4850247072,26.4311230224
 09/26  15:00:00,1460.81160204,121.371572602,531.608096489,0.0,243.2593065,302.612436532,320.491897024,237.449107995,56.6466996096,26.39608942
 09/26  16:00:00,1472.13256693,124.026425517,533.944927201,0.0,243.2593065,310.10971186,329.200047773,226.690026296,84.9700494144,17.5399720628
 09/26  17:00:00,1473.41013702,125.541279614,533.988496483,0.0,243.2593065,310.10971186,326.899897064,224.515716327,84.9700494144,17.4141313228
 09/26  18:00:00,1211.85152539,97.6267327596,566.908337397,0.0,166.938926447,199.110933808,323.253357006,229.586571569,84.9700494144,8.69673602246
 09/26  19:00:00,1227.88586932,97.6267327596,574.652781915,0.0,166.938926447,191.61365848,326.52088397,252.500149063,56.6466996096,17.3740352973
 09/26  20:00:00,1104.37866716,97.6267327596,585.298195279,0.0,100.150657288,124.558693486,364.901078763,299.559419234,56.6466996096,8.6949599196
 09/26  21:00:00,1070.14071141,97.6267327596,590.726656101,0.0,100.150657288,124.558693486,363.363680554,312.197815506,42.4850247072,8.68084034095
 09/26  22:00:00,1003.09308253,97.6267327596,590.764356099,0.0,46.0930336215,124.558693486,380.815035992,335.154024244,28.3233498048,17.3376619434
 09/26  23:00:00,1006.99943297,97.6267327596,593.977574484,0.0,46.0930336215,124.558693486,371.680492172,348.83956674,14.1616749024,8.67925052922
 09/26  24:00:00,999.98300991,97.6267327596,599.61502643,0.0,46.0930336215,113.312780494,377.053165198,362.709976939,5.66466996096,8.67851829778
 09/27  01:00:00,998.936518564,97.6267327596,598.496065359,0.0,46.0930336215,113.312780494,386.847439014,372.503387565,5.66466996096,8.67938148737
 09/27  02:00:00,995.881793073,97.6267327596,595.258991073,0.0,46.0930336215,113.312780494,395.143950583,380.798846094,5.66466996096,8.68043452766
 09/27  03:00:00,995.449944751,97.6267327596,594.74510757,0.0,46.0930336215,113.312780494,404.243179024,389.899074744,5.66466996096,8.67943431829
 09/27  04:00:00,1095.48326299,97.6267327596,604.926351325,0.0,100.150657288,148.969399434,397.168104298,382.823000606,5.66466996096,8.6804337306
 09/27  05:00:00,1092.88018004,100.801667067,597.813293905,0.0,100.150657288,149.894399434,521.529524938,498.68731419,14.1616749024,8.68053584573
 09/27  06:00:00,1310.62542732,105.510382275,581.080242917,0.0,176.471037341,302.612436532,430.214431408,384.551156122,28.3233498048,17.3399254813
 09/27  07:00:00,1412.89475073,109.480267922,566.868984099,0.0,243.2593065,310.10971186,416.476340213,356.542498938,42.4850247072,17.4488165685
 09/27  08:00:00,1427.95985122,111.329440642,540.975509574,0.0,243.2593065,310.10971186,398.314768629,324.156526181,56.6466996096,17.5115428383
 09/27  09:00:00,1439.47685397,112.988834728,518.023892992,0.0,243.2593065,302.612436532,351.829333458,283.021001949,42.4850247072,26.3233068013
 09/27  10:00:00,1440.31582905,114.614525004,510.38759923,0.0,243.2593065,310.10971186,331.534328738,234.295166962,70.808374512,26.4307872642
 09/27  11:00:00,1446.36060461,116.29270535,510.810667022,0.0,243.2593065,310.10971186,294.589097903,197.310782504,70.808374512,26.4699408865
 09/27  12:00:00,1406.4019195,118.105108559,510.691746434,0.0,243.2593065,310.10971186,288.090509943,190.913390294,70.808374512,26.3687451368
 09/27  13:00:00,1441.64663907,120.453509423,510.101941889,0.0,243.2593065,302.612436532,265.80401155,182.691076289,56.6466996096,26.4662356516
 09/27  14:00:00,1441.70681426,123.502039714,507.751666642,0.0,243.2593065,302.612436532,243.376965076,174.461477859,42.4850247072,26.4304625097
 09/27  15:00:00,1445.26280568,126.915883461,507.862066941,0.0,243.2593065,302.612436532,241.744153248,158.702656084,56.6466996096,26.3947975548
 09/27  16:00:00,1462.56070046,131.263221943,511.294422727,0.0,243.2593065,310.10971186,236.916327143,125.645488115,84.9700494144,26.3007896134
 09/27  17:00:00,1481.6760291,140.085654327,518.238237826,0.0,243.2593065,310.10971186,181.101829243,87.4143816566,84.9700494144,8.71739817204
 09/27  18:00:00,1165.55983181,97.6357354508,514.217372548,0.0,166.938926447,199.110933808,207.695661041,105.352461748,84.9700494144,17.3731498786
 09/27  19:00:00,1163.82767636,97.6555335659,508.872121409,0.0,166.938926447,191.61365848,215.715174772,150.372780756,56.6466996096,8.69569440612
 09/27  20:00:00,1026.85900792,97.6425637563,508.039882605,0.0,100.150657288,124.558693486,304.896078802,239.553456388,56.6466996096,8.6959228041
 09/27  21:00:00,1007.10864109,97.6382577628,525.63208618,0.0,100.150657288,124.558693486,329.717204006,278.55104434,42.4850247072,8.68113495871
 09/27  22:00:00,958.058223117,97.6273761581,542.458995811,0.0,46.0930336215,124.558693486,352.613906312,306.950930237,28.3233498048,17.3396262699
 09/27  23:00:00,969.41685878,97.6268118763,553.306823823,0.0,46.0930336215,124.558693486,345.554137099,322.712169534,14.1616749024,8.68029266287
 09/27  24:00:00,963.761383534,97.6267327596,560.497683943,0.0,46.0930336215,113.312780494,352.069086838,337.725121029,5.66466996096,8.67929584888
 09/28  01:00:00,968.593210724,97.6267327596,565.68719781,0.0,46.0930336215,113.312780494,365.704672973,351.359531065,5.66466996096,8.6804719465
 09/28  02:00:00,987.526396124,97.6267327596,585.934732284,0.0,46.0930336215,113.312780494,383.255807473,368.911595623,5.66466996096,8.67954188925
 09/28  03:00:00,1002.01162829,97.6267327596,601.442148713,0.0,46.0930336215,113.312780494,399.365754234,385.020511787,5.66466996096,8.6805724862
 09/28  04:00:00,1088.98385906,97.6267327596,597.867163934,0.0,100.150657288,148.969399434,387.364380181,373.020114005,5.66466996096,8.67959621534
 09/28  05:00:00,1084.45025861,101.744537907,587.808152904,0.0,100.150657288,149.894399434,506.81983739,475.317670345,14.1616749024,17.3404921423
 09/28  06:00:00,1312.1454717,107.268062227,580.912498751,0.0,176.471037341,302.612436532,405.547084902,368.543095063,28.3233498048,8.68064003403
 09/28  07:00:00,1409.43139916,111.884120279,560.693152242,0.0,243.2593065,310.10971186,405.304555611,345.367873862,42.4850247072,17.4516570416
 09/28  08:00:00,1424.48649921,113.558796273,534.917882539,0.0,243.2593065,310.10971186,388.239614867,314.077867125,56.6466996096,17.5150481325
 09/28  09:00:00,1439.54180069,115.019780866,516.287150611,0.0,243.2593065,302.612436532,347.066745347,278.253644032,42.4850247072,26.3280766083
 09/28  10:00:00,1440.45577883,116.542957171,509.179552151,0.0,243.2593065,310.10971186,335.638290709,238.3932666,70.808374512,26.4366495965
 09/28  11:00:00,1445.41373586,118.128358828,508.602704857,0.0,243.2593065,310.10971186,299.352865952,202.073526895,70.808374512,26.4709645454
 09/28  12:00:00,1402.5085733,119.975746187,505.892453259,0.0,243.2593065,310.10971186,296.058400418,198.875508739,70.808374512,26.3745171666
 09/28  13:00:00,1435.0914865,122.463409069,504.240015347,0.0,243.2593065,302.612436532,284.356175108,201.241842126,56.6466996096,26.4676333729
 09/28  14:00:00,1435.65798756,125.806540782,502.777852042,0.0,243.2593065,302.612436532,266.650976773,197.729826187,42.4850247072,26.4361258788
 09/28  15:00:00,1436.39065649,129.237792405,501.349367235,0.0,243.2593065,302.612436532,279.39815467,196.350025391,56.6466996096,26.4014296692
 09/28  16:00:00,1448.62780579,131.898411753,504.425633818,0.0,243.2593065,310.10971186,303.082024993,191.807311976,84.9700494144,26.3046636028
 09/28  17:00:00,1448.58273839,133.18908568,502.943777916,0.0,243.2593065,310.10971186,280.295706818,186.609006171,84.9700494144,8.71665123269
 09/28  18:00:00,1192.28959275,97.6663292764,547.238243319,0.0,166.938926447,199.110933808,305.49294496,203.147490693,84.9700494144,17.3754048525
 09/28  19:00:00,1235.11048523,97.6799441863,581.867934937,0.0,166.938926447,191.61365848,297.990300345,232.645868356,56.6466996096,8.69773238019
 09/28  20:00:00,1108.35771475,97.655011994,589.049956925,0.0,100.150657288,124.558693486,353.287843306,279.268340488,56.6466996096,17.3728032084
 09/28  21:00:00,1067.24723893,97.6501188818,587.141422461,0.0,100.150657288,124.558693486,341.812423906,290.645101256,42.4850247072,8.68229794249
 09/28  22:00:00,991.073648827,97.6356675857,577.802660146,0.0,46.0930336215,124.558693486,349.228047136,312.225296997,28.3233498048,8.67940033451
 09/28  23:00:00,987.348054377,97.6272281011,572.693914334,0.0,46.0930336215,124.558693486,346.57795878,323.735889418,14.1616749024,8.68039446026
 09/28  24:00:00,985.685127576,97.6268306309,584.06066273,0.0,46.0930336215,113.312780494,354.292925898,339.948822114,5.66466996096,8.6794338229
 09/29  01:00:00,993.001821977,97.6267327596,591.876625855,0.0,46.0930336215,113.312780494,368.812772278,354.467514051,5.66466996096,8.68058826575
 09/29  02:00:00,989.608197581,97.6267327596,588.307106658,0.0,46.0930336215,113.312780494,379.123366852,364.77898913,5.66466996096,8.67970776028
 09/29  03:00:00,987.019263899,97.6267327596,585.562836761,0.0,46.0930336215,113.312780494,396.587654413,373.582399907,5.66466996096,17.340584546
 09/29  04:00:00,1088.46240219,97.6267327596,594.085309641,0.0,100.150657288,148.969399434,380.210610066,365.86508564,5.66466996096,8.68085446524
 09/29  05:00:00,1088.65807111,102.730050619,588.737730897,0.0,100.150657288,149.894399434,489.293674064,466.452099995,14.1616749024,8.67989916726
 09/29  06:00:00,1309.63750606,108.461935492,575.745227341,0.0,176.471037341,302.612436532,397.492097457,360.48780966,28.3233498048,8.68093799192
 09/29  07:00:00,1406.95208181,113.164842611,556.767007862,0.0,243.2593065,310.10971186,397.303985561,337.366957461,42.4850247072,17.4520033923
 09/29  08:00:00,1427.9106189,114.654333968,537.455545519,0.0,243.2593065,310.10971186,386.607471105,312.448783275,56.6466996096,17.51198822
 09/29  09:00:00,1449.93791523,115.747147683,525.087550598,0.0,243.2593065,302.612436532,361.417904551,292.600847709,42.4850247072,26.3320321348
 09/29  10:00:00,1443.67255012,117.446870822,511.47395174,0.0,243.2593065,310.10971186,358.240228568,260.996589771,70.808374512,26.4352642846
 09/29  11:00:00,1442.12105992,119.156963373,507.771418137,0.0,243.2593065,310.10971186,331.796424735,234.518911349,70.808374512,26.4691388744
 09/29  12:00:00,1401.04323031,120.94019145,506.164953583,0.0,243.2593065,310.10971186,316.438316965,219.255954932,70.808374512,26.3739875209
 09/29  13:00:00,1434.34991699,123.174485971,504.360811828,0.0,243.2593065,302.612436532,302.406284755,214.154459744,56.6466996096,31.6051254013
 09/29  14:00:00,1436.5655566,125.432106415,504.053738574,0.0,243.2593065,302.612436532,273.665314068,201.068009368,42.4850247072,30.1122799923
 09/29  15:00:00,1439.89923978,127.684799694,504.145279303,0.0,243.2593065,302.612436532,264.011093091,180.963275267,56.6466996096,26.4011182141
 09/29  16:00:00,1443.3484362,128.550237133,501.832431632,0.0,243.2593065,310.10971186,300.678227501,198.162388245,84.9700494144,17.545789842
 09/29  17:00:00,1454.75951467,129.480909081,512.282894789,0.0,243.2593065,310.10971186,319.893547964,217.508237263,84.9700494144,17.4152612863
 09/29  18:00:00,1205.30037554,97.6267327596,560.016711637,0.0,166.938926447,199.110933808,320.669646023,227.001429757,84.9700494144,8.69816685177
 09/29  19:00:00,1221.31470692,97.6336375091,567.523596264,0.0,166.938926447,191.61365848,315.887957437,241.868940522,56.6466996096,17.3723173056
 09/29  20:00:00,1086.1432353,97.6267327596,565.807464519,0.0,100.150657288,124.558693486,349.190729877,283.84747628,56.6466996096,8.69655398655
 09/29  21:00:00,1048.93561617,97.6267327596,567.906956033,0.0,100.150657288,124.558693486,348.245730344,297.079339826,42.4850247072,8.68136581079
 09/29  22:00:00,983.315818679,97.6267327596,569.339458495,0.0,46.0930336215,124.558693486,357.715469124,320.711609409,28.3233498048,8.68050991037
 09/29  23:00:00,982.420180569,97.6267327596,567.456433324,0.0,46.0930336215,124.558693486,354.422607197,331.581353883,14.1616749024,8.67957841206
 09/29  24:00:00,970.267009583,97.6267327596,567.652458654,0.0,46.0930336215,113.312780494,365.026453581,342.021408373,5.66466996096,17.340375247
 09/30  01:00:00,966.451968925,97.6267327596,563.571234956,0.0,46.0930336215,113.312780494,364.479935694,350.134365958,5.66466996096,8.68089977509
 09/30  02:00:00,968.475509108,97.6267327596,565.744063745,0.0,46.0930336215,113.312780494,373.545805287,359.201123545,5.66466996096,8.68001178124
 09/30  03:00:00,968.700974588,97.6267327596,565.976685032,0.0,46.0930336215,113.312780494,382.071735586,367.725981228,5.66466996096,8.68108439653
 09/30  04:00:00,975.837450841,97.6267327596,562.537029806,0.0,55.6251445156,113.312780494,376.523750842,362.178929303,5.66466996096,8.6801515786
 09/30  05:00:00,968.386350805,97.6267327596,554.576818898,0.0,55.6251445156,113.312780494,386.703746578,363.860853526,14.1616749024,8.68121814923
 09/30  06:00:00,1035.81050617,97.6267327596,548.53663519,0.0,65.1572554096,176.889270242,342.326597879,305.322977047,28.3233498048,8.68027102708
 09/30  07:00:00,1145.01346591,100.608897285,544.970956927,0.0,109.682768182,220.96816451,446.759033533,386.932022547,42.4850247072,17.3419862791
 09/30  08:00:00,1153.35280463,100.479536803,547.508303809,0.0,109.682768182,220.96816451,424.000195524,358.641480795,56.6466996096,8.71201511907
 09/30  09:00:00,1255.15628784,103.31746464,538.842013423,0.0,131.945524568,266.955817592,382.635346194,322.69181505,42.4850247072,17.4585064364
 09/30  10:00:00,1254.31565193,103.643058172,530.915366341,0.0,131.945524568,274.45309292,402.823942787,305.755709654,70.808374512,26.2598586207
 09/30  11:00:00,1247.52907163,104.205630944,523.549029023,0.0,131.945524568,274.45309292,375.2265336,286.904778532,70.808374512,17.5133805555
 09/30  12:00:00,1213.07087796,104.780460883,521.091806834,0.0,131.945524568,274.45309292,368.724527693,280.404640172,70.808374512,17.5115130087
 09/30  13:00:00,1210.589922,105.63969915,524.858057774,0.0,131.945524568,266.955817592,356.31423924,273.411990335,56.6466996096,26.2555492952
 09/30  14:00:00,1213.43111153,106.831921724,526.083498225,0.0,131.945524568,266.955817592,316.095330398,256.100502025,42.4850247072,17.5098036654
 09/30  15:00:00,1136.94164788,97.6267327596,534.638765245,0.0,109.682768182,212.545889182,264.06976396,189.912333826,56.6466996096,17.5107305245
 09/30  16:00:00,1154.30372176,97.6268290914,544.735740278,0.0,109.682768182,220.04316451,298.214786602,195.734038546,84.9700494144,17.5106986415
 09/30  17:00:00,1115.42213774,97.6293399684,548.20036931,0.0,109.682768182,220.04316451,308.035033043,205.611190797,84.9700494144,17.4537928316
 09/30  18:00:00,1078.82794574,97.635040407,550.583723931,0.0,100.150657288,199.110933808,341.146878224,238.836470038,84.9700494144,17.3403587715
 09/30  19:00:00,1087.44473682,97.635054834,550.346622173,0.0,100.150657288,191.61365848,317.754027921,252.426553014,56.6466996096,8.68077529678
 09/30  20:00:00,975.701911133,97.6267327596,550.19037665,0.0,55.6251445156,124.558693486,360.585345788,295.258776465,56.6466996096,8.67986971326
 09/30  21:00:00,975.266628323,97.6267327596,550.180312494,0.0,55.6251445156,124.558693486,355.508314351,304.342382447,42.4850247072,8.68090719763
 09/30  22:00:00,962.338111083,97.6267327596,547.09032183,0.0,46.0930336215,124.558693486,360.140153914,323.136819504,28.3233498048,8.67998460532
 09/30  23:00:00,966.403312195,97.6267327596,550.342978701,0.0,46.0930336215,124.558693486,356.268694028,333.425985014,14.1616749024,8.6810341115
 09/30  24:00:00,953.416459102,97.6267327596,549.625989802,0.0,46.0930336215,113.312780494,356.243304677,341.897406826,5.66466996096,8.68122789002
 10/01  01:00:00,924.240866145,97.6267327596,531.64829393,0.0,34.9616554283,113.312780494,358.945629299,335.939241574,5.66466996096,17.3417177643
 10/01  02:00:00,903.730884923,97.6267327596,513.989765614,0.0,34.9616554283,113.312780494,335.302491993,320.956225497,5.66466996096,8.68159653492
 10/01  03:00:00,902.232413292,97.6267327596,513.15084109,0.0,34.9616554283,113.312780494,325.181858998,310.836517017,5.66466996096,8.68067202003
 10/01  04:00:00,914.239378045,97.6267327596,513.083973695,0.0,44.4937663224,113.312780494,293.962009771,279.617526639,5.66466996096,8.67981317093
 10/01  05:00:00,915.84331628,97.6267327596,513.002636705,0.0,44.4937663224,113.312780494,288.820335144,265.977807766,14.1616749024,8.68085247482
 10/01  06:00:00,990.288411413,97.6267327596,513.224796895,0.0,54.0258772165,176.889270242,240.831079273,203.827750945,28.3233498048,8.6799785233
 10/01  07:00:00,986.55966335,97.6267327596,513.296874236,0.0,54.0258772165,184.38654557,252.727773306,192.90157355,42.4850247072,17.3411750489
 10/01  08:00:00,1067.16351814,97.6267327596,515.966331119,0.0,65.1572554096,220.04316451,221.853868664,156.499782659,56.6466996096,8.70738639578
 10/01  09:00:00,1071.31445968,97.6267327596,524.075212416,0.0,65.1572554096,212.545889182,183.52028926,123.589838194,42.4850247072,17.4454263584
 10/01  10:00:00,1079.35306901,97.6300089089,524.548288359,0.0,65.1572554096,220.04316451,196.779410753,108.471646524,70.808374512,17.4993897163
 10/01  11:00:00,1080.47094733,97.646654439,524.606778224,0.0,65.1572554096,220.04316451,196.396840666,99.3461590855,70.808374512,26.2423070681
 10/01  12:00:00,1079.55094459,97.7101488396,524.608523724,0.0,65.1572554096,220.04316451,176.662082777,88.3532153102,70.808374512,17.5004929545
 10/01  13:00:00,1072.05580061,97.7318028338,524.519526956,0.0,65.1572554096,212.545889182,153.962600718,79.811440122,56.6466996096,17.5044609868
 10/01  14:00:00,1072.03008384,97.7664045095,524.44779024,0.0,65.1572554096,212.545889182,129.40553535,69.4205588424,42.4850247072,17.4999518004
 10/01  15:00:00,1071.71069233,97.8294885295,524.0989623,0.0,65.1572554096,212.545889182,141.776109514,58.8862716408,56.6466996096,26.2431382638
 10/01  16:00:00,1045.86815787,97.8736783521,523.561887335,0.0,65.1572554096,220.04316451,152.06047941,49.5892392785,84.9700494144,17.5011907172
 10/01  17:00:00,999.886274214,97.8411129892,524.381841155,0.0,54.0258772165,184.38654557,159.156453044,56.738450147,84.9700494144,17.4479534824
 10/01  18:00:00,969.533430513,97.7806887392,524.576600872,0.0,44.4937663224,163.454314868,173.699667932,80.0494012786,84.9700494144,8.68021723941
 10/01  19:00:00,978.048975917,97.7240795083,524.382051661,0.0,44.4937663224,155.95703954,157.362146254,92.0341800093,56.6466996096,8.68126663516
 10/01  20:00:00,946.436138103,97.7078540545,524.295124439,0.0,44.4937663224,124.558693486,176.267942187,110.940888152,56.6466996096,8.68035442538
 10/01  21:00:00,945.900680207,97.6965160734,524.269524068,0.0,44.4937663224,124.558693486,169.275183286,118.10872125,42.4850247072,8.68143732809
 10/01  22:00:00,935.635735415,97.688479207,524.193736136,0.0,34.9616554283,124.558693486,167.395794227,130.391929175,28.3233498048,8.68051524754
 10/01  23:00:00,936.667674114,97.6793244515,524.206712761,0.0,34.9616554283,124.558693486,168.96923503,137.465267221,14.1616749024,17.3422929057
