Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/01  24:00:00,923.7014101,97.6679632804,523.581331609,0.0,34.9616554283,113.312780494,163.197027867,148.852538795,5.66466996096,8.67981911091
 10/02  01:00:00,935.507859885,97.6597501072,524.243721242,0.0,46.0930336215,113.312780494,171.489475352,157.143746031,5.66466996096,8.68105936021
 10/02  02:00:00,935.518425204,97.6497917436,524.283285879,0.0,46.0930336215,113.312780494,182.527334283,168.18240791,5.66466996096,8.68025641238
 10/02  03:00:00,935.51437752,97.6394842487,524.302791165,0.0,46.0930336215,113.312780494,194.694131457,180.348097055,5.66466996096,8.68136444129
 10/02  04:00:00,1026.03553051,97.6448915887,524.257389241,0.0,100.150657288,148.969399434,184.771109294,170.425941478,5.66466996096,8.68049785578
 10/02  05:00:00,1026.5008586,99.3377607666,522.018744895,0.0,100.150657288,149.894399434,351.603317362,320.0987828,14.1616749024,17.3428596594
 10/02  06:00:00,1261.68704709,105.035843914,522.608341997,0.0,176.471037341,302.612436532,216.323138128,179.317951583,28.3233498048,8.68183674022
 10/02  07:00:00,1381.22284272,113.026662491,522.378884122,0.0,243.2593065,310.10971186,198.474008865,138.532999905,42.4850247072,17.4559842533
 10/02  08:00:00,1424.97374504,119.475142778,522.299281258,0.0,243.2593065,310.10971186,178.272417109,104.108806546,56.6466996096,17.5169109536
 10/02  09:00:00,1468.27542632,130.55774278,521.17086965,0.0,243.2593065,302.612436532,136.835379839,68.0121866747,42.4850247072,26.3381684572
 10/02  10:00:00,1489.29248669,145.126669615,520.043742645,0.0,243.2593065,310.10971186,133.765975887,36.5104181929,70.808374512,26.447183182
 10/02  11:00:00,1498.7810036,153.783037704,519.81141518,0.0,243.2593065,310.10971186,115.225478034,17.9372740048,70.808374512,26.4798295168
 10/02  12:00:00,1462.63032174,159.478732245,519.696776961,0.0,243.2593065,310.10971186,107.119982192,9.92858014133,70.808374512,26.3830275391
 10/02  13:00:00,1500.49795673,164.214121902,519.442304718,0.0,243.2593065,302.612436532,87.8145554616,4.69024427812,56.6466996096,26.4776115739
 10/02  14:00:00,1504.07685664,167.836556551,519.375343302,0.0,243.2593065,302.612436532,80.226063093,2.48814182827,42.4850247072,35.2528965575
 10/02  15:00:00,1505.86497348,169.916057745,519.171855348,0.0,243.2593065,302.612436532,84.7517453718,1.69720213543,56.6466996096,26.4078436268
 10/02  16:00:00,1515.09220899,172.606410138,519.047404909,0.0,243.2593065,310.10971186,103.112557542,0.596921030552,84.9700494144,17.5455870972
 10/02  17:00:00,1516.80322978,174.135569716,519.201586478,0.0,243.2593065,310.10971186,102.417057713,0.0287677422544,84.9700494144,17.4182405567
 10/02  18:00:00,1178.42485629,98.1148432198,522.444926411,0.0,166.938926447,199.110933808,96.2880185712,2.62082341262,84.9700494144,8.69714574423
 10/02  19:00:00,1188.70378896,98.0810579212,524.048538061,0.0,166.938926447,191.61365848,82.722614581,8.70067510233,56.6466996096,17.3752398691
 10/02  20:00:00,1053.84133129,97.8316828578,523.373219421,0.0,100.150657288,124.558693486,88.8994195199,23.5545748165,56.6466996096,8.69814509381
 10/02  21:00:00,1014.68264523,97.7937723245,523.850083092,0.0,100.150657288,124.558693486,81.6742193402,30.506352418,42.4850247072,8.68284221496
 10/02  22:00:00,946.741534118,97.7476927848,523.731150679,0.0,46.0930336215,124.558693486,78.5337969788,41.5303355252,28.3233498048,8.6801116488
 10/02  23:00:00,947.715875805,97.727274177,523.934596882,0.0,46.0930336215,124.558693486,84.5022767051,52.9991160877,14.1616749024,17.341485715
 10/02  24:00:00,934.833432847,97.7072656641,523.40293817,0.0,46.0930336215,113.312780494,85.1051186025,70.759046129,5.66466996096,8.68140251248
 10/03  01:00:00,935.573980792,97.6908157888,524.195144816,0.0,46.0930336215,113.312780494,101.795972613,87.4505691579,5.66466996096,8.68073349416
 10/03  02:00:00,935.665507046,97.6745467571,524.33096883,0.0,46.0930336215,113.312780494,121.013644965,106.66704542,5.66466996096,8.681929584
 10/03  03:00:00,935.483864973,97.6612226187,524.185698633,0.0,46.0930336215,113.312780494,135.20607012,120.860330452,5.66466996096,8.68106970661
 10/03  04:00:00,1029.39549607,97.6669984266,524.034651336,0.0,100.150657288,148.969399434,125.207653208,110.860750049,5.66466996096,8.68223319814
 10/03  05:00:00,1045.99703699,116.427537363,521.644413968,0.0,100.150657288,149.894399434,214.0102322,182.505599234,14.1616749024,17.3429580632
 10/03  06:00:00,1288.68448774,132.331783255,520.897668239,0.0,176.471037341,302.612436532,127.646563537,90.641598412,28.3233498048,8.68161532015
 10/03  07:00:00,1413.71731431,148.549153808,519.327089217,0.0,243.2593065,310.10971186,119.556927826,59.6157852809,42.4850247072,17.4561178377
 10/03  08:00:00,1456.73015394,154.356176772,519.138231624,0.0,243.2593065,310.10971186,111.963108573,37.7952302183,56.6466996096,17.5211787451
 10/03  09:00:00,1495.53653057,159.866031354,519.0879063,0.0,243.2593065,302.612436532,91.3568473842,22.5324079983,42.4850247072,26.3394146786
 10/03  10:00:00,1506.83710506,163.598407308,519.072068977,0.0,243.2593065,310.10971186,110.227271423,12.9699513385,70.808374512,26.4489455724
 10/03  11:00:00,1511.73251888,167.408371558,519.102339785,0.0,243.2593065,310.10971186,104.288339957,6.99799317922,70.808374512,26.4819722656
 10/03  12:00:00,1473.75427442,171.205025579,519.057412121,0.0,243.2593065,310.10971186,99.8559208848,2.66252413532,70.808374512,26.3850222375
 10/03  13:00:00,1509.86615826,173.897271195,519.080057022,0.0,243.2593065,302.612436532,84.0077877072,0.880881369956,56.6466996096,26.4802067277
 10/03  14:00:00,1512.00647687,176.078685849,518.991526622,0.0,243.2593065,302.612436532,77.9292036251,0.187733399399,42.4850247072,35.2564455185
 10/03  15:00:00,1514.03909368,178.237189399,518.885656391,0.0,243.2593065,302.612436532,83.0573175567,0.0,56.6466996096,26.4106179471
 10/03  16:00:00,1521.75304112,179.622078489,518.585358676,0.0,243.2593065,310.10971186,102.517457666,0.0,84.9700494144,17.5474082514
 10/03  17:00:00,1523.69276472,181.504719009,518.660984133,0.0,243.2593065,310.10971186,102.389678838,0.0,84.9700494144,17.4196294235
 10/03  18:00:00,1179.08122458,98.5404922673,522.625647044,0.0,166.938926447,199.110933808,97.3699257652,3.70212904392,84.9700494144,8.69774730687
 10/03  19:00:00,1187.54726378,98.4442217734,523.366786796,0.0,166.938926447,191.61365848,86.4454636284,12.4208107283,56.6466996096,17.3779532905
 10/03  20:00:00,1053.2334524,97.8442976928,523.558053732,0.0,100.150657288,124.558693486,91.564066714,26.2185136105,56.6466996096,8.69885349399
 10/03  21:00:00,1014.37750236,97.8102440478,524.161216014,0.0,100.150657288,124.558693486,83.8949687547,32.7264346243,42.4850247072,8.6835094232
 10/03  22:00:00,947.311454939,97.7584910658,524.278568738,0.0,46.0930336215,124.558693486,83.6814501275,46.6773242512,28.3233498048,8.68077607153
 10/03  23:00:00,948.196032804,97.7261172382,524.403523167,0.0,46.0930336215,124.558693486,93.4889467382,61.984340503,14.1616749024,17.3429313328
 10/03  24:00:00,935.100562755,97.7085339243,523.652432045,0.0,46.0930336215,113.312780494,91.0953083185,76.7484537044,5.66466996096,8.68218465312
 10/04  01:00:00,935.901358651,97.6921356826,524.510434846,0.0,46.0930336215,113.312780494,106.52416668,92.1779977563,5.66466996096,8.68149896254
 10/04  02:00:00,935.80612056,97.6766800459,524.467250068,0.0,46.0930336215,113.312780494,123.621900609,109.276485339,5.66466996096,8.68074530892
 10/04  03:00:00,935.70599108,97.664388271,524.413187712,0.0,46.0930336215,113.312780494,136.2148589,121.868286925,5.66466996096,8.68190201381
 10/04  04:00:00,1026.27279833,97.6670694105,524.424485432,0.0,100.150657288,148.969399434,132.088110358,117.742359664,5.66466996096,8.68108073364
 10/04  05:00:00,1051.17893823,125.270446107,520.825712553,0.0,100.150657288,149.894399434,211.982831051,180.477759225,14.1616749024,17.3433969237
 10/04  06:00:00,1297.16710399,143.66462659,519.479727073,0.0,176.471037341,302.612436532,130.691201294,93.6882020745,28.3233498048,8.67964941495
 10/04  07:00:00,1419.47311053,155.575017246,518.085879683,0.0,243.2593065,310.10971186,128.376098166,68.4326168706,42.4850247072,17.458456588
 10/04  08:00:00,1460.28019604,158.971839446,518.127530648,0.0,243.2593065,310.10971186,124.583784422,50.4171977611,56.6466996096,17.519887051
 10/04  09:00:00,1495.75471789,160.916886289,518.353462878,0.0,243.2593065,302.612436532,105.444825265,36.6194836752,42.4850247072,26.3403168822
 10/04  10:00:00,1505.99760587,163.516790497,518.400990672,0.0,243.2593065,310.10971186,121.318801997,24.0562295711,70.808374512,26.4541979137
 10/04  11:00:00,1511.07383451,167.113331913,518.79876179,0.0,243.2593065,310.10971186,111.045242386,13.7551403915,70.808374512,26.4817274828
 10/04  12:00:00,1473.59980627,171.188942959,518.959822834,0.0,243.2593065,310.10971186,103.997589655,6.8038220427,70.808374512,26.3853931
 10/04  13:00:00,1510.40390563,174.84413496,518.739737306,0.0,243.2593065,302.612436532,94.0726103664,2.12013060057,56.6466996096,35.3057801563
 10/04  14:00:00,1513.48783435,177.953613057,518.664117899,0.0,243.2593065,302.612436532,69.2250711064,0.289097387563,42.4850247072,26.4509490116
 10/04  15:00:00,1515.97768153,180.66895303,518.442926944,0.0,243.2593065,302.612436532,83.0583930557,0.0,56.6466996096,26.4116934461
 10/04  16:00:00,1524.15490824,182.621854691,518.034352312,0.0,243.2593065,310.10971186,102.521360931,0.0,84.9700494144,17.5513115165
 10/04  17:00:00,1526.66000022,184.890012441,518.28696298,0.0,243.2593065,310.10971186,102.390396665,0.0,84.9700494144,17.4203472502
 10/04  18:00:00,1179.01163347,98.5198822556,522.618633346,0.0,166.938926447,199.110933808,99.5302127501,5.86063884505,84.9700494144,8.69952449061
 10/04  19:00:00,1188.56713741,98.3393486789,523.629390723,0.0,166.938926447,191.61365848,93.0134253769,18.9887733607,56.6466996096,17.3779524066
 10/04  20:00:00,1054.07850309,97.8097709091,523.643250317,0.0,100.150657288,124.558693486,110.925823469,45.5808667622,56.6466996096,8.6982570974
 10/04  21:00:00,1015.30999785,97.7371665014,524.581999151,0.0,100.150657288,124.558693486,120.752128728,62.0774858027,42.4850247072,16.1896182182
 10/04  22:00:00,947.420584008,97.7122921228,524.479264803,0.0,46.0930336215,124.558693486,117.577304223,79.4168507284,28.3233498048,9.83710368941
 10/04  23:00:00,948.125507503,97.6969362929,524.409252334,0.0,46.0930336215,124.558693486,112.629629265,89.7870479089,14.1616749024,8.6809064532
 10/04  24:00:00,935.129902646,97.6815471043,523.774295995,0.0,46.0930336215,113.312780494,120.871465433,106.524739113,5.66466996096,8.68205635969
 10/05  01:00:00,935.792893247,97.6688909178,524.487488691,0.0,46.0930336215,113.312780494,133.993839646,119.64778288,5.66466996096,8.68138680505
 10/05  02:00:00,936.091601203,97.6536479296,524.8381237,0.0,46.0930336215,113.312780494,158.956958076,144.609612809,5.66466996096,8.68267530646
 10/05  03:00:00,936.034042198,97.6373951101,524.825845029,0.0,46.0930336215,113.312780494,203.366564524,180.358971713,5.66466996096,17.3429228502
 10/05  04:00:00,1025.28670965,97.6418226657,523.832769166,0.0,100.150657288,148.969399434,188.515905759,174.168998677,5.66466996096,8.68223712106
 10/05  05:00:00,1045.25744633,119.852472623,520.35956104,0.0,100.150657288,149.894399434,256.11439307,233.271277554,14.1616749024,8.6814406132
 10/05  06:00:00,1289.51583321,135.68704403,519.850788714,0.0,176.471037341,302.612436532,170.622384272,133.61640204,28.3233498048,8.68263242684
 10/05  07:00:00,1415.6460565,151.756901567,518.111571448,0.0,243.2593065,310.10971186,155.110303477,95.1668711454,42.4850247072,17.4584076245
 10/05  08:00:00,1457.89412508,156.516528056,518.209982075,0.0,243.2593065,310.10971186,137.588431697,63.4214081593,56.6466996096,17.5203239285
 10/05  09:00:00,1495.26509018,160.284966614,518.449749632,0.0,243.2593065,302.612436532,108.067115976,39.2345180323,42.4850247072,26.3475732364
 10/05  10:00:00,1505.50255006,162.810196246,518.56387392,0.0,243.2593065,310.10971186,124.678705596,27.4212110181,70.808374512,26.449120066
 10/05  11:00:00,1509.34703879,165.624079236,518.540027774,0.0,243.2593065,310.10971186,127.261979647,21.1427671238,70.808374512,35.3108380108
 10/05  12:00:00,1469.5704318,167.777112075,518.365201538,0.0,243.2593065,310.10971186,115.158872451,17.9617550485,70.808374512,26.3887428907
 10/05  13:00:00,1505.14776718,170.490058115,517.852986249,0.0,243.2593065,302.612436532,98.952945114,15.814660413,56.6466996096,26.4915850914
 10/05  14:00:00,1508.68568,174.108328088,517.716573375,0.0,243.2593065,302.612436532,78.7532202794,9.81811916115,42.4850247072,26.4500764111
 10/05  15:00:00,1512.60558172,178.114067762,517.643921395,0.0,243.2593065,302.612436532,86.7651501698,3.70251564037,56.6466996096,26.4159349198
 10/05  16:00:00,1522.11568499,180.945383073,517.666461415,0.0,243.2593065,310.10971186,112.329398863,1.03901399405,84.9700494144,26.3203354545
 10/05  17:00:00,1523.19537907,182.11387033,517.581397143,0.0,243.2593065,310.10971186,94.2771333867,0.587398065201,84.9700494144,8.71968590712
 10/05  18:00:00,1179.98128264,98.3510988468,519.869915971,0.0,166.938926447,199.110933808,119.982725682,17.633315579,84.9700494144,17.3793606886
 10/05  19:00:00,1189.54025594,98.2406718995,524.67625416,0.0,166.938926447,191.61365848,100.656183076,35.3111568949,56.6466996096,8.6983265713
 10/05  20:00:00,1054.21440387,97.8097994372,523.803913136,0.0,100.150657288,124.558693486,139.586047042,65.560067592,56.6466996096,17.3792798405
 10/05  21:00:00,1015.63035443,97.7584566664,524.899155573,0.0,100.150657288,124.558693486,134.18412613,83.0156976048,42.4850247072,8.68340381839
 10/05  22:00:00,947.824776751,97.7199951499,524.892154758,0.0,46.0930336215,124.558693486,147.125927316,110.119926471,28.3233498048,8.68265103939
 10/05  23:00:00,948.588697134,97.7014537599,524.896809154,0.0,46.0930336215,124.558693486,153.004595101,130.161110217,14.1616749024,8.68180998161
 10/05  24:00:00,932.721762007,97.6827684342,522.257437317,0.0,46.0930336215,113.312780494,172.041100067,157.694264482,5.66466996096,8.68216562321
 10/06  01:00:00,922.09033001,97.6694577624,514.981850755,0.0,46.0930336215,113.312780494,202.952084138,179.943495498,5.66466996096,17.3439186786
 10/06  02:00:00,917.950046387,97.6574607578,512.480037221,0.0,46.0930336215,113.312780494,212.800026377,198.452468698,5.66466996096,8.68288771838
 10/06  03:00:00,914.614817511,97.6448859298,511.111131586,0.0,46.0930336215,113.312780494,240.134346115,225.78759289,5.66466996096,8.68208326474
 10/06  04:00:00,1002.65703627,97.6466035655,508.255558016,0.0,100.150657288,148.969399434,266.765886752,252.419893189,5.66466996096,8.68132360174
 10/06  05:00:00,1016.31633997,112.551072083,506.703906752,0.0,100.150657288,149.894399434,394.354284955,371.50994415,14.1616749024,8.68266590227
 10/06  06:00:00,1251.39292921,119.027071104,506.734216315,0.0,176.471037341,302.612436532,312.740613929,275.734396298,28.3233498048,8.68286782559
 10/06  07:00:00,1368.61420079,124.209603148,506.445401068,0.0,243.2593065,310.10971186,306.463586442,246.515133663,42.4850247072,17.4634280725
 10/06  08:00:00,1409.01441548,125.633220441,507.64789132,0.0,243.2593065,310.10971186,305.712720515,222.79086765,56.6466996096,26.2751532563
 10/06  09:00:00,1449.32500157,127.219063341,511.513894701,0.0,243.2593065,302.612436532,260.801599562,191.973847498,42.4850247072,26.342727356
 10/06  10:00:00,1461.99377558,131.195804667,511.662298189,0.0,243.2593065,310.10971186,260.371977577,163.10760142,70.808374512,26.4560016454
 10/06  11:00:00,1474.26429293,137.302192523,514.119934714,0.0,243.2593065,310.10971186,228.109756995,130.807878566,70.808374512,26.4935039168
 10/06  12:00:00,1447.32269603,145.488937365,518.392257199,0.0,243.2593065,310.10971186,199.277446221,102.078440648,70.808374512,26.3906310615
 10/06  13:00:00,1485.29393951,150.943256495,517.537877432,0.0,243.2593065,302.612436532,170.216295031,87.0819382196,56.6466996096,26.4876572016
 10/06  14:00:00,1491.6182411,158.871223599,515.908736964,0.0,243.2593065,302.612436532,142.508345624,64.7567912285,42.4850247072,35.2665296884
 10/06  15:00:00,1497.16143369,165.127266311,515.216657112,0.0,243.2593065,302.612436532,133.026852191,49.9616138104,56.6466996096,26.418538771
 10/06  16:00:00,1505.99665486,168.227646612,514.323621408,0.0,243.2593065,310.10971186,145.573639382,43.0513177156,84.9700494144,17.5522722523
 10/06  17:00:00,1506.63324753,169.343024239,513.850748655,0.0,243.2593065,310.10971186,144.545269783,42.1547455978,84.9700494144,17.4204747709
 10/06  18:00:00,1173.23744036,97.817673185,515.920194668,0.0,166.938926447,199.110933808,166.711708691,73.0422045069,84.9700494144,8.6994547697
 10/06  19:00:00,1163.27010926,97.8103157301,508.587990335,0.0,166.938926447,191.61365848,184.100465895,110.073447315,56.6466996096,17.3803189703
 10/06  20:00:00,1028.51139227,97.7619449105,509.310519419,0.0,100.150657288,124.558693486,229.607122272,164.261995935,56.6466996096,8.69842672806
 10/06  21:00:00,986.978475982,97.7366326722,508.284808277,0.0,100.150657288,124.558693486,246.467216459,195.298885269,42.4850247072,8.68330648247
 10/06  22:00:00,937.243440885,97.7067767318,524.375406543,0.0,46.0930336215,124.558693486,309.973155593,264.305282782,28.3233498048,17.3445230057
 10/06  23:00:00,993.947032546,97.6893914796,580.274318763,0.0,46.0930336215,124.558693486,319.788889228,296.944106912,14.1616749024,8.68310741367
 10/06  24:00:00,1000.33830949,97.6712096011,600.316512413,0.0,46.0930336215,113.312780494,333.024666139,318.677715577,5.66466996096,8.68228060096
 10/07  01:00:00,1014.24060007,97.652872999,615.302934154,0.0,46.0930336215,113.312780494,352.975529522,338.629178908,5.66466996096,8.68168065341
 10/07  02:00:00,1024.85326555,97.6356065768,626.762926434,0.0,46.0930336215,113.312780494,370.551717315,356.204044159,5.66466996096,8.68300319496
 10/07  03:00:00,1031.8727814,97.6267327596,634.467473129,0.0,46.0930336215,113.312780494,392.853190653,369.844765574,5.66466996096,17.3437551181
 10/07  04:00:00,1047.66779811,97.6267327596,640.615361097,0.0,55.6251445156,113.312780494,384.627570408,370.280182638,5.66466996096,8.68271780926
 10/07  05:00:00,1052.35846796,97.6267327596,645.961287833,0.0,55.6251445156,113.312780494,402.829752161,379.986115763,14.1616749024,8.68196149575
 10/07  06:00:00,1127.47702569,97.6267327596,648.412230392,0.0,65.1572554096,176.889270242,364.701624879,327.695062428,28.3233498048,8.68321264547
 10/07  07:00:00,1226.0801244,103.641562146,630.95163044,0.0,109.682768182,220.96816451,449.665041296,398.497590661,42.4850247072,8.68242592811
 10/07  08:00:00,1219.23507983,102.580161614,618.270640906,0.0,109.682768182,220.96816451,451.805239898,377.749971346,56.6466996096,17.4085689431
 10/07  09:00:00,1319.04033786,105.189278476,607.188207937,0.0,131.945524568,266.955817592,419.756958072,359.804011406,42.4850247072,17.4679219586
 10/07  10:00:00,1314.84333746,105.21477949,594.334627082,0.0,131.945524568,274.45309292,436.172587354,347.840797799,70.808374512,17.5234150426
 10/07  11:00:00,1305.71684205,105.492314996,582.84829893,0.0,131.945524568,274.45309292,427.62695001,330.543534381,70.808374512,26.2750411174
 10/07  12:00:00,1271.80760319,105.941602272,580.292244412,0.0,131.945524568,274.45309292,409.734541468,321.404267777,70.808374512,17.5218991787
 10/07  13:00:00,1263.25665653,106.427382033,578.715910261,0.0,131.945524568,266.955817592,387.758841794,313.593468579,56.6466996096,17.5186736054
 10/07  14:00:00,1261.1570325,107.244659774,575.794815299,0.0,131.945524568,266.955817592,367.554868683,298.800663259,42.4850247072,26.2691807166
 10/07  15:00:00,1187.05595483,97.6267327596,588.449574138,0.0,109.682768182,212.545889182,304.185579385,230.019452733,56.6466996096,17.5194270431
 10/07  16:00:00,1195.57730665,97.6307867739,589.569102744,0.0,109.682768182,220.04316451,337.19238637,225.954071018,84.9700494144,26.2682659368
 10/07  17:00:00,1159.69166809,97.6334398641,596.373883069,0.0,109.682768182,220.04316451,334.918181134,232.492867623,84.9700494144,17.4552640968
 10/07  18:00:00,1132.87592288,97.6279942916,605.153035624,0.0,100.150657288,199.110933808,374.280729032,280.627845558,84.9700494144,8.68283405995
 10/07  19:00:00,1146.14576847,97.6267327596,614.174258283,0.0,100.150657288,191.61365848,364.698089927,299.369313981,56.6466996096,8.68207633607
 10/07  20:00:00,1043.06686853,97.6267327596,623.448036455,0.0,55.6251445156,124.558693486,411.166293896,345.836248296,56.6466996096,8.68334599048
 10/07  21:00:00,1051.81960257,97.6267327596,633.446655071,0.0,55.6251445156,124.558693486,408.078120901,356.910556439,42.4850247072,8.68253975463
 10/07  22:00:00,1044.23087493,97.6267327596,636.428517909,0.0,46.0930336215,124.558693486,414.192000933,377.186860981,28.3233498048,8.68179014715
 10/07  23:00:00,1048.65099673,97.6267327596,640.178660549,0.0,46.0930336215,124.558693486,420.087699857,388.580759908,14.1616749024,17.3452650456
 10/07  24:00:00,1038.9092455,97.6267327596,643.066819015,0.0,46.0930336215,113.312780494,413.669366795,399.323380982,5.66466996096,8.68131585251
 10/08  01:00:00,1028.33419609,97.6267327596,643.663991626,0.0,34.9616554283,113.312780494,423.449259404,409.101669468,5.66466996096,8.68291997483
 10/08  02:00:00,1028.93731159,97.6267327596,644.292078171,0.0,34.9616554283,113.312780494,431.379103332,417.03219427,5.66466996096,8.68223910141
 10/08  03:00:00,1031.40629218,97.6267327596,646.915020879,0.0,34.9616554283,113.312780494,439.491625592,425.143409001,5.66466996096,8.68354662944
 10/08  04:00:00,1043.072773,97.6267327596,648.418745939,0.0,44.4937663224,113.312780494,443.597803011,420.588303068,5.66466996096,17.344829982
 10/08  05:00:00,1043.76987846,97.6267327596,649.275562291,0.0,44.4937663224,113.312780494,448.61217736,425.767190087,14.1616749024,8.68331237117
 10/08  06:00:00,1116.50597738,97.6267327596,649.080583607,0.0,54.0258772165,176.889270242,405.896510096,368.890604964,28.3233498048,8.68255532713
 10/08  07:00:00,1111.56040547,97.6267327596,648.454132569,0.0,54.0258772165,184.38654557,419.555396471,368.388535677,42.4850247072,8.68183608722
 10/08  08:00:00,1187.28793763,97.6267327596,648.658978458,0.0,65.1572554096,220.04316451,434.716598151,360.669338391,56.6466996096,17.4005601509
 10/08  09:00:00,1177.02183633,97.6267327596,645.813012333,0.0,65.1572554096,212.545889182,418.867809614,358.92939045,42.4850247072,17.4533944572
 10/08  10:00:00,1181.29185736,97.6267327596,642.450744269,0.0,65.1572554096,220.04316451,445.692039146,357.372602685,70.808374512,17.5110619493
 10/08  11:00:00,1175.78966982,97.6267327596,635.476640503,0.0,65.1572554096,220.04316451,440.336305419,352.020337514,70.808374512,17.507593393
 10/08  12:00:00,1170.24025214,97.6267327596,630.744087827,0.0,65.1572554096,220.04316451,434.76898955,337.705040342,70.808374512,26.2555746959
 10/08  13:00:00,1154.82009643,97.6267327596,622.291619924,0.0,65.1572554096,212.545889182,401.979056923,327.822026376,56.6466996096,17.510330938
 10/08  14:00:00,1145.14686735,97.6267327596,611.902964394,0.0,65.1572554096,212.545889182,374.053742878,314.057754308,42.4850247072,17.5109638629
 10/08  15:00:00,1146.02422997,97.6267327596,612.750482118,0.0,65.1572554096,212.545889182,380.349453443,297.448113811,56.6466996096,26.2546400217
 10/08  16:00:00,1121.85674084,97.6267327596,614.150998549,0.0,65.1572554096,220.04316451,391.518067312,289.038399553,84.9700494144,17.5096183454
 10/08  17:00:00,1075.84714297,97.6267327596,614.944496974,0.0,54.0258772165,184.38654557,401.0836801,298.65789025,84.9700494144,17.4557404352
 10/08  18:00:00,1060.07465843,97.6267327596,626.302806646,0.0,44.4937663224,163.454314868,439.698213759,346.045246392,84.9700494144,8.68291795239
 10/08  19:00:00,1073.88316157,97.6267327596,635.812344381,0.0,44.4937663224,155.95703954,428.503546335,363.1746812,56.6466996096,8.68216552582
 10/08  20:00:00,1048.37472024,97.6267327596,642.101904978,0.0,44.4937663224,124.558693486,464.718407363,399.388283562,56.6466996096,8.68342419118
 10/08  21:00:00,1052.87849399,97.6267327596,647.346127588,0.0,44.4937663224,124.558693486,467.249535542,407.419921491,42.4850247072,17.3445893441
 10/08  22:00:00,1048.73620553,97.6267327596,653.570403505,0.0,34.9616554283,124.558693486,464.811217381,427.804690437,28.3233498048,8.68317713997
 10/08  23:00:00,1052.78113444,97.6267327596,656.662630659,0.0,34.9616554283,124.558693486,460.62666056,437.782555833,14.1616749024,8.68242982425
 10/08  24:00:00,1039.2526732,97.6267327596,655.583934902,0.0,34.9616554283,113.312780494,460.679170672,446.330770686,5.66466996096,8.6837300247
 10/09  01:00:00,1037.93787699,97.6267327596,654.350663713,0.0,34.9616554283,113.312780494,468.956821298,454.609037418,5.66466996096,8.68311391917
 10/09  02:00:00,1037.24073578,97.6267327596,653.663300073,0.0,34.9616554283,113.312780494,477.23089176,462.883743512,5.66466996096,8.68247828787
 10/09  03:00:00,1035.30645218,97.6267327596,651.895645228,0.0,34.9616554283,113.312780494,494.566166814,471.554599048,5.66466996096,17.3468978047
 10/09  04:00:00,1043.40929515,97.6267327596,649.932323845,0.0,44.4937663224,113.312780494,483.938086111,469.591041568,5.66466996096,8.68237458196
 10/09  05:00:00,1043.7364384,97.6267327596,650.019920257,0.0,44.4937663224,113.312780494,498.582893203,475.737551632,14.1616749024,8.68366666882
 10/09  06:00:00,1117.62010326,97.6267327596,650.842717122,0.0,54.0258772165,176.889270242,458.439247778,421.432970103,28.3233498048,8.68292787085
 10/09  07:00:00,1112.97660248,97.6267327596,650.362754138,0.0,54.0258772165,184.38654557,470.03761984,418.870368225,42.4850247072,8.68222690776
 10/09  08:00:00,1188.6878877,97.6267327596,649.27553597,0.0,65.1572554096,220.04316451,465.084729253,391.037031559,56.6466996096,17.4009980845
 10/09  09:00:00,1163.48508485,97.6267327596,630.122307749,0.0,65.1572554096,212.545889182,431.05285755,371.108868719,42.4850247072,17.4589641231
 10/09  10:00:00,1164.24073271,97.6267327596,622.939183873,0.0,65.1572554096,220.04316451,442.866818984,354.549657094,70.808374512,17.5087873775
 10/09  11:00:00,1161.66756383,97.6267327596,619.355604342,0.0,65.1572554096,220.04316451,438.646805925,341.58064011,70.808374512,26.2577913035
 10/09  12:00:00,1156.45227428,97.6267327596,615.426816055,0.0,65.1572554096,220.04316451,420.860632965,332.540271432,70.808374512,17.5119870207
 10/09  13:00:00,1144.01526397,97.6267327596,610.682039069,0.0,65.1572554096,212.545889182,392.403213235,318.246883459,56.6466996096,17.5096301673
 10/09  14:00:00,1135.66024146,97.6267327596,602.078267302,0.0,65.1572554096,212.545889182,365.900908848,297.158531096,42.4850247072,26.2573530442
 10/09  15:00:00,1133.35860038,97.6267327596,599.704741007,0.0,65.1572554096,212.545889182,354.272142486,280.113789364,56.6466996096,17.5116535126
 10/09  16:00:00,1108.52949609,97.6267327596,600.168824637,0.0,65.1572554096,220.04316451,371.195524576,268.712991546,84.9700494144,17.5124836155
 10/09  17:00:00,1065.53783158,97.6267327596,604.046387685,0.0,54.0258772165,184.38654557,382.118713389,279.693377623,84.9700494144,17.4552863514
 10/09  18:00:00,1046.68061275,97.6267327596,612.380480062,0.0,44.4937663224,163.454314868,418.217534816,324.563606596,84.9700494144,8.68387880607
 10/09  19:00:00,1061.72138516,97.6267327596,622.949401036,0.0,44.4937663224,155.95703954,415.151889003,341.159652796,56.6466996096,17.3455365977
 10/09  20:00:00,1032.65103484,97.6267327596,624.985201137,0.0,44.4937663224,124.558693486,443.632255466,378.301847167,56.6466996096,8.68370868868
 10/09  21:00:00,1029.08326315,97.6267327596,620.927878846,0.0,44.4937663224,124.558693486,436.391002647,385.22301155,42.4850247072,8.68296639023
 10/09  22:00:00,1015.35336709,97.6267327596,616.659254324,0.0,34.9616554283,124.558693486,438.877088262,401.871474411,28.3233498048,8.68226404619
 10/09  23:00:00,1023.70451916,97.6267327596,624.253262233,0.0,34.9616554283,124.558693486,436.010663561,413.165446659,14.1616749024,8.68354199922
 10/09  24:00:00,1016.70109481,97.6267327596,629.980508554,0.0,34.9616554283,113.312780494,446.537925083,423.527179377,5.66466996096,17.3460757443
 10/10  01:00:00,1025.86683819,97.6267327596,627.90631533,0.0,46.0930336215,113.312780494,443.004214162,428.655922292,5.66466996096,8.6836219089
 10/10  02:00:00,1008.63493449,97.6267327596,609.667884328,0.0,46.0930336215,113.312780494,441.176969139,426.829330984,5.66466996096,8.68296819419
 10/10  03:00:00,990.175490115,97.6267327596,589.831734686,0.0,46.0930336215,113.312780494,438.096718801,423.747705785,5.66466996096,8.68434305454
 10/10  04:00:00,1073.36146598,97.6267327596,578.196772517,0.0,100.150657288,148.969399434,416.932706227,402.584427687,5.66466996096,8.68360857901
 10/10  05:00:00,1061.40752619,97.7679032531,564.223858647,0.0,100.150657288,149.894399434,725.862528619,703.017372998,14.1616749024,8.68348071915
 10/10  06:00:00,1285.71283184,99.3618847241,558.991771138,0.0,176.471037341,302.612436532,510.925591609,465.254292088,28.3233498048,17.3479497163
 10/10  07:00:00,1397.10204305,100.956392995,558.387827006,0.0,243.2593065,310.10971186,480.233073351,420.284599441,42.4850247072,17.4634492025
 10/10  08:00:00,1434.25659106,101.519749815,557.547070924,0.0,243.2593065,310.10971186,477.126385065,402.952686909,56.6466996096,17.5269985471
 10/10  09:00:00,1467.00597751,101.87433496,556.505245944,0.0,243.2593065,302.612436532,473.480739385,404.643125181,42.4850247072,26.3525894967
 10/10  10:00:00,1474.5197871,102.254966151,556.111232765,0.0,243.2593065,310.10971186,496.049951685,398.778505509,70.808374512,26.4630716636
 10/10  11:00:00,1478.98338442,102.728293838,559.282473598,0.0,243.2593065,310.10971186,504.327873925,398.193584581,70.808374512,35.3259148313
 10/10  12:00:00,1435.59674939,103.20577707,557.095265454,0.0,243.2593065,310.10971186,488.281065372,396.109450137,70.808374512,21.3632407231
 10/10  13:00:00,1461.58286411,103.824393568,548.564857802,0.0,243.2593065,302.612436532,469.231111401,381.023168255,56.6466996096,31.5612435365
 10/10  14:00:00,1454.36919366,104.324048636,540.216344282,0.0,243.2593065,302.612436532,440.605519437,371.656645135,42.4850247072,26.4638495945
 10/10  15:00:00,1450.37898128,104.91992561,535.762007841,0.0,243.2593065,302.612436532,442.799289815,359.722541549,56.6466996096,26.4300486571
 10/10  16:00:00,1450.70538908,105.545599996,529.418338723,0.0,243.2593065,310.10971186,464.471193759,353.174905635,84.9700494144,26.32623871
 10/10  17:00:00,1441.25290523,106.129398848,520.416171839,0.0,243.2593065,310.10971186,448.708976336,346.313771241,84.9700494144,17.4251556815
 10/10  18:00:00,1180.79174487,97.6267327596,529.246978274,0.0,166.938926447,199.110933808,431.79833013,338.127181748,84.9700494144,8.7010989672
 10/10  19:00:00,1200.32064441,97.6267327596,544.244711527,0.0,166.938926447,191.61365848,413.731134639,348.382780114,56.6466996096,8.70165491528
 10/10  20:00:00,1075.97967792,97.6267327596,554.191952545,0.0,100.150657288,124.558693486,466.543433105,392.514096302,56.6466996096,17.382637194
 10/10  21:00:00,1042.64327768,97.6267327596,560.750228883,0.0,100.150657288,124.558693486,451.152028266,399.982307644,42.4850247072,8.68469591502
 10/10  22:00:00,979.377559751,97.6267327596,564.937634353,0.0,46.0930336215,124.558693486,455.786215354,418.778769303,28.3233498048,8.68409624589
 10/10  23:00:00,987.227229482,97.6267327596,572.492732916,0.0,46.0930336215,124.558693486,457.934249837,426.426511935,14.1616749024,17.3460629989
 10/10  24:00:00,977.036976035,97.6267327596,574.845807661,0.0,46.0930336215,113.312780494,444.974415462,430.625730025,5.66466996096,8.68401547577
 10/11  01:00:00,973.782686712,97.6267327596,571.461052426,0.0,46.0930336215,113.312780494,446.53213845,432.183956434,5.66466996096,8.68351205477
 10/11  02:00:00,974.51680928,97.6267327596,572.268290927,0.0,46.0930336215,113.312780494,449.420676066,435.073099818,5.66466996096,8.68290628686
 10/11  03:00:00,977.810518536,97.6267327596,575.766532905,0.0,46.0930336215,113.312780494,454.855830824,440.506882376,5.66466996096,8.68427848641
 10/11  04:00:00,1070.54364615,97.6267327596,578.202145224,0.0,100.150657288,148.969399434,446.124556142,423.113366535,5.66466996096,17.3465196453
 10/11  05:00:00,1066.34837574,98.427941057,571.596687145,0.0,100.150657288,149.894399434,649.515296911,626.669341068,14.1616749024,8.68428094142
 10/11  06:00:00,1292.48328476,101.331160115,565.685590843,0.0,176.471037341,302.612436532,491.902744498,454.895806264,28.3233498048,8.68358842983
 10/11  07:00:00,1401.80976101,103.599423724,560.823603543,0.0,243.2593065,310.10971186,478.753423424,418.800042784,42.4850247072,17.4683559326
 10/11  08:00:00,1436.69945788,104.459804479,557.361489533,0.0,243.2593065,310.10971186,471.38716283,397.212984914,56.6466996096,17.5274783065
 10/11  09:00:00,1458.93399176,105.66466068,544.29321669,0.0,243.2593065,302.612436532,428.234542224,359.38831056,42.4850247072,26.3612069563
 10/11  10:00:00,1456.70614273,106.873985736,533.065764153,0.0,243.2593065,310.10971186,428.267319861,330.993025343,70.808374512,26.4659200064
 10/11  11:00:00,1446.2997748,108.156759319,521.623561673,0.0,243.2593065,310.10971186,414.048733453,307.902910068,70.808374512,35.337448873
 10/11  12:00:00,1393.80352797,109.704012291,510.67867372,0.0,243.2593065,310.10971186,371.270467511,274.059406454,70.808374512,26.4026865448
 10/11  13:00:00,1432.96277021,111.2104547,511.576143292,0.0,243.2593065,302.612436532,298.899468207,215.749146144,56.6466996096,26.5036224538
 10/11  14:00:00,1440.42215615,113.121797112,513.698063699,0.0,243.2593065,302.612436532,249.888509995,179.024722932,42.4850247072,28.3787623551
 10/11  15:00:00,1449.23020583,116.653307389,517.747029831,0.0,243.2593065,302.612436532,236.641993293,146.670558609,56.6466996096,33.3247350747
 10/11  16:00:00,1457.21713303,118.750137238,517.034483087,0.0,243.2593065,310.10971186,241.286460544,138.757515347,84.9700494144,17.5588957824
 10/11  17:00:00,1460.65284847,118.826085499,519.376172383,0.0,243.2593065,310.10971186,247.277604781,144.882514195,84.9700494144,17.4250411724
 10/11  18:00:00,1163.19011875,97.6267327596,511.273963146,0.0,166.938926447,199.110933808,251.310904295,157.639308199,84.9700494144,8.70154668107
 10/11  19:00:00,1165.81207185,97.6267327596,510.379273597,0.0,166.938926447,191.61365848,253.661997002,179.632863047,56.6466996096,17.382434346
 10/11  20:00:00,1027.78929082,97.6267327596,508.717037673,0.0,100.150657288,124.558693486,315.940476106,250.59296679,56.6466996096,8.70080970649
 10/11  21:00:00,987.534201931,97.6267327596,508.762871795,0.0,100.150657288,124.558693486,335.603338795,275.767680748,42.4850247072,17.3506333402
 10/11  22:00:00,920.816446655,97.6267327596,509.56070356,0.0,46.0930336215,124.558693486,337.956126846,300.948401502,28.3233498048,8.68437553821
 10/11  23:00:00,924.428539413,97.6267327596,511.448334076,0.0,46.0930336215,124.558693486,341.683679827,318.838330983,14.1616749024,8.6836739413
 10/11  24:00:00,924.913727909,97.6267327596,522.699317165,0.0,46.0930336215,113.312780494,356.885531648,342.537845479,5.66466996096,8.68301620874
 10/12  01:00:00,936.915236554,97.6267327596,533.540071619,0.0,46.0930336215,113.312780494,371.597441591,357.248227583,5.66466996096,8.68454404726
 10/12  02:00:00,950.767995131,97.6267327596,546.849887923,0.0,46.0930336215,113.312780494,392.503344255,369.491404014,5.66466996096,17.3472702803
 10/12  03:00:00,958.56212268,97.6267327596,554.992422934,0.0,46.0930336215,113.312780494,393.451012693,379.101612193,5.66466996096,8.68473053928
 10/12  04:00:00,1049.59286078,97.6267327596,555.585818355,0.0,100.150657288,148.969399434,379.909498489,365.560777663,5.66466996096,8.68405086492
 10/12  05:00:00,1046.27824623,99.8655988914,548.532609561,0.0,100.150657288,149.894399434,502.22325353,479.378163549,14.1616749024,8.68341507876
 10/12  06:00:00,1271.34543334,104.479357541,539.601439735,0.0,176.471037341,302.612436532,399.713611588,362.705451063,28.3233498048,8.68481072056
 10/12  07:00:00,1378.25366255,108.091420017,531.497752858,0.0,243.2593065,310.10971186,395.269022292,335.315603907,42.4850247072,17.468393678
 10/12  08:00:00,1403.68369521,109.705538452,519.193281498,0.0,243.2593065,310.10971186,384.769276174,301.836160937,56.6466996096,26.2864156274
 10/12  09:00:00,1427.79017832,111.036275653,510.142116981,0.0,243.2593065,302.612436532,345.308919355,276.467141325,42.4850247072,26.3567533228
 10/12  10:00:00,1435.89977888,112.550248008,509.449506693,0.0,243.2593065,310.10971186,360.890408651,263.607729326,70.808374512,26.4743048138
 10/12  11:00:00,1436.18008972,114.180415398,507.43657877,0.0,243.2593065,310.10971186,344.483646158,247.166837916,70.808374512,26.50843373
 10/12  12:00:00,1398.03226999,116.192902435,508.071755969,0.0,243.2593065,310.10971186,316.726101749,219.513136143,70.808374512,26.4045910939
 10/12  13:00:00,1437.50796862,118.717044232,508.348413719,0.0,243.2593065,302.612436532,273.823187161,181.83817018,56.6466996096,35.3383173713
 10/12  14:00:00,1445.78352798,122.630723308,510.491713139,0.0,243.2593065,302.612436532,218.601275984,149.644832854,42.4850247072,26.4714184223
 10/12  15:00:00,1459.27590751,128.465789797,515.751612805,0.0,243.2593065,302.612436532,200.547539106,117.468171815,56.6466996096,26.4326676811
 10/12  16:00:00,1476.33951495,134.454581059,518.532156232,0.0,243.2593065,310.10971186,203.08348082,91.7776914684,84.9700494144,26.3357399371
 10/12  17:00:00,1478.22979913,136.31702981,518.579346225,0.0,243.2593065,310.10971186,190.581474069,88.1856103812,84.9700494144,17.4258142729
 10/12  18:00:00,1159.77296155,97.6552717264,508.744952592,0.0,166.938926447,199.110933808,224.169242946,130.497903829,84.9700494144,8.70128970243
 10/12  19:00:00,1160.19400559,97.6788063847,507.413104545,0.0,166.938926447,191.61365848,238.65952303,173.31092898,56.6466996096,8.70189444039
 10/12  20:00:00,1032.1137473,97.6649881115,512.645857392,0.0,100.150657288,124.558693486,322.066734553,248.036676971,56.6466996096,17.3833579724
 10/12  21:00:00,1011.44950476,97.6584508167,529.505668173,0.0,100.150657288,124.558693486,325.925489547,274.754794784,42.4850247072,8.68567005622
 10/12  22:00:00,963.068688997,97.6441583013,547.851068482,0.0,46.0930336215,124.558693486,340.288670342,303.280913245,28.3233498048,8.68440729201
 10/12  23:00:00,969.256010768,97.6343365108,553.211834314,0.0,46.0930336215,124.558693486,347.851335069,316.342787209,14.1616749024,17.3468729576
 10/12  24:00:00,961.694821178,97.6272692253,558.454608155,0.0,46.0930336215,113.312780494,342.811711695,328.462554513,5.66466996096,8.68448722143
 10/13  01:00:00,972.873174534,97.6268536667,570.577667301,0.0,46.0930336215,113.312780494,357.417910244,343.069199044,5.66466996096,8.68404123894
 10/13  02:00:00,979.259185187,97.6267327596,577.490499691,0.0,46.0930336215,113.312780494,370.65565475,356.307503725,5.66466996096,8.68348106414
 10/13  03:00:00,985.981343203,97.6267327596,584.686917063,0.0,46.0930336215,113.312780494,382.758076705,368.408495688,5.66466996096,8.68491105622
 10/13  04:00:00,1084.10454882,97.6267327596,589.510661631,0.0,100.150657288,148.969399434,381.96195831,358.949374372,5.66466996096,17.3479139769
 10/13  05:00:00,1081.69164609,101.431760868,582.767919157,0.0,100.150657288,149.894399434,482.101829091,459.255082459,14.1616749024,8.68507173009
 10/13  06:00:00,1307.50057078,106.950718772,575.165828451,0.0,176.471037341,302.612436532,391.902538253,354.89477645,28.3233498048,8.68441199842
 10/13  07:00:00,1412.89622487,111.440193582,565.136032738,0.0,243.2593065,310.10971186,397.450339051,337.494736028,42.4850247072,17.4705783153
 10/13  08:00:00,1442.53585967,113.052295935,555.264510288,0.0,243.2593065,310.10971186,392.124202083,317.946711793,56.6466996096,17.5307906804
 10/13  09:00:00,1465.97774333,114.596612469,543.12287032,0.0,243.2593065,302.612436532,363.017984011,294.170464415,42.4850247072,26.3624948886
 10/13  10:00:00,1466.78831104,116.176451191,534.352854251,0.0,243.2593065,310.10971186,382.326844169,276.22943802,70.808374512,35.2890316376
 10/13  11:00:00,1465.91492807,117.681102664,530.797920979,0.0,243.2593065,310.10971186,363.879343487,266.556316957,70.808374512,26.5146520173
 10/13  12:00:00,1424.28454325,119.434494902,529.308234764,0.0,243.2593065,310.10971186,356.172703,258.953650502,70.808374512,26.4106779861
 10/13  13:00:00,1450.53488404,121.699296966,520.610436952,0.0,243.2593065,302.612436532,324.184202782,241.030764506,56.6466996096,26.5067386666
 10/13  14:00:00,1439.85365556,124.596685307,508.495870121,0.0,243.2593065,302.612436532,296.684844774,218.906967103,42.4850247072,35.292852964
 10/13  15:00:00,1439.08180578,127.472919572,505.077707271,0.0,243.2593065,302.612436532,279.70831563,196.622335149,56.6466996096,26.4392808716
 10/13  16:00:00,1449.48824934,129.545577065,505.092650441,0.0,243.2593065,310.10971186,272.499992987,169.96483925,84.9700494144,17.5651043231
 10/13  17:00:00,1451.00302578,130.183209961,504.089892943,0.0,243.2593065,310.10971186,259.412075558,157.011610058,84.9700494144,17.4304160864
 10/13  18:00:00,1170.31732792,97.6658464164,520.626002402,0.0,166.938926447,199.110933808,303.578397544,201.22266398,84.9700494144,17.3856841494
 10/13  19:00:00,1208.52513196,97.6890542971,553.701853792,0.0,166.938926447,191.61365848,295.064104603,229.714490356,56.6466996096,8.70291463714
 10/13  20:00:00,1081.97042964,97.6763315077,561.198061984,0.0,100.150657288,124.558693486,346.778430649,272.747579136,56.6466996096,17.3841519037
 10/13  21:00:00,1042.5053358,97.6708599222,561.045803749,0.0,100.150657288,124.558693486,335.630447147,284.459797077,42.4850247072,8.68562536237
 10/13  22:00:00,979.797443702,97.6557947558,565.71586223,0.0,46.0930336215,124.558693486,346.523146612,309.514761705,28.3233498048,8.68503510147
 10/13  23:00:00,983.700587654,97.6436729455,569.008317199,0.0,46.0930336215,124.558693486,346.951457053,324.105405033,14.1616749024,8.68437711772
 10/13  24:00:00,975.857846961,97.632156512,573.824677319,0.0,46.0930336215,113.312780494,351.439150455,337.089550819,5.66466996096,8.68492967479
 10/14  01:00:00,979.681815736,97.6267327596,577.956076981,0.0,46.0930336215,113.312780494,372.081227335,349.066487989,5.66466996096,17.3500693846
 10/14  02:00:00,976.95235913,97.6267327596,575.106180029,0.0,46.0930336215,113.312780494,370.236386079,355.88751373,5.66466996096,8.68420238771
 10/14  03:00:00,975.260982191,97.6267327596,573.38968219,0.0,46.0930336215,113.312780494,376.842543975,362.494360953,5.66466996096,8.68351306132
 10/14  04:00:00,988.043535035,97.6267327596,575.976327585,0.0,55.6251445156,113.312780494,374.466375297,360.116656728,5.66466996096,8.68504860774
 10/14  05:00:00,990.475697812,97.6267327596,578.616162919,0.0,55.6251445156,113.312780494,398.707955295,367.198004179,14.1616749024,17.3482762136
 10/14  06:00:00,1066.02279983,97.6267327596,581.291055851,0.0,65.1572554096,176.889270242,350.554801978,313.546173574,28.3233498048,8.68527859893
 10/14  07:00:00,1164.99861953,100.212420939,567.265654698,0.0,109.682768182,220.96816451,444.90308493,393.733407259,42.4850247072,8.68465296435
 10/14  08:00:00,1166.83925095,100.00339222,562.884399301,0.0,109.682768182,220.96816451,444.489823618,370.429170146,56.6466996096,17.4139538622
 10/14  09:00:00,1269.28353323,102.513947983,555.082514442,0.0,131.945524568,266.955817592,404.653247643,344.69544101,42.4850247072,17.4727819261
 10/14  10:00:00,1271.62156302,102.877008637,549.29677422,0.0,131.945524568,274.45309292,417.958698475,329.619598841,70.808374512,17.5307251221
 10/14  11:00:00,1271.58191451,103.841335682,547.358702693,0.0,131.945524568,274.45309292,402.4248677,305.329441327,70.808374512,26.2870518615
 10/14  12:00:00,1233.81457973,104.5142598,540.660631133,0.0,131.945524568,274.45309292,383.078718313,294.739576939,70.808374512,17.5307668616
 10/14  13:00:00,1226.54193134,104.821042873,540.519263854,0.0,131.945524568,266.955817592,368.267307143,288.885580668,56.6466996096,22.7350268652
 10/14  14:00:00,1229.3417194,105.752640114,542.629570587,0.0,131.945524568,266.955817592,341.553398519,277.994444024,42.4850247072,21.073929788
 10/14  15:00:00,1154.36400903,97.630117063,553.036707023,0.0,109.682768182,212.545889182,277.149025274,202.971655662,56.6466996096,17.5306700024
 10/14  16:00:00,1168.75043348,97.6614449856,560.574386359,0.0,109.682768182,220.04316451,309.68084219,198.428486518,84.9700494144,26.2823062577
 10/14  17:00:00,1133.14331434,97.6688452821,567.900560946,0.0,109.682768182,220.04316451,307.222707362,204.786087883,84.9700494144,17.4665700651
 10/14  18:00:00,1099.00652308,97.646935355,568.864248652,0.0,100.150657288,199.110933808,343.785937918,250.130650408,84.9700494144,8.68523809566
 10/14  19:00:00,1112.5955751,97.6439414723,577.978387933,0.0,100.150657288,191.61365848,333.584763007,268.253470456,56.6466996096,8.68459294085
 10/14  20:00:00,1004.98998671,97.6293939991,582.187238335,0.0,55.6251445156,124.558693486,378.775986146,313.444121379,56.6466996096,8.68516515769
 10/14  21:00:00,1007.18831815,97.6267327596,584.997618256,0.0,55.6251445156,124.558693486,384.046370169,324.211123478,42.4850247072,17.3502219831
 10/14  22:00:00,1001.16775165,97.6267327596,589.362749112,0.0,46.0930336215,124.558693486,383.150926907,346.143391857,28.3233498048,8.68418524547
 10/14  23:00:00,1001.20396519,97.6267327596,588.236210765,0.0,46.0930336215,124.558693486,379.175059106,356.329802816,14.1616749024,8.6835813872
 10/14  24:00:00,993.210622083,97.6267327596,592.76403597,0.0,46.0930336215,113.312780494,381.926259259,367.576581065,5.66466996096,8.68500823312
 10/15  01:00:00,982.698436036,97.6267327596,593.456077034,0.0,34.9616554283,113.312780494,399.635528479,376.622290971,5.66466996096,17.3485675471
 10/15  02:00:00,980.204244822,97.6267327596,590.832894597,0.0,34.9616554283,113.312780494,398.795574469,384.445339242,5.66466996096,8.68556526655
 10/15  03:00:00,985.044683902,97.6267327596,595.935919321,0.0,34.9616554283,113.312780494,408.557275625,394.207636683,5.66466996096,8.68496898103
 10/15  04:00:00,999.600053267,97.6267327596,600.48680313,0.0,44.4937663224,113.312780494,407.130333007,392.781269608,5.66466996096,8.68439343741
 10/15  05:00:00,1001.57309828,97.6267327596,602.605383485,0.0,44.4937663224,113.312780494,422.21660906,399.369043075,14.1616749024,8.68589108296
 10/15  06:00:00,1075.9621032,97.6267327596,604.042467709,0.0,54.0258772165,176.889270242,389.894661764,344.221377405,28.3233498048,17.3499345537
 10/15  07:00:00,1069.59219433,97.6267327596,601.808115914,0.0,54.0258772165,184.38654557,390.338807783,339.16968262,42.4850247072,8.68410045606
 10/15  08:00:00,1133.3742127,97.6267327596,589.253154738,0.0,65.1572554096,220.04316451,375.055247793,309.696048445,56.6466996096,8.71249973885
 10/15  09:00:00,1114.76131855,97.6267327596,577.508554936,0.0,65.1572554096,212.545889182,348.29771622,288.347693184,42.4850247072,17.4649983297
 10/15  10:00:00,1125.78607609,97.6268593165,581.56000643,0.0,65.1572554096,220.04316451,374.880641803,277.803245772,70.808374512,26.2690215194
 10/15  11:00:00,1128.39588466,97.6574840152,583.56791182,0.0,65.1572554096,220.04316451,359.196823021,270.869260519,70.808374512,17.5191879902
 10/15  12:00:00,1119.87537518,97.6967247057,575.692061388,0.0,65.1572554096,220.04316451,358.442835047,261.366326495,70.808374512,26.2681340402
 10/15  13:00:00,1110.48291419,97.7127136291,573.534776161,0.0,65.1572554096,212.545889182,323.929518832,249.763172971,56.6466996096,17.5196462516
 10/15  14:00:00,1106.30973791,97.744877523,568.969731185,0.0,65.1572554096,212.545889182,291.276554067,231.274726695,42.4850247072,17.5168026651
 10/15  15:00:00,1107.8427208,97.7757298988,570.578932625,0.0,65.1572554096,212.545889182,301.163665056,218.250533688,56.6466996096,26.2664317592
