Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/29  08:00:00,1156.86245621,97.6267327596,620.275704559,0.0,65.1572554096,220.04316451,471.24167097,397.176017653,56.6466996096,17.4189537075
 10/29  09:00:00,1163.0385937,97.6267327596,632.841505996,0.0,65.1572554096,212.545889182,435.035182861,375.072498204,42.4850247072,17.4776599501
 10/29  10:00:00,1176.08667804,97.6267327596,637.501550023,0.0,65.1572554096,220.04316451,449.81513461,361.468541385,70.808374512,17.5382187124
 10/29  11:00:00,1170.39874818,97.6267327596,630.07328032,0.0,65.1572554096,220.04316451,449.750114679,352.64669456,70.808374512,26.295045607
 10/29  12:00:00,1164.15338252,97.6267327596,624.288927024,0.0,65.1572554096,220.04316451,432.979351733,344.632773952,70.808374512,17.5382032689
 10/29  13:00:00,1153.66331394,97.6267327596,620.660779067,0.0,65.1572554096,212.545889182,414.529247587,331.587504654,56.6466996096,26.2950433235
 10/29  14:00:00,1148.73590323,97.6274937157,615.083226813,0.0,65.1572554096,212.545889182,371.828084466,311.804856423,42.4850247072,17.5382033358
 10/29  15:00:00,1148.34797303,97.6409112208,614.487003919,0.0,65.1572554096,212.545889182,379.878076032,296.936332878,56.6466996096,26.2950435448
 10/29  16:00:00,1127.97634112,97.6471373161,619.779670734,0.0,65.1572554096,220.04316451,393.417984647,290.909602328,84.9700494144,17.5383329046
 10/29  17:00:00,1086.09320651,97.6294940168,625.041943958,0.0,54.0258772165,184.38654557,406.047981303,303.59923449,84.9700494144,17.4786973988
 10/29  18:00:00,1070.99633434,97.6267327596,633.021415614,0.0,44.4937663224,163.454314868,454.909638023,352.580198685,84.9700494144,17.3593899236
 10/29  19:00:00,1075.62791674,97.6267327596,636.629286433,0.0,44.4937663224,155.95703954,429.844167195,364.508182651,56.6466996096,8.68928493358
 10/29  20:00:00,1048.11029951,97.6267327596,640.472548166,0.0,44.4937663224,124.558693486,466.499265886,401.163552065,56.6466996096,8.68901421124
 10/29  21:00:00,1048.59503907,97.6267327596,641.273586988,0.0,44.4937663224,124.558693486,469.877620106,410.035376729,42.4850247072,17.3572186697
 10/29  22:00:00,1039.53974036,97.6267327596,642.259773145,0.0,34.9616554283,124.558693486,466.239775062,429.226039166,28.3233498048,8.69038609094
 10/29  23:00:00,1048.67284259,97.6267327596,650.866797855,0.0,34.9616554283,124.558693486,461.826276519,438.97450922,14.1616749024,8.69009239598
 10/29  24:00:00,1043.84727634,97.6267327596,659.062020347,0.0,34.9616554283,113.312780494,463.840047123,449.485557462,5.66466996096,8.68981970013
 10/30  01:00:00,1050.03858369,97.6267327596,653.857513276,0.0,46.0930336215,113.312780494,479.816100572,456.792234444,5.66466996096,17.359196167
 10/30  02:00:00,1040.33967346,97.6267327596,643.574751177,0.0,46.0930336215,113.312780494,477.649107443,463.295112698,5.66466996096,8.68932478409
 10/30  03:00:00,1040.35395324,97.6267327596,643.394928016,0.0,46.0930336215,113.312780494,484.09004177,469.736278443,5.66466996096,8.68909336575
 10/30  04:00:00,1128.97407391,97.6267327596,641.393191131,0.0,100.150657288,148.969399434,467.36459443,453.011072469,5.66466996096,8.68885200046
 10/30  05:00:00,1115.67369795,97.7216953652,625.487116161,0.0,100.150657288,149.894399434,811.16085876,779.637591949,14.1616749024,17.3615919084
 10/30  06:00:00,1335.84728804,99.6859595678,614.167223093,0.0,176.471037341,302.612436532,569.027493116,532.013861745,28.3233498048,8.69028156657
 10/30  07:00:00,1442.24860086,101.338943703,602.666493757,0.0,243.2593065,310.10971186,546.16244579,486.192685637,42.4850247072,17.4847354457
 10/30  08:00:00,1463.24548161,102.137640574,588.376555461,0.0,243.2593065,310.10971186,534.876919964,451.908885212,56.6466996096,26.3213351421
 10/30  09:00:00,1480.97139085,103.129338237,570.650795417,0.0,243.2593065,302.612436532,489.518834474,420.633055012,42.4850247072,26.4007547544
 10/30  10:00:00,1472.55584507,104.040835765,552.689066622,0.0,243.2593065,310.10971186,481.752720747,384.424292719,70.808374512,26.520053516
 10/30  11:00:00,1464.32386252,104.592663534,542.109106551,0.0,243.2593065,310.10971186,471.486905831,365.266922395,70.808374512,35.4116089239
 10/30  12:00:00,1422.53955815,105.050482832,541.607466872,0.0,243.2593065,310.10971186,454.610927939,357.352266228,70.808374512,26.4502871993
 10/30  13:00:00,1456.24446368,106.57303597,540.672949111,0.0,243.2593065,302.612436532,420.887189926,328.833087953,56.6466996096,35.4074023636
 10/30  14:00:00,1455.19344856,107.580852721,538.602499057,0.0,243.2593065,302.612436532,378.840244321,309.835332047,42.4850247072,26.5198875671
 10/30  15:00:00,1454.73050602,108.422851032,537.181086089,0.0,243.2593065,302.612436532,396.475401314,304.528665547,56.6466996096,35.3000361575
 10/30  16:00:00,1460.80651055,109.488555126,535.406360477,0.0,243.2593065,310.10971186,399.079583829,296.521197318,84.9700494144,17.5883370964
 10/30  17:00:00,1462.92333323,110.554608431,536.51934975,0.0,243.2593065,310.10971186,393.008956339,290.592452264,84.9700494144,17.44645466
 10/30  18:00:00,1214.02974995,97.6267327596,559.509004695,0.0,166.938926447,199.110933808,394.784035017,292.413881561,84.9700494144,17.4001040415
 10/30  19:00:00,1220.08874573,97.6267327596,564.737003617,0.0,166.938926447,191.61365848,369.23190487,303.87695254,56.6466996096,8.70825272034
 10/30  20:00:00,1086.54823057,97.6267327596,565.123612821,0.0,100.150657288,124.558693486,421.713203623,347.669088081,56.6466996096,17.3974159324
 10/30  21:00:00,1048.35641859,97.6267327596,566.578079878,0.0,100.150657288,124.558693486,408.732873582,357.556318759,42.4850247072,8.69153011616
 10/30  22:00:00,986.848590951,97.6267327596,573.17978018,0.0,46.0930336215,124.558693486,426.230902491,380.549378828,28.3233498048,17.3581738584
 10/30  23:00:00,992.898212353,97.6267327596,578.755631961,0.0,46.0930336215,124.558693486,415.229183717,392.378788068,14.1616749024,8.68872074619
 10/30  24:00:00,984.92348185,97.6267327596,583.47692723,0.0,46.0930336215,113.312780494,416.090680568,401.735346892,5.66466996096,8.69066371539
 10/31  01:00:00,989.973513813,97.6267327596,588.961971414,0.0,46.0930336215,113.312780494,423.665912419,409.310664311,5.66466996096,8.69057814674
 10/31  02:00:00,986.598425136,97.6267327596,585.429359238,0.0,46.0930336215,113.312780494,435.646335691,412.621007098,5.66466996096,17.360658632
 10/31  03:00:00,983.649244268,97.6267327596,582.303641025,0.0,46.0930336215,113.312780494,431.182558114,416.827872315,5.66466996096,8.69001583756
 10/31  04:00:00,1078.75003703,97.6267327596,583.890548655,0.0,100.150657288,148.969399434,417.743431829,403.388967736,5.66466996096,8.68979413119
 10/31  05:00:00,1078.54329554,98.8834857187,581.793782102,0.0,100.150657288,149.894399434,610.845111682,579.324057207,14.1616749024,17.359379573
 10/31  06:00:00,1311.4334105,102.529245138,583.663297759,0.0,176.471037341,302.612436532,472.71119108,435.698721954,28.3233498048,8.68911932094
 10/31  07:00:00,1425.15969039,104.942616904,580.542345145,0.0,243.2593065,310.10971186,461.7380447,401.762434399,42.4850247072,17.4905855933
 10/31  08:00:00,1444.10039065,106.285018883,563.683051676,0.0,243.2593065,310.10971186,454.479629845,371.50934641,56.6466996096,26.3235838255
 10/31  09:00:00,1463.71336246,107.516480554,547.805773553,0.0,243.2593065,302.612436532,410.100382549,341.210965292,42.4850247072,26.4043925498
 10/31  10:00:00,1467.39973219,108.970507052,542.34915912,0.0,243.2593065,310.10971186,416.3682097,319.033166921,70.808374512,26.5266682673
 10/31  11:00:00,1470.30459869,110.153065882,543.364832399,0.0,243.2593065,310.10971186,414.156427396,307.936797524,70.808374512,35.41125536
 10/31  12:00:00,1426.18335538,110.854485252,540.21544929,0.0,243.2593065,310.10971186,400.216485247,302.95337317,70.808374512,26.4547375655
 10/31  13:00:00,1456.52635277,112.323599588,535.467381316,0.0,243.2593065,302.612436532,377.1880915,285.133579842,56.6466996096,35.4078120482
 10/31  14:00:00,1454.23362749,113.091962086,532.209357488,0.0,243.2593065,302.612436532,347.2131981,278.202740058,42.4850247072,26.5254333349
 10/31  15:00:00,1451.3700248,114.798901487,527.972433577,0.0,243.2593065,302.612436532,340.234269696,257.105531454,56.6466996096,26.4820386319
 10/31  16:00:00,1456.9453832,114.834953712,527.121573107,0.0,243.2593065,310.10971186,379.883900132,268.538409935,84.9700494144,26.3754407821
 10/31  17:00:00,1461.64622032,115.391536045,530.751519449,0.0,243.2593065,310.10971186,375.632978046,273.217009875,84.9700494144,17.4459187571
 10/31  18:00:00,1237.40418658,97.6267327596,584.600779263,0.0,166.938926447,199.110933808,402.728177571,300.35776714,84.9700494144,17.400361017
 10/31  19:00:00,1258.70915587,97.6267327596,606.586044746,0.0,166.938926447,191.61365848,384.370834527,319.016036431,56.6466996096,8.70809848558
 10/31  20:00:00,1122.35326808,97.6267327596,604.076406979,0.0,100.150657288,124.558693486,431.882716524,357.83624654,56.6466996096,17.3997703747
 10/31  21:00:00,1104.96429334,97.6267327596,627.580743007,0.0,100.150657288,124.558693486,432.030981475,380.854624649,42.4850247072,8.6913321191
 10/31  22:00:00,1041.61779552,97.6267327596,631.809160207,0.0,46.0930336215,124.558693486,445.145318819,408.132945735,28.3233498048,8.68902327855
 10/31  23:00:00,1027.17255377,97.6267327596,615.698097741,0.0,46.0930336215,124.558693486,445.219221981,413.695776305,14.1616749024,17.3617707732
 10/31  24:00:00,1001.72311514,97.6267327596,601.798019805,0.0,46.0930336215,113.312780494,431.231948555,416.87673996,5.66466996096,8.69053863446
 11/01  01:00:00,973.918264162,97.6267327596,571.899704549,0.0,46.0930336215,113.312780494,426.829326999,412.474167553,5.66466996096,8.690489485
 11/01  02:00:00,949.837291567,97.6267327596,545.74699315,0.0,46.0930336215,113.312780494,428.798641642,405.773410702,5.66466996096,17.360560979
 11/01  03:00:00,938.958206387,97.6267327596,534.885200594,0.0,46.0930336215,113.312780494,414.586563911,400.231891698,5.66466996096,8.69000225218
 11/01  04:00:00,1012.50295077,97.6267327596,519.768497451,0.0,100.150657288,148.969399434,371.742103096,357.387629943,5.66466996096,8.68980319257
 11/01  05:00:00,1007.97743233,98.3799263714,514.476950279,0.0,100.150657288,149.894399434,498.429391398,466.908486232,14.1616749024,17.3592302641
 11/01  06:00:00,1251.1611401,102.728272522,517.336914807,0.0,176.471037341,302.612436532,314.082107619,277.067347671,28.3233498048,8.69141014354
 11/01  07:00:00,1379.2870282,107.174004321,522.475861075,0.0,243.2593065,310.10971186,267.54212232,207.565863159,42.4850247072,17.491234454
 11/01  08:00:00,1415.70816119,110.042283812,522.536078535,0.0,243.2593065,310.10971186,252.40413184,169.432166264,56.6466996096,26.3252659668
 11/01  09:00:00,1452.00358819,112.683447468,522.853954391,0.0,243.2593065,302.612436532,207.409690735,138.518141398,42.4850247072,26.4065246293
 11/01  10:00:00,1458.93703278,112.120019934,522.953467131,0.0,243.2593065,310.10971186,257.559898025,160.220879555,70.808374512,26.5306439581
 11/01  11:00:00,1448.84480174,109.509058684,516.44284723,0.0,243.2593065,310.10971186,316.176532299,209.952634955,70.808374512,35.4155228326
 11/01  12:00:00,1397.18176163,108.778689549,509.670492018,0.0,243.2593065,310.10971186,333.738861372,236.472646605,70.808374512,26.4578402556
 11/01  13:00:00,1427.13634923,109.33868112,507.680950064,0.0,243.2593065,302.612436532,334.802922974,242.740155586,56.6466996096,35.4160677789
 11/01  14:00:00,1430.51011015,109.907240726,509.416601947,0.0,243.2593065,302.612436532,293.043083834,224.028547175,42.4850247072,26.5295119523
 11/01  15:00:00,1443.90758911,111.553491423,517.382576207,0.0,243.2593065,302.612436532,279.007930951,187.055442003,56.6466996096,35.3057893388
 11/01  16:00:00,1459.0344311,114.345939231,521.637552128,0.0,243.2593065,310.10971186,260.18851257,157.627768862,84.9700494144,17.5906942944
 11/01  17:00:00,1462.54470859,117.489808572,521.943116754,0.0,243.2593065,310.10971186,238.375091719,135.957057512,84.9700494144,17.447984793
 11/01  18:00:00,1185.84010218,97.6267327596,522.927816553,0.0,166.938926447,199.110933808,241.135777055,138.764032981,84.9700494144,17.401694659
 11/01  19:00:00,1188.26535298,97.6267327596,524.332175203,0.0,166.938926447,191.61365848,204.962565434,139.606842445,56.6466996096,8.70902337949
 11/01  20:00:00,1053.54711812,97.6267327596,523.532867198,0.0,100.150657288,124.558693486,237.819760329,163.77396677,56.6466996096,17.3990939495
 11/01  21:00:00,1014.65557813,97.6267327596,524.197287774,0.0,100.150657288,124.558693486,219.171321816,167.993979682,42.4850247072,8.69231742681
 11/01  22:00:00,947.032289873,97.6267327596,524.281638743,0.0,46.0930336215,124.558693486,233.111873968,187.428674853,28.3233498048,17.3598493102
 11/01  23:00:00,947.825947166,97.6267327596,524.282544398,0.0,46.0930336215,124.558693486,225.714469004,202.863170391,14.1616749024,8.68962371114
 11/01  24:00:00,934.734995031,97.6267327596,523.518810195,0.0,46.0930336215,113.312780494,233.824701037,219.470603038,5.66466996096,8.68942803865
 11/02  01:00:00,935.440263897,97.6267327596,524.25718759,0.0,46.0930336215,113.312780494,241.745496117,227.389208333,5.66466996096,8.69161782308
 11/02  02:00:00,935.412447983,97.6267327596,524.234398263,0.0,46.0930336215,113.312780494,257.91113286,234.883623724,5.66466996096,17.3628391747
 11/02  03:00:00,935.491984607,97.6267327596,524.325166422,0.0,46.0930336215,113.312780494,259.778187164,245.422349514,5.66466996096,8.69116768905
 11/02  04:00:00,1026.05946088,97.6267327596,524.372367551,0.0,100.150657288,148.969399434,257.167468048,242.811808882,5.66466996096,8.69098920526
 11/02  05:00:00,1026.41947156,98.9316439243,522.475090667,0.0,100.150657288,149.894399434,402.987680591,371.463345927,14.1616749024,17.362659762
 11/02  06:00:00,1259.7191633,102.851583987,522.87205695,0.0,176.471037341,302.612436532,283.250836083,246.237041422,28.3233498048,8.69044485702
 11/02  07:00:00,1378.43538606,106.605038475,522.23524072,0.0,243.2593065,310.10971186,269.770464966,209.796417362,42.4850247072,17.4890228975
 11/02  08:00:00,1414.33397235,108.801071738,522.444464809,0.0,243.2593065,310.10971186,264.38910849,181.412042052,56.6466996096,26.3303668283
 11/02  09:00:00,1450.40071533,111.660895108,522.334962037,0.0,243.2593065,302.612436532,214.693389102,145.801407664,42.4850247072,26.4069567306
 11/02  10:00:00,1462.51306799,116.612093444,521.916865517,0.0,243.2593065,310.10971186,205.178029517,107.838021304,70.808374512,26.5316337008
 11/02  11:00:00,1470.72807292,123.700901305,521.988156933,0.0,243.2593065,310.10971186,179.473862855,73.2412197032,70.808374512,35.4242686396
 11/02  12:00:00,1436.32308501,131.394620392,521.60302745,0.0,243.2593065,310.10971186,146.761284865,49.4936645379,70.808374512,26.4592458154
 11/02  13:00:00,1473.04244574,134.945454397,521.452017298,0.0,243.2593065,302.612436532,134.246872725,42.1782798194,56.6466996096,35.4218932962
 11/02  14:00:00,1466.46717238,128.459864031,521.516185884,0.0,243.2593065,302.612436532,143.285088476,74.2750163425,42.4850247072,26.5250474262
 11/02  15:00:00,1456.28014823,119.353443771,520.558103792,0.0,243.2593065,302.612436532,223.325106372,131.363332083,56.6466996096,35.3150746792
 11/02  16:00:00,1459.12298736,116.162059321,520.076556276,0.0,243.2593065,310.10971186,277.073290279,165.725190251,84.9700494144,26.3780506141
 11/02  17:00:00,1448.22708648,114.319257759,513.997534216,0.0,243.2593065,310.10971186,299.090668165,196.675471032,84.9700494144,17.4451477193
 11/02  18:00:00,1158.52014764,97.6267327596,506.843075633,0.0,166.938926447,199.110933808,338.727644719,245.047629099,84.9700494144,8.70996620566
 11/02  19:00:00,1171.15070044,97.6267327596,517.420377665,0.0,166.938926447,191.61365848,369.840209706,295.792629214,56.6466996096,17.4008808825
 11/02  20:00:00,1102.56884678,97.6267327596,582.221998995,0.0,100.150657288,124.558693486,428.771461227,363.413855018,56.6466996096,8.71090659921
 11/02  21:00:00,1098.93100878,97.6267327596,620.250682726,0.0,100.150657288,124.558693486,459.389525868,399.540138939,42.4850247072,17.3643622216
 11/02  22:00:00,1047.61504262,97.6267327596,637.764287243,0.0,46.0930336215,124.558693486,468.826091165,431.812962531,28.3233498048,8.68977882946
 11/02  23:00:00,1061.63006785,97.6267327596,652.015708335,0.0,46.0930336215,124.558693486,461.816110665,438.9656235,14.1616749024,8.68881226273
 11/02  24:00:00,1056.81053852,97.6267327596,660.69875812,0.0,46.0930336215,113.312780494,478.837486753,464.481179047,5.66466996096,8.69163774564
 11/03  01:00:00,1050.0613357,97.6267327596,654.692124093,0.0,46.0930336215,113.312780494,496.836718667,473.808967514,5.66466996096,17.3630811923
 11/03  02:00:00,1043.27231901,97.6267327596,648.74717941,0.0,46.0930336215,113.312780494,487.19397446,472.837906583,5.66466996096,8.69139791554
 11/03  03:00:00,1035.79607324,97.6267327596,641.97272661,0.0,46.0930336215,113.312780494,498.93967313,484.583748837,5.66466996096,8.69125433215
 11/03  04:00:00,1121.73976495,97.6267327596,635.518957341,0.0,100.150657288,148.969399434,496.761186533,473.734471811,5.66466996096,17.3620447608
 11/03  05:00:00,1116.74101463,98.1362745432,629.294240721,0.0,100.150657288,149.894399434,661.577937837,638.725470986,14.1616749024,8.69079194865
 11/03  06:00:00,1345.80633332,100.713867232,627.769227757,0.0,176.471037341,302.612436532,543.478795286,506.464809639,28.3233498048,8.69063584186
 11/03  07:00:00,1461.45521466,103.261974644,626.329473554,0.0,243.2593065,310.10971186,535.024722941,475.047617839,42.4850247072,17.4920803939
 11/03  08:00:00,1492.51216693,103.9259373,623.238606736,0.0,243.2593065,310.10971186,548.354176038,465.372730565,56.6466996096,26.334745863
 11/03  09:00:00,1525.71772947,104.412901413,622.467828394,0.0,243.2593065,302.612436532,530.567109445,461.671228449,42.4850247072,26.4108562891
 11/03  10:00:00,1531.98032717,104.826111656,620.755398294,0.0,243.2593065,310.10971186,559.25561883,453.080473976,70.808374512,35.3667703426
 11/03  11:00:00,1533.41396483,105.213174576,620.584006136,0.0,243.2593065,310.10971186,544.532491296,447.151153003,70.808374512,26.5729637807
 11/03  12:00:00,1494.5474341,105.558656084,623.100800208,0.0,243.2593065,310.10971186,549.006512586,442.923698205,70.808374512,35.2744398694
 11/03  13:00:00,1532.29524853,105.877398547,626.925651645,0.0,243.2593065,302.612436532,520.619404951,437.396781018,56.6466996096,26.5759243239
 11/03  14:00:00,1537.62499037,106.224575222,631.676317986,0.0,243.2593065,302.612436532,507.94350416,430.087070155,42.4850247072,35.3714092972
 11/03  15:00:00,1535.75744699,106.755554611,628.837844969,0.0,243.2593065,302.612436532,488.986765272,405.849694177,56.6466996096,26.4903714847
 11/03  16:00:00,1536.82688763,107.085111392,622.542733056,0.0,243.2593065,310.10971186,504.638278983,393.287074913,84.9700494144,26.3811546553
 11/03  17:00:00,1534.32704587,107.309811315,619.715192956,0.0,243.2593065,310.10971186,502.455296011,400.036555477,84.9700494144,17.4486911195
 11/03  18:00:00,1288.29228191,97.6267327596,638.115023402,0.0,166.938926447,199.110933808,511.655902737,409.286060849,84.9700494144,17.3997924735
 11/03  19:00:00,1290.78407036,97.6267327596,634.737738617,0.0,166.938926447,191.61365848,482.909001456,417.551956846,56.6466996096,8.71034500019
 11/03  20:00:00,1157.88698385,97.6267327596,628.999205562,0.0,100.150657288,124.558693486,530.479083637,456.430635561,56.6466996096,17.4017484661
 11/03  21:00:00,1121.19160619,97.6267327596,622.718219277,0.0,100.150657288,124.558693486,515.504742474,464.326452606,42.4850247072,8.69326516062
 11/03  22:00:00,1053.14166021,97.6267327596,616.578725041,0.0,46.0930336215,124.558693486,521.530915656,484.516626502,28.3233498048,8.6909393498
 11/03  23:00:00,1054.837143,97.6267327596,611.704470159,0.0,46.0930336215,124.558693486,524.433876995,492.910800756,14.1616749024,17.3614013359
 11/03  24:00:00,1041.38141367,97.6267327596,607.495787233,0.0,46.0930336215,113.312780494,513.340791212,498.985654048,5.66466996096,8.69046720324
 11/04  01:00:00,1038.29331252,97.6267327596,604.632807726,0.0,46.0930336215,113.312780494,520.301495399,505.946339839,5.66466996096,8.69048559891
 11/04  02:00:00,1039.73313984,97.6267327596,600.469711069,0.0,46.0930336215,113.312780494,535.833622736,512.808197711,5.66466996096,17.3607550636
 11/04  03:00:00,1045.95145009,97.6267327596,596.165500728,0.0,46.0930336215,113.312780494,533.832706133,519.477556537,5.66466996096,8.6904796343
 11/04  04:00:00,1050.08705613,97.6267327596,592.506759482,0.0,55.6251445156,113.312780494,529.922087482,515.565116701,5.66466996096,8.69230081978
 11/04  05:00:00,1049.48802458,97.6267327596,590.274808769,0.0,55.6251445156,113.312780494,542.285353766,519.431520519,14.1616749024,8.69215834399
 11/04  06:00:00,1124.24559651,97.6267327596,586.612189973,0.0,65.1572554096,176.889270242,511.413759294,465.726510053,28.3233498048,17.3638994366
 11/04  07:00:00,1237.57378423,97.9384554257,582.276289396,0.0,109.682768182,220.96816451,769.322696349,718.145922309,42.4850247072,8.69174933278
 11/04  08:00:00,1241.04901986,97.9326708104,580.829354208,0.0,109.682768182,220.96816451,692.07095077,617.991484472,56.6466996096,17.432766688
 11/04  09:00:00,1351.65503946,98.2959542351,581.592366167,0.0,131.945524568,266.955817592,651.747655307,591.76538119,42.4850247072,17.4972494098
 11/04  10:00:00,1360.94020662,98.3248454637,583.180953583,0.0,131.945524568,274.45309292,676.983938099,579.845337194,70.808374512,26.3302263932
 11/04  11:00:00,1367.79881162,98.3376071705,583.593037056,0.0,131.945524568,274.45309292,661.005986261,572.636745542,70.808374512,17.5608662066
 11/04  12:00:00,1329.03322868,98.3464846639,585.305418917,0.0,131.945524568,274.45309292,663.790341284,566.654589293,70.808374512,26.3273774785
 11/04  13:00:00,1327.95574095,98.3552457711,589.28005813,0.0,131.945524568,266.955817592,646.000713792,563.029766743,56.6466996096,26.3242474392
 11/04  14:00:00,1327.46270181,98.3985980153,592.200226485,0.0,131.945524568,266.955817592,619.559775852,559.518799721,42.4850247072,17.5559514243
 11/04  15:00:00,1240.35167164,97.6267327596,596.037061964,0.0,109.682768182,212.545889182,513.400038179,430.42459614,56.6466996096,26.3287424299
 11/04  16:00:00,1252.68399172,97.6267327596,597.009859331,0.0,109.682768182,220.04316451,546.536954929,435.245599969,84.9700494144,26.3213055451
 11/04  17:00:00,1210.52629807,97.6267327596,596.123693988,0.0,109.682768182,220.04316451,541.091984876,438.635220964,84.9700494144,17.4867144972
 11/04  18:00:00,1179.36596917,97.6267327596,597.561626124,0.0,100.150657288,199.110933808,565.880648382,472.219213912,84.9700494144,8.69138505582
 11/04  19:00:00,1175.05110366,97.6267327596,599.620582864,0.0,100.150657288,191.61365848,540.944714707,475.606769926,56.6466996096,8.6912451709
 11/04  20:00:00,1063.61488978,97.6267327596,600.288535281,0.0,55.6251445156,124.558693486,593.936767693,519.926732899,56.6466996096,17.3633351846
 11/04  21:00:00,1058.51817078,97.6267327596,601.812270506,0.0,55.6251445156,124.558693486,575.714502491,524.538650392,42.4850247072,8.6908273921
 11/04  22:00:00,1046.78045098,97.6267327596,604.497255473,0.0,46.0930336215,124.558693486,577.10901394,540.094969901,28.3233498048,8.69069423431
 11/04  23:00:00,1047.72757928,97.6267327596,606.313785228,0.0,46.0930336215,124.558693486,577.015174226,545.492516921,14.1616749024,17.360982402
 11/04  24:00:00,1035.70560854,97.6267327596,606.95160822,0.0,46.0930336215,113.312780494,565.082086669,550.727124241,5.66466996096,8.6902924667
 11/05  01:00:00,1018.33587828,97.6267327596,608.340007184,0.0,34.9616554283,113.312780494,571.37663139,557.019342219,5.66466996096,8.69261920973
 11/05  02:00:00,1016.12236939,97.6267327596,610.805486557,0.0,34.9616554283,113.312780494,576.920781605,562.563558831,5.66466996096,8.69255281277
 11/05  03:00:00,1014.162438,97.6267327596,611.37768293,0.0,34.9616554283,113.312780494,593.364000416,570.334526093,5.66466996096,17.3648043614
 11/05  04:00:00,1020.23031973,97.6267327596,610.943786748,0.0,44.4937663224,113.312780494,580.632080244,566.275174576,5.66466996096,8.69223570663
 11/05  05:00:00,1016.61636087,97.6267327596,611.436896631,0.0,44.4937663224,113.312780494,593.743857027,570.890060443,14.1616749024,8.69212168225
 11/05  06:00:00,1086.24167172,97.6267327596,612.112794765,0.0,54.0258772165,176.889270242,557.03401097,511.346761651,28.3233498048,17.3638995141
 11/05  07:00:00,1085.19878291,97.6267327596,611.304298159,0.0,54.0258772165,184.38654557,561.941635318,510.764832911,42.4850247072,8.6917776993
 11/05  08:00:00,1154.71128674,97.6267327596,611.624647931,0.0,65.1572554096,220.04316451,572.416896468,498.344940531,56.6466996096,17.425256328
 11/05  09:00:00,1149.21633501,97.6267327596,612.843853613,0.0,65.1572554096,212.545889182,555.640742169,495.66950612,42.4850247072,17.4862113421
 11/05  10:00:00,1153.75786307,97.6267327596,615.734504606,0.0,65.1572554096,220.04316451,581.74129567,493.388401266,70.808374512,17.5445198922
 11/05  11:00:00,1158.16041415,97.6267327596,620.728562416,0.0,65.1572554096,220.04316451,587.683194548,490.562285924,70.808374512,26.312534112
 11/05  12:00:00,1160.12692106,97.6267327596,623.641283226,0.0,65.1572554096,220.04316451,583.742411544,486.62616872,70.808374512,26.3078683116
 11/05  13:00:00,1156.94513275,97.6267327596,627.647050303,0.0,65.1572554096,212.545889182,556.778846223,482.585131129,56.6466996096,17.5470154842
 11/05  14:00:00,1161.91194088,97.6267327596,632.444540187,0.0,65.1572554096,212.545889182,548.154302261,479.359143332,42.4850247072,26.3101342218
 11/05  15:00:00,1166.32746214,97.6267327596,636.851979237,0.0,65.1572554096,212.545889182,552.088970896,477.895955203,56.6466996096,17.5463160834
 11/05  16:00:00,1144.05010537,97.6267327596,639.847726734,0.0,65.1572554096,220.04316451,589.781846434,478.50340893,84.9700494144,26.3083880902
 11/05  17:00:00,1100.77161445,97.6267327596,643.115516805,0.0,54.0258772165,184.38654557,595.62749101,493.170071599,84.9700494144,17.4873699959
 11/05  18:00:00,1084.8512878,97.6267327596,645.974154371,0.0,44.4937663224,163.454314868,622.690146235,529.028759331,84.9700494144,8.69133748952
 11/05  19:00:00,1081.65700017,97.6267327596,645.782686117,0.0,44.4937663224,155.95703954,607.379123373,533.370068662,56.6466996096,17.3623551008
 11/05  20:00:00,1050.13333081,97.6267327596,645.653444529,0.0,44.4937663224,124.558693486,632.846765015,567.509055795,56.6466996096,8.69100961077
 11/05  21:00:00,1051.15888656,97.6267327596,646.759152242,0.0,44.4937663224,124.558693486,621.587655334,570.411734446,42.4850247072,8.6908961816
 11/05  22:00:00,1044.64580586,97.6267327596,649.833795619,0.0,34.9616554283,124.558693486,630.06055667,584.375755466,28.3233498048,17.3614513993
 11/05  23:00:00,1048.38178063,97.6267327596,652.206204719,0.0,34.9616554283,124.558693486,611.567897024,588.716477204,14.1616749024,8.68974491819
 11/05  24:00:00,1038.14307338,97.6267327596,654.048450025,0.0,34.9616554283,113.312780494,606.931935434,592.574571739,5.66466996096,8.69269373383
 11/06  01:00:00,1052.81268431,97.6267327596,656.874463936,0.0,46.0930336215,113.312780494,608.532252016,594.174833134,5.66466996096,8.69274892138
 11/06  02:00:00,1047.23780188,97.6267327596,650.51165914,0.0,46.0930336215,113.312780494,620.554799651,597.524721296,5.66466996096,17.3654083941
 11/06  03:00:00,1042.64095263,97.6267327596,645.40535636,0.0,46.0930336215,113.312780494,614.948628826,600.591367031,5.66466996096,8.69259183424
 11/06  04:00:00,1036.6153349,97.6267327596,638.83098489,0.0,46.0930336215,113.312780494,617.234577695,602.877404113,5.66466996096,8.69250362104
 11/06  05:00:00,1129.59966777,97.6267327596,641.509388816,0.0,100.150657288,148.969399434,596.874606519,573.845202863,5.66466996096,17.364733695
 11/06  06:00:00,1124.37987238,97.6267327596,634.248981032,0.0,100.150657288,149.894399434,1031.85280718,1008.9988969,14.1616749024,8.69223537699
 11/06  07:00:00,1341.05356621,97.8448996987,629.300781905,0.0,176.471037341,302.612436532,725.966284375,688.950787348,28.3233498048,8.69214722297
 11/06  08:00:00,1442.3336163,98.3806059327,613.481905704,0.0,243.2593065,310.10971186,693.512139783,624.794580118,42.4850247072,26.2325349579
 11/06  09:00:00,1466.93575404,98.702305651,595.439331148,0.0,243.2593065,310.10971186,665.485581756,591.275426614,56.6466996096,17.5634555321
 11/06  10:00:00,1490.14986468,98.9329279307,584.399193937,0.0,243.2593065,302.612436532,635.554503575,566.653363541,42.4850247072,26.4161153263
 11/06  11:00:00,1488.23116004,99.1257529041,574.195752252,0.0,243.2593065,310.10971186,642.358928176,536.167728177,70.808374512,35.3828254866
 11/06  12:00:00,1478.78285553,99.3111398312,562.710168808,0.0,243.2593065,310.10971186,614.631490211,508.393886842,70.808374512,35.4292288569
 11/06  13:00:00,1425.33023794,99.4888870414,549.957518497,0.0,243.2593065,310.10971186,572.160598838,474.880481528,70.808374512,26.4717427976
 11/06  14:00:00,1452.91475725,99.6670049667,543.57928836,0.0,243.2593065,302.612436532,548.60038883,456.524442286,56.6466996096,35.4292469344
 11/06  15:00:00,1449.57199845,99.9646282153,539.890458343,0.0,243.2593065,302.612436532,493.799501578,424.770254839,42.4850247072,26.5442220313
 11/06  16:00:00,1445.05238628,100.346356388,535.531074429,0.0,243.2593065,302.612436532,504.596029068,412.625930401,56.6466996096,35.3233990575
 11/06  17:00:00,1448.43442744,100.775543531,532.100141532,0.0,243.2593065,310.10971186,512.078883985,409.510204308,84.9700494144,17.5986302629
 11/06  18:00:00,1460.95383834,101.17470172,532.748026385,0.0,243.2593065,310.10971186,513.464699824,411.040630006,84.9700494144,17.4540204037
 11/06  19:00:00,1219.18878597,97.6267327596,556.267243628,0.0,166.938926447,199.110933808,484.547048838,382.173678658,84.9700494144,17.4033207663
 11/06  20:00:00,1242.21643431,97.6267327596,587.985373874,0.0,166.938926447,191.61365848,469.386131267,395.336888435,56.6466996096,17.4025432226
 11/06  21:00:00,1131.13562097,97.6267327596,612.369600483,0.0,100.150657288,124.558693486,509.661591017,444.303031344,56.6466996096,8.71186006336
 11/06  22:00:00,1107.4460227,97.6267327596,629.371834739,0.0,100.150657288,124.558693486,508.526627387,454.72785625,42.4850247072,11.3137464296
 11/06  23:00:00,1049.22668417,97.6267327596,639.497063191,0.0,46.0930336215,124.558693486,518.002862537,474.933338676,28.3233498048,14.7461740561
 11/06  24:00:00,1044.8164564,97.6267327596,634.028540228,0.0,46.0930336215,124.558693486,500.547167073,477.692588623,14.1616749024,8.69290354721
 11/07  01:00:00,1036.51137733,97.6267327596,638.449278218,0.0,46.0930336215,113.312780494,497.93585993,483.578194595,5.66466996096,8.692995374
 11/07  02:00:00,1040.21884018,97.6267327596,642.442618787,0.0,46.0930336215,113.312780494,512.062050389,489.031415617,5.66466996096,17.3659648109
 11/07  03:00:00,1046.48950587,97.6267327596,649.198800212,0.0,46.0930336215,113.312780494,509.07267126,494.715098081,5.66466996096,8.69290321796
 11/07  04:00:00,1048.58147083,97.6267327596,651.521857413,0.0,46.0930336215,113.312780494,513.243973127,498.886465751,5.66466996096,8.69283741546
 11/07  05:00:00,1142.13495185,97.6267327596,652.045039638,0.0,100.150657288,148.969399434,504.478625124,481.448486482,5.66466996096,17.365468681
 11/07  06:00:00,1138.85037377,97.7742365214,647.644080322,0.0,100.150657288,149.894399434,789.111743603,766.257432102,14.1616749024,8.69263659907
 11/07  07:00:00,1350.0207752,98.5846744427,637.343152084,0.0,176.471037341,302.612436532,585.34342342,548.327503986,28.3233498048,8.69256962886
 11/07  08:00:00,1428.21198652,99.6505645001,597.421739148,0.0,243.2593065,310.10971186,566.564263669,497.844615109,42.4850247072,26.2346238525
 11/07  09:00:00,1436.50375519,100.211826098,561.470627745,0.0,243.2593065,310.10971186,536.847733352,462.635834005,56.6466996096,17.5651997373
 11/07  10:00:00,1462.22153447,100.863521038,552.65728812,0.0,243.2593065,302.612436532,498.745182206,429.84096882,42.4850247072,26.419188678
 11/07  11:00:00,1475.14321094,101.784694831,557.882451001,0.0,243.2593065,310.10971186,499.630780611,393.433811982,70.808374512,35.3885941172
 11/07  12:00:00,1481.40086425,102.576629294,563.170928994,0.0,243.2593065,310.10971186,487.158212548,380.915159105,70.808374512,35.4346789308
 11/07  13:00:00,1443.97716237,103.343062915,567.473505152,0.0,243.2593065,310.10971186,463.854504336,366.570050818,70.808374512,26.4760790053
 11/07  14:00:00,1474.30657611,104.508366045,563.313827913,0.0,243.2593065,302.612436532,430.272548133,338.190619344,56.6466996096,35.4352291791
 11/07  15:00:00,1473.03265983,105.729312256,560.734067437,0.0,243.2593065,302.612436532,385.317684646,316.285739005,42.4850247072,26.5469209338
 11/07  16:00:00,1476.27583877,106.991532237,563.026164969,0.0,243.2593065,302.612436532,395.280957544,303.304885187,56.6466996096,35.3293727482
 11/07  17:00:00,1483.85648178,107.839490767,563.211194764,0.0,243.2593065,310.10971186,412.083443183,300.723003467,84.9700494144,26.3903903013
 11/07  18:00:00,1501.52211574,108.020482294,569.396987063,0.0,243.2593065,310.10971186,418.816437016,316.396900397,84.9700494144,17.4494872047
 11/07  19:00:00,1245.19596571,97.6267327596,585.282403973,0.0,166.938926447,199.110933808,408.197999469,314.516058216,84.9700494144,8.71189183867
 11/07  20:00:00,1242.33583803,97.6267327596,589.689874054,0.0,166.938926447,191.61365848,394.204988021,320.156544849,56.6466996096,17.401743563
 11/07  21:00:00,1113.66405552,97.6267327596,595.126582507,0.0,100.150657288,124.558693486,428.470917569,363.110968835,56.6466996096,8.7132491241
 11/07  22:00:00,1081.44573206,97.6267327596,602.767824919,0.0,100.150657288,124.558693486,435.048197927,375.19455514,42.4850247072,17.3686180797
 11/07  23:00:00,1019.13246435,97.6267327596,607.913895492,0.0,46.0930336215,124.558693486,436.081250418,399.065849889,28.3233498048,8.69205072508
 11/07  24:00:00,1026.66494691,97.6267327596,615.073663812,0.0,46.0930336215,124.558693486,433.712624438,410.858965229,14.1616749024,8.69198430598
 11/08  01:00:00,1031.04123375,97.6267327596,633.045040727,0.0,46.0930336215,113.312780494,446.421680317,423.391580359,5.66466996096,17.3654299971
 11/08  02:00:00,1043.2512591,97.6267327596,646.408479598,0.0,46.0930336215,113.312780494,447.46323762,433.106472437,5.66466996096,8.69209522198
 11/08  03:00:00,1046.60417293,97.6267327596,650.216534458,0.0,46.0930336215,113.312780494,455.488592288,441.131854651,5.66466996096,8.69206767529
 11/08  04:00:00,1051.55413841,97.6267327596,655.617177846,0.0,46.0930336215,113.312780494,471.396534914,448.367851847,5.66466996096,17.3640131064
 11/08  05:00:00,1144.38708543,97.6267327596,658.924530623,0.0,100.150657288,148.969399434,450.679847904,436.323238543,5.66466996096,8.69193939929
 11/08  06:00:00,1140.96742506,98.0051508018,653.674683691,0.0,100.150657288,149.894399434,637.704628447,614.851050728,14.1616749024,8.69190281644
 11/08  07:00:00,1359.91446041,99.514009241,649.476631461,0.0,176.471037341,302.612436532,513.826137764,468.137855382,28.3233498048,17.3649325777
 11/08  08:00:00,1467.09032747,102.111023144,637.956327518,0.0,243.2593065,310.10971186,489.352818153,429.372202727,42.4850247072,17.4955907181
 11/08  09:00:00,1492.43302768,103.157406264,619.994033876,0.0,243.2593065,310.10971186,476.868912001,402.65279462,56.6466996096,17.5694177715
 11/08  10:00:00,1517.80513075,104.130004909,610.491005337,0.0,243.2593065,302.612436532,459.59418444,381.884400198,42.4850247072,35.2247595351
 11/08  11:00:00,1527.92243729,105.116207159,612.589699727,0.0,243.2593065,310.10971186,460.504587426,363.143623822,70.808374512,26.5525890921
 11/08  12:00:00,1530.10890466,106.289228912,613.256511003,0.0,243.2593065,310.10971186,459.114398849,352.861395712,70.808374512,35.4446286249
 11/08  13:00:00,1481.53182886,107.6881412,605.343095744,0.0,243.2593065,310.10971186,436.442402312,339.160806415,70.808374512,26.4732213843
 11/08  14:00:00,1508.48667374,109.002428006,597.42756754,0.0,243.2593065,302.612436532,413.591527691,321.498923721,56.6466996096,35.4459043603
 11/08  15:00:00,1506.99421034,110.241798177,589.150282088,0.0,243.2593065,302.612436532,382.593810523,304.725809351,42.4850247072,35.382976465
 11/08  16:00:00,1506.36988907,111.30954641,582.557758453,0.0,243.2593065,302.612436532,378.45092121,295.295380692,56.6466996096,26.5088409086
 11/08  17:00:00,1510.2223764,111.766871558,585.285175588,0.0,243.2593065,310.10971186,410.322756307,298.959066549,84.9700494144,26.3936403441
 11/08  18:00:00,1532.20705404,111.586828048,600.937707503,0.0,243.2593065,310.10971186,419.415504579,316.990812472,84.9700494144,17.454642693
 11/08  19:00:00,1295.52465068,97.6267327596,641.105691273,0.0,166.938926447,199.110933808,419.175480503,325.49368138,84.9700494144,8.71174970911
 11/08  20:00:00,1294.83113347,97.6267327596,647.795315704,0.0,166.938926447,191.61365848,410.927982642,336.87650222,56.6466996096,17.4047808117
 11/08  21:00:00,1157.00971252,97.6267327596,644.1705455,0.0,100.150657288,124.558693486,457.675081986,383.623657603,56.6466996096,17.404724774
 11/08  22:00:00,1115.50554642,97.6267327596,642.38407479,0.0,100.150657288,124.558693486,448.782321409,397.60268116,42.4850247072,8.69461554203
 11/08  23:00:00,1046.49479291,97.6267327596,641.064818904,0.0,46.0930336215,124.558693486,459.122236716,422.106525151,28.3233498048,8.69236176049
 11/08  24:00:00,1046.96710961,97.6267327596,640.647849253,0.0,46.0930336215,124.558693486,464.41125548,432.88499509,14.1616749024,17.3645854883
 11/09  01:00:00,1035.37230435,97.6267327596,641.385049946,0.0,46.0930336215,113.312780494,457.37933826,443.022218445,5.66466996096,8.69244985417
 11/09  02:00:00,1036.10775222,97.6267327596,642.142838643,0.0,46.0930336215,113.312780494,466.409486152,452.052334727,5.66466996096,8.69248146477
 11/09  03:00:00,1034.25371656,97.6267327596,640.540617783,0.0,46.0930336215,113.312780494,484.316141651,461.286530717,5.66466996096,17.3649409726
 11/09  04:00:00,1032.77085673,97.6267327596,639.161256403,0.0,46.0930336215,113.312780494,484.704021361,470.346909819,5.66466996096,8.69244158083
 11/09  05:00:00,1122.68583952,97.6267327596,638.713883541,0.0,100.150657288,148.969399434,471.657639746,457.300550939,5.66466996096,8.69241884603
 11/09  06:00:00,1125.70143463,98.0850196947,639.455724258,0.0,100.150657288,149.894399434,677.795850876,646.267506345,14.1616749024,17.3666696285
 11/09  07:00:00,1352.67634477,100.399210682,642.27053597,0.0,176.471037341,302.612436532,528.687270558,491.671572717,28.3233498048,8.69234803618
 11/09  08:00:00,1456.3199475,103.336088452,625.121400373,0.0,243.2593065,310.10971186,500.155630292,440.1724724,42.4850247072,17.4981331847
 11/09  09:00:00,1467.13776316,104.398802753,591.151513066,0.0,243.2593065,310.10971186,489.76009351,406.772253468,56.6466996096,26.3411404325
 11/09  10:00:00,1483.38706089,105.296643391,571.741489651,0.0,243.2593065,302.612436532,450.169027829,381.258203307,42.4850247072,26.4257998148
 11/09  11:00:00,1484.90172654,105.519890915,565.033141497,0.0,243.2593065,310.10971186,476.583703956,370.389607816,70.808374512,35.3857216274
 11/09  12:00:00,1485.60985211,106.112747493,564.051555595,0.0,243.2593065,310.10971186,452.232488178,354.824717437,70.808374512,26.5993962291
 11/09  13:00:00,1445.45450113,106.987046146,564.99178947,0.0,243.2593065,310.10971186,447.686053527,341.582828605,70.808374512,35.2948504104
 11/09  14:00:00,1476.60194553,107.936139138,561.728306543,0.0,243.2593065,302.612436532,412.229328052,328.9937765,56.6466996096,26.5888519427
 11/09  15:00:00,1472.40736109,108.487044194,556.567357231,0.0,243.2593065,302.612436532,403.547926226,325.66520693,42.4850247072,35.3976945894
 11/09  16:00:00,1471.48524262,109.018424028,554.90958721,0.0,243.2593065,302.612436532,408.150382031,324.999469845,56.6466996096,26.5042125772
 11/09  17:00:00,1477.53577598,109.472009091,553.635913357,0.0,243.2593065,310.10971186,436.575328568,325.210093015,84.9700494144,26.3951861392
 11/09  18:00:00,1487.52667815,109.850821947,551.404868786,0.0,243.2593065,310.10971186,427.429889572,325.004375865,84.9700494144,17.4554642933
 11/09  19:00:00,1234.66504629,97.6267327596,573.276465753,0.0,166.938926447,199.110933808,428.543812094,326.168088197,84.9700494144,17.4056744822
 11/09  20:00:00,1229.05673801,97.6267327596,574.228616941,0.0,166.938926447,191.61365848,405.829974392,331.779154913,56.6466996096,17.4041198696
 11/09  21:00:00,1090.33261013,97.6267327596,569.032265911,0.0,100.150657288,124.558693486,435.237194867,369.877755903,56.6466996096,8.71273935456
 11/09  22:00:00,1051.69631006,97.6267327596,570.032749631,0.0,100.150657288,124.558693486,428.670342709,377.48918407,42.4850247072,8.6961339324
 11/09  23:00:00,981.651585562,97.6267327596,567.53184644,0.0,46.0930336215,124.558693486,440.3990712,394.707860937,28.3233498048,17.3678604585
 11/09  24:00:00,980.141010181,97.6267327596,565.05163727,0.0,46.0930336215,124.558693486,422.165056069,399.309495997,14.1616749024,8.69388516998
 11/10  01:00:00,964.97497041,97.6267327596,562.014123892,0.0,46.0930336215,113.312780494,417.728048029,403.369334485,5.66466996096,8.69404358326
 11/10  02:00:00,963.58130399,97.6267327596,560.531036615,0.0,46.0930336215,113.312780494,429.442192048,406.409259244,5.66466996096,17.3682628438
 11/10  03:00:00,963.784358237,97.6267327596,560.749078048,0.0,46.0930336215,113.312780494,424.024947022,409.666123783,5.66466996096,8.69415327824
 11/10  04:00:00,961.81583279,97.6267327596,558.624502142,0.0,46.0930336215,113.312780494,426.910958202,412.55213337,5.66466996096,8.69415487116
 11/10  05:00:00,1050.83369573,97.6267327596,553.482177121,0.0,100.150657288,148.969399434,417.166487032,394.133511438,5.66466996096,17.3683056324
 11/10  06:00:00,1042.47776845,98.3335069404,543.122612933,0.0,100.150657288,149.894399434,558.253486731,535.39765579,14.1616749024,8.69415603874
 11/10  07:00:00,1257.55509841,101.349584408,535.381807613,0.0,176.471037341,302.612436532,435.501818925,398.484312805,28.3233498048,8.69415631526
 11/10  08:00:00,1359.19714701,103.984712369,521.152534797,0.0,243.2593065,310.10971186,421.175801403,352.452739677,42.4850247072,26.2380370185
 11/10  09:00:00,1389.11347046,104.812066537,511.118834161,0.0,243.2593065,310.10971186,386.233234613,312.01540019,56.6466996096,17.5711348138
 11/10  10:00:00,1428.72905462,105.614640426,512.724283082,0.0,243.2593065,302.612436532,325.766872526,252.22526078,42.4850247072,31.0565870387
 11/10  11:00:00,1450.57912909,107.771747155,519.779985841,0.0,243.2593065,310.10971186,296.354653932,194.794677392,70.808374512,30.7516020279
 11/10  12:00:00,1458.47192582,111.080603349,522.401388725,0.0,243.2593065,310.10971186,252.979717914,146.718975465,70.808374512,35.4523679374
 11/10  13:00:00,1418.52641727,112.834237803,522.456448056,0.0,243.2593065,310.10971186,229.555186085,132.268153419,70.808374512,26.4786581545
 11/10  14:00:00,1453.21918956,113.731548946,522.92188606,0.0,243.2593065,302.612436532,223.292091186,131.190465125,56.6466996096,35.4549264511
 11/10  15:00:00,1455.13401648,116.027793091,522.524480795,0.0,243.2593065,302.612436532,197.048712064,119.171740024,42.4850247072,35.3919473329
 11/10  16:00:00,1456.33040806,117.516443452,522.264968351,0.0,243.2593065,302.612436532,197.532061983,114.371470494,56.6466996096,26.51389188
 11/10  17:00:00,1463.5668203,118.30013378,522.09718882,0.0,243.2593065,310.10971186,228.615762823,117.250437167,84.9700494144,26.3952762417
 11/10  18:00:00,1475.8043312,119.262312819,521.841212991,0.0,243.2593065,310.10971186,220.941260328,118.516477566,84.9700494144,17.4547333474
 11/10  19:00:00,1193.16666262,97.6267327596,522.567497322,0.0,166.938926447,199.110933808,243.646261245,141.270705709,84.9700494144,17.4055061222
 11/10  20:00:00,1187.82475368,97.6267327596,524.76718321,0.0,166.938926447,191.61365848,222.733716103,157.373528987,56.6466996096,8.71348750565
 11/10  21:00:00,1051.28163868,97.6267327596,522.608742626,0.0,100.150657288,124.558693486,279.941507496,205.887519912,56.6466996096,17.4072879748
 11/10  22:00:00,1010.32947007,97.6267327596,521.742324183,0.0,100.150657288,124.558693486,267.682481587,216.500983427,42.4850247072,8.69647345262
 11/10  23:00:00,941.724177363,97.6267327596,520.704689995,0.0,46.0930336215,124.558693486,274.153496416,237.13590294,28.3233498048,8.69424367144
 11/10  24:00:00,936.485757014,97.6267327596,516.377613948,0.0,46.0930336215,124.558693486,282.152561062,250.622421588,14.1616749024,17.3684645716
 11/11  01:00:00,908.701530963,97.6267327596,513.549777812,0.0,34.9616554283,113.312780494,275.522878338,261.163756268,5.66466996096,8.69445210925
 11/11  02:00:00,910.743177518,97.6267327596,514.650137049,0.0,34.9616554283,113.312780494,276.12037853,261.761180863,5.66466996096,8.69452770609
 11/11  03:00:00,926.330354891,97.6267327596,536.80834784,0.0,34.9616554283,113.312780494,406.156989652,383.123154282,5.66466996096,17.3691654095
 11/11  04:00:00,1050.86621815,97.6267327596,666.369598653,0.0,34.9616554283,113.312780494,474.443865638,460.084576132,5.66466996096,8.69461954505
 11/11  05:00:00,1047.02628002,97.6267327596,652.766973734,0.0,44.4937663224,113.312780494,458.900413039,444.541102562,5.66466996096,8.69464051626
 11/11  06:00:00,1036.7463342,97.6267327596,634.085464188,0.0,44.4937663224,113.312780494,510.734738116,479.204973085,14.1616749024,17.368090129
 11/11  07:00:00,1103.99076115,97.6267327596,618.201213768,0.0,54.0258772165,176.889270242,463.765727418,426.750447593,28.3233498048,8.69193001984
 11/11  08:00:00,1096.10680521,97.6267327596,604.605023431,0.0,54.0258772165,184.38654557,457.41319316,397.720489192,42.4850247072,17.2076792603
 11/11  09:00:00,1175.91269086,97.6267327596,597.344172675,0.0,65.1572554096,220.04316451,447.296997509,381.768195048,56.6466996096,8.88210285179
 11/11  10:00:00,1172.36175635,97.6267327596,595.637966566,0.0,65.1572554096,212.545889182,435.07743602,375.099658678,42.4850247072,17.4927526353
 11/11  11:00:00,1188.60825025,97.6267327596,598.713332648,0.0,65.1572554096,220.04316451,467.027789757,369.894430306,70.808374512,26.3249849389
 11/11  12:00:00,1196.82033204,97.6267327596,602.751004761,0.0,65.1572554096,220.04316451,464.749059872,367.619515185,70.808374512,26.3211701749
 11/11  13:00:00,1206.53370367,97.6267327596,606.821072613,0.0,65.1572554096,220.04316451,448.726519492,360.363880673,70.808374512,17.5542643075
 11/11  14:00:00,1202.10749024,97.6267327596,609.409427571,0.0,65.1572554096,212.545889182,429.45932857,346.491241681,56.6466996096,26.3213872793
 11/11  15:00:00,1205.32701654,97.6267327596,611.482716317,0.0,65.1572554096,212.545889182,401.804588366,333.001418513,42.4850247072,26.3181451463
 11/11  16:00:00,1214.59471941,97.6267327596,610.579001753,0.0,65.1572554096,212.545889182,400.911152744,326.707889834,56.6466996096,17.5565632998
 11/11  17:00:00,1184.96311741,97.6267327596,607.052468918,0.0,65.1572554096,220.04316451,442.175497849,330.883056119,84.9700494144,26.3223923156
 11/11  18:00:00,1133.04882155,97.6267327596,604.60815819,0.0,54.0258772165,184.38654557,465.38826669,362.92471763,84.9700494144,17.4934996453
 11/11  19:00:00,1092.21081894,97.6267327596,601.758511991,0.0,44.4937663224,163.454314868,500.235307465,406.572119209,84.9700494144,8.69313884185
 11/11  20:00:00,1077.42135155,97.6267327596,599.25081432,0.0,44.4937663224,155.95703954,490.739000288,416.72595467,56.6466996096,17.3663460086
 11/11  21:00:00,1036.56247569,97.6267327596,596.280237063,0.0,44.4937663224,124.558693486,522.59241294,457.252507777,56.6466996096,8.6932055529
 11/11  22:00:00,1033.37550744,97.6267327596,594.426120896,0.0,44.4937663224,124.558693486,520.151119166,468.972867541,42.4850247072,8.69322691799
 11/11  23:00:00,1027.92515909,97.6267327596,591.296753191,0.0,34.9616554283,124.558693486,535.035794281,489.345926838,28.3233498048,17.366517638
