Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/11  24:00:00,1031.09505947,97.6267327596,588.538127348,0.0,34.9616554283,124.558693486,523.738200757,500.88323521,14.1616749024,8.69329064461
 11/12  01:00:00,1016.15139214,97.6267327596,585.859167667,0.0,34.9616554283,113.312780494,526.934120273,512.575955818,5.66466996096,8.69349449429
 11/12  02:00:00,1012.57079132,97.6267327596,581.895056352,0.0,34.9616554283,113.312780494,548.62981846,525.597847712,5.66466996096,17.3673007872
 11/12  03:00:00,1005.89770842,97.6267327596,577.7571982,0.0,34.9616554283,113.312780494,551.278308482,536.9198975,5.66466996096,8.69374102091
 11/12  04:00:00,989.139802659,97.6267327596,570.114116015,0.0,34.9616554283,113.312780494,566.144444894,551.7859862,5.66466996096,8.69378873281
 11/12  05:00:00,968.231296672,97.6267327596,545.50101045,0.0,44.4937663224,113.312780494,576.982418426,553.950036571,5.66466996096,17.3677118935
 11/12  06:00:00,975.166366566,97.6267327596,548.744139182,0.0,44.4937663224,113.312780494,585.849912032,562.99431537,14.1616749024,8.69392176037
 11/12  07:00:00,1029.94017338,97.6267327596,534.804387715,0.0,54.0258772165,176.889270242,540.873260436,503.85594531,28.3233498048,8.69396532094
 11/12  08:00:00,1040.52717949,97.6267327596,561.875959391,0.0,54.0258772165,184.38654557,540.011115202,480.158029525,42.4850247072,17.3680609698
 11/12  09:00:00,1133.73458384,97.6267327596,590.033124384,0.0,65.1572554096,220.04316451,512.819242765,447.448536525,56.6466996096,8.72400663003
 11/12  10:00:00,1158.17319072,97.6267327596,612.081970647,0.0,65.1572554096,212.545889182,499.154334877,430.441067636,42.4850247072,26.2282425341
 11/12  11:00:00,1175.79064336,97.6267327596,625.158573472,0.0,65.1572554096,220.04316451,505.505904261,417.14226334,70.808374512,17.5552664086
 11/12  12:00:00,1176.35249183,97.6267327596,636.518475617,0.0,65.1572554096,220.04316451,502.966001641,405.834517847,70.808374512,26.3231092816
 11/12  13:00:00,1174.34035082,97.6267327596,635.705216036,0.0,65.1572554096,220.04316451,487.624557513,390.496116702,70.808374512,26.3200662994
 11/12  14:00:00,1166.00478715,97.6267327596,634.502857933,0.0,65.1572554096,212.545889182,442.706864578,368.505303609,56.6466996096,17.5548613602
 11/12  15:00:00,1166.70771617,97.6267327596,635.151482622,0.0,65.1572554096,212.545889182,417.188111734,348.378419021,42.4850247072,26.324668006
 11/12  16:00:00,1167.97851306,97.6267327596,636.526272842,0.0,65.1572554096,212.545889182,411.731309274,337.527845662,56.6466996096,17.5567640022
 11/12  17:00:00,1148.3241595,97.6267327596,642.472353242,0.0,65.1572554096,220.04316451,455.914951252,344.619456525,84.9700494144,26.3254453122
 11/12  18:00:00,1123.9875985,97.6267327596,653.914351534,0.0,54.0258772165,184.38654557,474.00285891,371.542527399,84.9700494144,17.4902820968
 11/12  19:00:00,1096.80336314,97.6267327596,653.776933597,0.0,44.4937663224,163.454314868,514.037391713,411.701215097,84.9700494144,17.3661272009
 11/12  20:00:00,1085.35373728,97.6267327596,649.479865717,0.0,44.4937663224,155.95703954,485.848036175,420.508205302,56.6466996096,8.6931312636
 11/12  21:00:00,1050.47574006,97.6267327596,646.162530158,0.0,44.4937663224,124.558693486,523.120188543,457.780313185,56.6466996096,8.69317574858
 11/12  22:00:00,1047.79670879,97.6267327596,644.026455929,0.0,44.4937663224,124.558693486,527.616399481,467.764890383,42.4850247072,17.3664843903
 11/12  23:00:00,1036.16966764,97.6267327596,642.405040277,0.0,34.9616554283,124.558693486,526.546157371,489.529499075,28.3233498048,8.69330849155
 11/12  24:00:00,1038.30923169,97.6267327596,643.23204924,0.0,34.9616554283,124.558693486,523.434359457,500.579331938,14.1616749024,8.69335261632
 11/13  01:00:00,1035.20012106,97.6267327596,641.662058481,0.0,46.0930336215,113.312780494,533.521841637,510.48996593,5.66466996096,17.3672057463
 11/13  02:00:00,1031.96778516,97.6267327596,638.624698004,0.0,46.0930336215,113.312780494,533.122364414,518.763894518,5.66466996096,8.69379993444
 11/13  03:00:00,1034.19710128,97.6267327596,640.46530286,0.0,46.0930336215,113.312780494,541.937428418,527.578876354,5.66466996096,8.69388210319
 11/13  04:00:00,1038.48569063,97.6267327596,644.326024148,0.0,46.0930336215,113.312780494,561.873917119,538.841269683,5.66466996096,17.3679774751
 11/13  05:00:00,1128.13291781,97.6267327596,643.872222778,0.0,100.150657288,148.969399434,534.176538036,519.817777888,5.66466996096,8.69409018691
 11/13  06:00:00,1130.36648592,97.6267327596,643.538357153,0.0,100.150657288,149.894399434,955.094467315,932.23862613,14.1616749024,8.69416628201
 11/13  07:00:00,1362.18840183,97.7213398679,649.284743484,0.0,176.471037341,302.612436532,673.664836748,627.97199876,28.3233498048,17.3694881832
 11/13  08:00:00,1456.23000988,98.1754533436,629.287138538,0.0,243.2593065,310.10971186,616.479206594,556.490819825,42.4850247072,17.5033620617
 11/13  09:00:00,1469.30496614,98.6250463612,598.536660628,0.0,243.2593065,310.10971186,591.625744264,508.628903739,56.6466996096,26.3501409152
 11/13  10:00:00,1484.40941635,99.2207484013,578.351545988,0.0,243.2593065,302.612436532,545.593846764,476.671345443,42.4850247072,26.4374766136
 11/13  11:00:00,1494.40711729,99.7515676763,580.589957672,0.0,243.2593065,310.10971186,543.558624623,446.196005292,70.808374512,26.5542448195
 11/13  12:00:00,1490.91711126,100.275202253,575.447699658,0.0,243.2593065,310.10971186,526.116893621,419.833916342,70.808374512,35.4746027672
 11/13  13:00:00,1442.05153444,100.971890724,567.241730988,0.0,243.2593065,310.10971186,498.226345074,392.109895629,70.808374512,35.3080749331
 11/13  14:00:00,1472.52488623,101.845932303,563.319759067,0.0,243.2593065,302.612436532,446.502631281,363.261477138,56.6466996096,26.5944545326
 11/13  15:00:00,1470.93507498,102.600556291,560.922763475,0.0,243.2593065,302.612436532,418.188607936,340.288565025,42.4850247072,35.4150182033
 11/13  16:00:00,1470.3329607,103.426178741,559.503170462,0.0,243.2593065,302.612436532,417.510249413,325.516030993,56.6466996096,35.3475188106
 11/13  17:00:00,1481.29477637,104.138272944,563.400483321,0.0,243.2593065,310.10971186,435.212811158,323.840163557,84.9700494144,26.402598187
 11/13  18:00:00,1501.8219396,104.694359329,572.35330151,0.0,243.2593065,310.10971186,439.667416984,337.242408137,84.9700494144,17.454959432
 11/13  19:00:00,1252.13451471,97.6267327596,592.336580515,0.0,166.938926447,199.110933808,414.264693035,320.580275581,84.9700494144,8.71436803883
 11/13  20:00:00,1253.61127966,97.6267327596,601.017356239,0.0,166.938926447,191.61365848,402.774761663,328.720351299,56.6466996096,17.4077107544
 11/13  21:00:00,1135.38094806,97.6267327596,617.827550469,0.0,100.150657288,124.558693486,444.149823957,378.789795283,56.6466996096,8.71332906459
 11/13  22:00:00,1111.28126982,97.6267327596,634.54506846,0.0,100.150657288,124.558693486,452.331178758,392.472046455,42.4850247072,17.3741075952
 11/13  23:00:00,1052.1733725,97.6267327596,644.019205077,0.0,46.0930336215,124.558693486,452.602322041,415.584029477,28.3233498048,8.69494275914
 11/13  24:00:00,1058.7906309,97.6267327596,650.364908984,0.0,46.0930336215,124.558693486,449.464516976,426.607834873,14.1616749024,8.69500720083
 11/14  01:00:00,1052.06950569,97.6267327596,656.508188216,0.0,46.0930336215,113.312780494,459.104563597,436.069207828,5.66466996096,17.3706858086
 11/14  02:00:00,1052.30416919,97.6267327596,657.38123312,0.0,46.0930336215,113.312780494,459.723374764,445.363186152,5.66466996096,8.69551865059
 11/14  03:00:00,1044.81575726,97.6267327596,650.460091909,0.0,46.0930336215,113.312780494,477.386405789,454.354554481,5.66466996096,17.3671813472
 11/14  04:00:00,1037.6695241,97.6267327596,643.50533794,0.0,46.0930336215,113.312780494,476.891494139,462.533365604,5.66466996096,8.69345857359
 11/14  05:00:00,1125.71292891,97.6267327596,638.693974669,0.0,100.150657288,148.969399434,463.52530455,449.167087588,5.66466996096,8.69354700141
 11/14  06:00:00,1123.12318189,97.7286118492,635.150679592,0.0,100.150657288,149.894399434,712.206312124,680.676970892,14.1616749024,17.3676663296
 11/14  07:00:00,1344.37636554,98.8231109398,631.439932173,0.0,176.471037341,302.612436532,539.237048378,502.219880818,28.3233498048,8.69381775491
 11/14  08:00:00,1455.64472381,100.992222572,629.738685949,0.0,243.2593065,310.10971186,513.259622672,453.27087906,42.4850247072,17.5037189047
 11/14  09:00:00,1500.011803,101.867796765,631.141705313,0.0,243.2593065,310.10971186,509.662241564,426.663342127,56.6466996096,26.3521998272
 11/14  10:00:00,1533.38063394,102.773954355,628.058337331,0.0,243.2593065,302.612436532,478.899325476,409.978266198,42.4850247072,26.4360345715
 11/14  11:00:00,1532.9818993,103.699257497,619.258743902,0.0,243.2593065,310.10971186,497.818047326,391.602087483,70.808374512,35.4075853305
 11/14  12:00:00,1528.33726453,104.761689587,612.781733388,0.0,243.2593065,310.10971186,485.195624434,378.929386977,70.808374512,35.4578629454
 11/14  13:00:00,1481.06601254,106.027251245,606.980931734,0.0,243.2593065,310.10971186,459.496465291,362.195987865,70.808374512,26.4921029145
 11/14  14:00:00,1511.87013204,107.326306437,602.89197108,0.0,243.2593065,302.612436532,429.323144782,337.2136501,56.6466996096,35.4627950724
 11/14  15:00:00,1510.91969578,108.486865883,596.399256124,0.0,243.2593065,302.612436532,385.870124115,316.828760453,42.4850247072,26.5563389547
 11/14  16:00:00,1509.39238691,109.573032784,590.902487644,0.0,243.2593065,302.612436532,395.555556723,303.550343576,56.6466996096,35.3585135375
 11/14  17:00:00,1515.41737947,110.157389603,593.930123965,0.0,243.2593065,310.10971186,417.922676195,306.546438967,84.9700494144,26.4061878139
 11/14  18:00:00,1532.95172106,110.051862389,603.306336005,0.0,243.2593065,310.10971186,428.419883534,325.989305293,84.9700494144,17.4605288271
 11/14  19:00:00,1296.93271023,97.6267327596,642.716280223,0.0,166.938926447,199.110933808,425.052241941,331.367859273,84.9700494144,8.71433325369
 11/14  20:00:00,1292.49948648,97.6267327596,646.333178911,0.0,166.938926447,191.61365848,416.875840194,342.818721535,56.6466996096,17.410419049
 11/14  21:00:00,1155.33591689,97.6267327596,643.183769788,0.0,100.150657288,124.558693486,461.668414899,387.612056201,56.6466996096,17.4096590889
 11/14  22:00:00,1114.51547716,97.6267327596,641.771480134,0.0,100.150657288,124.558693486,451.593471739,400.410897888,42.4850247072,8.69754914289
 11/14  23:00:00,1046.48114721,97.6267327596,640.915833326,0.0,46.0930336215,124.558693486,461.335991249,424.317255152,28.3233498048,8.6953862925
 11/14  24:00:00,1043.0846168,97.6267327596,636.880597749,0.0,46.0930336215,124.558693486,467.941591133,436.408887009,14.1616749024,17.3710292222
 11/15  01:00:00,1025.49690004,97.6267327596,631.95608777,0.0,46.0930336215,113.312780494,460.990589615,446.632934715,5.66466996096,8.69298493834
 11/15  02:00:00,1022.98675822,97.6267327596,629.564215438,0.0,46.0930336215,113.312780494,478.642653995,455.61052023,5.66466996096,17.367463804
 11/15  03:00:00,1020.82789477,97.6267327596,627.653951701,0.0,46.0930336215,113.312780494,479.652871178,465.294281898,5.66466996096,8.69391931873
 11/15  04:00:00,1017.22677398,97.6267327596,624.320154548,0.0,46.0930336215,113.312780494,490.248194288,475.88948974,5.66466996096,8.69403458693
 11/15  05:00:00,1105.05825971,97.6267327596,621.892554926,0.0,100.150657288,148.969399434,486.085521422,463.052443286,5.66466996096,17.3684081752
 11/15  06:00:00,1106.27444094,97.9901528849,621.071624108,0.0,100.150657288,149.894399434,694.653466193,671.797411918,14.1616749024,8.69437937187
 11/15  07:00:00,1335.23051043,99.9209860372,622.834705983,0.0,176.471037341,302.612436532,546.987951031,509.970107143,28.3233498048,8.69449408338
 11/15  08:00:00,1459.15996703,102.917975527,631.326916342,0.0,243.2593065,310.10971186,522.749618859,454.017575778,42.4850247072,26.247018373
 11/15  09:00:00,1498.75981394,104.053067293,626.665905857,0.0,243.2593065,310.10971186,494.884089888,420.661082008,56.6466996096,17.5763082707
 11/15  10:00:00,1516.47944635,105.004098895,608.506084058,0.0,243.2593065,302.612436532,469.268695259,400.344197622,42.4850247072,26.439472929
 11/15  11:00:00,1519.59070225,105.80791072,603.065498585,0.0,243.2593065,310.10971186,484.085652381,377.853748526,70.808374512,35.4235293436
 11/15  12:00:00,1515.06716803,106.826537246,596.058556192,0.0,243.2593065,310.10971186,470.070484428,363.78893225,70.808374512,35.4731776655
 11/15  13:00:00,1473.25965696,108.088255798,594.981835013,0.0,243.2593065,310.10971186,443.891182588,346.595150812,70.808374512,26.4876572638
 11/15  14:00:00,1502.52556159,109.530582659,589.665819572,0.0,243.2593065,302.612436532,413.816805094,321.690755117,56.6466996096,35.479350368
 11/15  15:00:00,1496.31324167,110.820624802,581.785793694,0.0,243.2593065,302.612436532,378.743748517,300.842825078,42.4850247072,35.4158987319
 11/15  16:00:00,1494.34607515,111.959004886,578.307725284,0.0,243.2593065,302.612436532,372.452042495,289.287279305,56.6466996096,26.5180635803
 11/15  17:00:00,1504.04635074,112.52690887,580.872846979,0.0,243.2593065,310.10971186,402.041940688,290.664426822,84.9700494144,26.4074644523
 11/15  18:00:00,1517.92355765,112.403283891,583.273901757,0.0,243.2593065,310.10971186,410.518522002,308.087146229,84.9700494144,17.4613263583
 11/15  19:00:00,1273.47954254,97.6267327596,615.945412879,0.0,166.938926447,199.110933808,416.988141421,314.607518439,84.9700494144,17.4105735675
 11/15  20:00:00,1273.23545173,97.6267327596,622.150071559,0.0,166.938926447,191.61365848,397.396378949,323.339707352,56.6466996096,17.409971987
 11/15  21:00:00,1140.71977243,97.6267327596,623.422236139,0.0,100.150657288,124.558693486,431.652936412,366.290285712,56.6466996096,8.7159510913
 11/15  22:00:00,1112.99810666,97.6267327596,635.926449212,0.0,100.150657288,124.558693486,440.244039626,380.385430057,42.4850247072,17.3735848612
 11/15  23:00:00,1055.82890293,97.6267327596,647.131345042,0.0,46.0930336215,124.558693486,442.821800563,405.803719348,28.3233498048,8.69473141037
 11/15  24:00:00,1061.35697969,97.6267327596,652.203311094,0.0,46.0930336215,124.558693486,440.636111888,417.77959309,14.1616749024,8.69484389504
 11/16  01:00:00,1047.21022107,97.6267327596,650.413293426,0.0,46.0930336215,113.312780494,450.840598321,427.805409635,5.66466996096,17.3705187252
 11/16  02:00:00,1043.63395492,97.6267327596,646.619100081,0.0,46.0930336215,113.312780494,450.378935904,436.018781646,5.66466996096,8.6954842975
 11/16  03:00:00,1048.22418081,97.6267327596,651.521704482,0.0,46.0930336215,113.312780494,458.783722975,444.423415949,5.66466996096,8.69563706459
 11/16  04:00:00,1056.02358029,97.6267327596,659.953885977,0.0,46.0930336215,113.312780494,476.477645368,453.441284256,5.66466996096,17.3716911507
 11/16  05:00:00,1141.91951967,97.6267327596,656.349463507,0.0,100.150657288,148.969399434,457.577540536,443.216823026,5.66466996096,8.69604754898
 11/16  06:00:00,1134.22523681,98.4991538083,647.353517281,0.0,100.150657288,149.894399434,648.560331475,617.355103005,14.1616749024,17.0435535678
 11/16  07:00:00,1352.56071263,100.980089765,638.551123726,0.0,176.471037341,302.612436532,512.482100899,475.138232286,28.3233498048,9.02051880805
 11/16  08:00:00,1465.05893102,104.112307529,636.026024465,0.0,243.2593065,310.10971186,485.211900976,425.221591436,42.4850247072,17.5052848328
 11/16  09:00:00,1510.42681969,105.058144017,638.852004232,0.0,243.2593065,310.10971186,483.210170506,400.207872118,56.6466996096,26.3555987788
 11/16  10:00:00,1536.17865418,105.730590855,629.912890665,0.0,243.2593065,302.612436532,458.081494358,389.154384413,42.4850247072,26.4420852382
 11/16  11:00:00,1534.7902317,106.600088666,619.491996328,0.0,243.2593065,310.10971186,478.346284928,372.122752214,70.808374512,35.4151582023
 11/16  12:00:00,1528.63118307,107.660921381,610.563197168,0.0,243.2593065,310.10971186,466.977475787,360.702706905,70.808374512,35.4663943697
 11/16  13:00:00,1477.9105884,108.829844377,599.982084143,0.0,243.2593065,310.10971186,443.370665553,346.063726572,70.808374512,26.4985644699
 11/16  14:00:00,1507.38248536,109.562572753,595.171523084,0.0,243.2593065,302.612436532,423.511572215,331.392316266,56.6466996096,35.4725563401
 11/16  15:00:00,1509.8012645,109.966118868,597.291651925,0.0,243.2593065,302.612436532,410.889259479,332.993825131,42.4850247072,35.4104096411
 11/16  16:00:00,1515.46294283,110.424400475,602.904797078,0.0,243.2593065,302.612436532,418.374182863,335.197005486,56.6466996096,26.5304777675
 11/16  17:00:00,1521.74539703,110.824488025,602.045790912,0.0,243.2593065,310.10971186,447.597585303,336.219088905,84.9700494144,26.4084469838
 11/16  18:00:00,1532.65225626,111.001765884,600.637787783,0.0,243.2593065,310.10971186,442.473418286,340.045568545,84.9700494144,17.4578003266
 11/16  19:00:00,1286.99334049,97.6267327596,630.470750048,0.0,166.938926447,199.110933808,446.153728648,343.772389515,84.9700494144,17.4112897187
 11/16  20:00:00,1290.81877866,97.6267327596,641.157329626,0.0,166.938926447,191.61365848,418.962683073,353.599317143,56.6466996096,8.71666632013
 11/16  21:00:00,1161.81907014,97.6267327596,646.299456322,0.0,100.150657288,124.558693486,472.291963853,398.235606327,56.6466996096,17.4096579167
 11/16  22:00:00,1124.5404858,97.6267327596,648.689872802,0.0,100.150657288,124.558693486,460.168740902,408.986530528,42.4850247072,8.6971856665
 11/16  23:00:00,1057.53402612,97.6267327596,649.372719449,0.0,46.0930336215,124.558693486,475.893452357,430.199703751,28.3233498048,17.3703988017
 11/16  24:00:00,1059.35158863,97.6267327596,650.38499298,0.0,46.0930336215,124.558693486,461.243637217,438.386555213,14.1616749024,8.69540710134
 11/17  01:00:00,1046.19217567,97.6267327596,649.683520106,0.0,46.0930336215,113.312780494,458.737649492,444.377259585,5.66466996096,8.69571994636
 11/17  02:00:00,1038.9001155,97.6267327596,641.992830578,0.0,46.0930336215,113.312780494,474.081040005,451.044285222,5.66466996096,17.3720848222
 11/17  03:00:00,1039.36137983,97.6267327596,642.240274958,0.0,46.0930336215,113.312780494,472.326411092,457.965440671,5.66466996096,8.69630045995
 11/17  04:00:00,1044.86173963,97.6267327596,648.089314415,0.0,46.0930336215,113.312780494,486.045240782,463.785912064,5.66466996096,16.5946587569
 11/17  05:00:00,1143.65216457,97.6267327596,654.096632539,0.0,100.150657288,148.969399434,465.188713526,450.053969912,5.66466996096,9.47007365241
 11/17  06:00:00,1142.76359799,98.2558059502,652.156680942,0.0,100.150657288,149.894399434,649.131169947,626.274940979,14.1616749024,8.69455406552
 11/17  07:00:00,1365.95637853,100.984003956,648.89833401,0.0,176.471037341,302.612436532,523.852012393,478.157788332,28.3233498048,17.3708742559
 11/17  08:00:00,1469.65409624,103.564207556,639.228933033,0.0,243.2593065,310.10971186,503.480621413,443.489086683,42.4850247072,17.5065100235
 11/17  09:00:00,1503.55808319,104.269664323,630.767194015,0.0,243.2593065,310.10971186,513.680114664,430.676235228,56.6466996096,26.3571798267
 11/17  10:00:00,1529.79556476,104.774121512,622.471515824,0.0,243.2593065,302.612436532,494.629864611,425.698426214,42.4850247072,26.4464136896
 11/17  11:00:00,1535.38878327,105.209481962,619.700234602,0.0,243.2593065,310.10971186,522.656699961,416.435267633,70.808374512,35.4130578159
 11/17  12:00:00,1529.41044921,105.256133195,611.832401916,0.0,243.2593065,310.10971186,530.489144216,433.060667845,70.808374512,26.6201018593
 11/17  13:00:00,1479.49835556,105.68744391,602.555521724,0.0,243.2593065,310.10971186,531.579170118,425.446733004,70.808374512,35.3240626014
 11/17  14:00:00,1511.12827649,106.229730437,600.071032764,0.0,243.2593065,302.612436532,502.352834403,410.234976971,56.6466996096,35.4711578226
 11/17  15:00:00,1507.08690795,106.313847652,595.569884033,0.0,243.2593065,302.612436532,491.20608812,422.152303354,42.4850247072,26.5687600593
 11/17  16:00:00,1504.73558323,106.630862348,592.710418103,0.0,243.2593065,302.612436532,511.716432933,419.702272503,56.6466996096,35.3674608213
 11/17  17:00:00,1511.53489043,107.011884764,592.447072915,0.0,243.2593065,310.10971186,524.530369752,413.147955204,84.9700494144,26.4123651338
 11/17  18:00:00,1527.79708014,107.051724064,597.409356081,0.0,243.2593065,310.10971186,529.43514648,427.001655345,84.9700494144,17.4634417202
 11/17  19:00:00,1279.699788,97.6267327596,621.340108815,0.0,166.938926447,199.110933808,525.447704098,423.067607154,84.9700494144,17.4100475303
 11/17  20:00:00,1281.45284012,97.6267327596,631.058586945,0.0,166.938926447,191.61365848,489.545688535,424.183043466,56.6466996096,8.71594545981
 11/17  21:00:00,1151.76430616,97.6267327596,635.568946547,0.0,100.150657288,124.558693486,539.981536814,465.922132758,56.6466996096,17.4127044462
 11/17  22:00:00,1110.85820901,97.6267327596,633.98313718,0.0,100.150657288,124.558693486,523.207641695,472.026557117,42.4850247072,8.69605987064
 11/17  23:00:00,1042.84157784,97.6267327596,633.039097417,0.0,46.0930336215,124.558693486,535.573847982,489.881336189,28.3233498048,17.369161988
 11/17  24:00:00,1044.21358384,97.6267327596,633.604742083,0.0,46.0930336215,124.558693486,517.772349405,494.915863073,14.1616749024,8.69481143033
 11/18  01:00:00,1029.62707322,97.6267327596,631.288759618,0.0,46.0930336215,113.312780494,513.078178471,498.718364312,5.66466996096,8.69514419832
 11/18  02:00:00,1027.27735899,97.6267327596,628.807012077,0.0,46.0930336215,113.312780494,523.973532865,500.937864132,5.66466996096,17.3709987714
 11/18  03:00:00,1023.01538918,97.6267327596,624.281299555,0.0,46.0930336215,113.312780494,516.999734937,502.63927337,5.66466996096,8.6957916064
 11/18  04:00:00,1021.72211712,97.6267327596,622.861348849,0.0,46.0930336215,113.312780494,519.576354824,505.215710731,5.66466996096,8.69597413235
 11/18  05:00:00,1030.96392442,97.6267327596,621.800941432,0.0,55.6251445156,113.312780494,520.213938345,497.176781355,5.66466996096,17.3724870294
 11/18  06:00:00,1029.92090509,97.6267327596,620.767946667,0.0,55.6251445156,113.312780494,521.231589221,498.37340304,14.1616749024,8.69651127918
 11/18  07:00:00,1100.46620669,97.6267327596,622.182501196,0.0,65.1572554096,176.889270242,478.670993192,440.031112773,28.3233498048,10.3165306136
 11/18  08:00:00,1200.91191568,97.9115123133,611.725302859,0.0,109.682768182,220.96816451,730.924098886,672.688720963,42.4850247072,15.7503532157
 11/18  09:00:00,1210.90985213,97.9107538144,611.732283169,0.0,109.682768182,220.96816451,642.826867849,568.734845219,56.6466996096,17.4453230209
 11/18  10:00:00,1311.80968586,98.2848669905,604.564991073,0.0,131.945524568,266.955817592,585.948942147,525.94872588,42.4850247072,17.5151915597
 11/18  11:00:00,1309.06812751,98.4063210552,593.603755101,0.0,131.945524568,274.45309292,596.266809332,499.098884031,70.808374512,26.3595507889
 11/18  12:00:00,1299.44770795,98.468714671,582.133964311,0.0,131.945524568,274.45309292,581.670042111,484.506551105,70.808374512,26.3551164946
 11/18  13:00:00,1267.98818018,98.572477211,582.675815565,0.0,131.945524568,274.45309292,555.286523174,466.902696459,70.808374512,17.5754522035
 11/18  14:00:00,1262.29624032,98.6896617418,584.387266156,0.0,131.945524568,266.955817592,540.346669962,457.343623591,56.6466996096,26.3563467616
 11/18  15:00:00,1257.99162971,98.8581784173,579.69001873,0.0,131.945524568,266.955817592,502.220798528,433.385938291,42.4850247072,26.3498355299
 11/18  16:00:00,1187.96744364,97.6267327596,588.282049883,0.0,109.682768182,212.545889182,422.54179669,339.540465241,56.6466996096,26.3546318391
 11/18  17:00:00,1200.96667938,97.6267327596,594.381559395,0.0,109.682768182,220.04316451,448.583570737,346.038536942,84.9700494144,17.5749843813
 11/18  18:00:00,1174.50933094,97.6267327596,599.014899131,0.0,109.682768182,220.04316451,462.645539652,351.431774482,84.9700494144,26.2437157553
 11/18  19:00:00,1143.92617368,97.6267327596,603.797956299,0.0,100.150657288,199.110933808,478.425100343,384.759317852,84.9700494144,8.69573307686
 11/18  20:00:00,1139.73759689,97.6267327596,606.599126564,0.0,100.150657288,191.61365848,453.101098212,387.758481462,56.6466996096,8.69591714004
 11/18  21:00:00,1030.44326247,97.6267327596,609.131911835,0.0,55.6251445156,124.558693486,503.613702232,429.594486562,56.6466996096,17.3725160608
 11/18  22:00:00,1031.74872249,97.6267327596,610.952336281,0.0,55.6251445156,124.558693486,486.314403993,435.132927379,42.4850247072,8.6964519068
 11/18  23:00:00,1022.10990286,97.6267327596,611.460366782,0.0,46.0930336215,124.558693486,487.877482174,450.857499661,28.3233498048,8.69663270788
 11/18  24:00:00,1022.12320502,97.6267327596,610.330992422,0.0,46.0930336215,124.558693486,488.216827417,456.683728721,14.1616749024,17.3714237934
 11/19  01:00:00,1004.5791811,97.6267327596,616.65238739,0.0,34.9616554283,113.312780494,479.198779492,464.839159272,5.66466996096,8.69495025897
 11/19  02:00:00,1004.67101636,97.6267327596,616.759744595,0.0,34.9616554283,113.312780494,492.172873792,469.137540821,5.66466996096,17.3706630098
 11/19  03:00:00,1006.08831634,97.6267327596,618.30319203,0.0,34.9616554283,113.312780494,488.002183123,473.641857509,5.66466996096,8.69565565289
 11/19  04:00:00,1010.81976677,97.6267327596,623.326033,0.0,34.9616554283,113.312780494,494.52743408,480.166903489,5.66466996096,8.69586063037
 11/19  05:00:00,1023.36980362,97.6267327596,625.761296724,0.0,44.4937663224,113.312780494,497.879538611,474.842540524,5.66466996096,17.3723281267
 11/19  06:00:00,1019.89064034,97.6267327596,622.101205044,0.0,44.4937663224,113.312780494,499.42412423,476.565983366,14.1616749024,8.69646596142
 11/19  07:00:00,1084.10368397,97.6267327596,616.80720042,0.0,54.0258772165,176.889270242,453.627339609,416.607323083,28.3233498048,8.69666672121
 11/19  08:00:00,1074.41563301,97.6267327596,611.059882376,0.0,54.0258772165,184.38654557,469.602373822,409.743414419,42.4850247072,17.373934696
 11/19  09:00:00,1151.48140835,97.6267327596,608.496641877,0.0,65.1572554096,220.04316451,469.121438792,395.039762312,56.6466996096,17.4349768699
 11/19  10:00:00,1135.04109569,97.6267327596,598.944150438,0.0,65.1572554096,212.545889182,446.57754641,386.592270106,42.4850247072,17.5002515966
 11/19  11:00:00,1134.84213637,97.6267327596,590.826939519,0.0,65.1572554096,220.04316451,476.285950366,379.144340582,70.808374512,26.3332352725
 11/19  12:00:00,1126.99592594,97.6267327596,581.234074721,0.0,65.1572554096,220.04316451,463.208611,374.837259223,70.808374512,17.5629772642
 11/19  13:00:00,1122.37012753,97.6267327596,577.276584164,0.0,65.1572554096,220.04316451,466.862189426,369.71804333,70.808374512,26.3357715841
 11/19  14:00:00,1135.73026803,97.6267327596,599.370500318,0.0,65.1572554096,212.545889182,459.628005412,376.647334797,56.6466996096,26.3339710058
 11/19  15:00:00,1147.73762093,97.6267327596,612.140428139,0.0,65.1572554096,212.545889182,442.12732675,382.07878443,42.4850247072,17.5635176135
 11/19  16:00:00,1143.4816816,97.6267327596,607.744756983,0.0,65.1572554096,212.545889182,462.150895173,379.167557388,56.6466996096,26.3366381751
 11/19  17:00:00,1112.26235963,97.6267327596,601.500466633,0.0,65.1572554096,220.04316451,480.54820369,369.243433067,84.9700494144,26.3347212082
 11/19  18:00:00,1074.73281987,97.6267327596,598.955937634,0.0,54.0258772165,184.38654557,499.09354915,396.623199302,84.9700494144,17.5003004328
 11/19  19:00:00,1050.49275327,97.6267327596,601.41449141,0.0,44.4937663224,163.454314868,527.877931545,434.212553564,84.9700494144,8.69532856663
 11/19  20:00:00,1049.47660074,97.6267327596,607.542071256,0.0,44.4937663224,155.95703954,514.354266784,440.336378882,56.6466996096,17.3711882932
 11/19  21:00:00,1016.50819148,97.6267327596,605.932435525,0.0,44.4937663224,124.558693486,540.536817642,475.194231659,56.6466996096,8.69588637366
 11/19  22:00:00,1008.12198971,97.6267327596,597.424708811,0.0,44.4937663224,124.558693486,530.471459872,479.290349086,42.4850247072,8.69608607804
 11/19  23:00:00,1005.07173484,97.6267327596,604.868218103,0.0,34.9616554283,124.558693486,546.347735964,500.651612334,28.3233498048,17.3727738254
 11/19  24:00:00,1012.58160357,97.6267327596,611.699988568,0.0,34.9616554283,124.558693486,533.211818,510.353455269,14.1616749024,8.69668782833
 11/20  01:00:00,1016.46926685,97.6267327596,617.155480943,0.0,46.0930336215,113.312780494,528.476448012,514.114722498,5.66466996096,8.69705555303
 11/20  02:00:00,1011.28503532,97.6267327596,611.703025999,0.0,46.0930336215,113.312780494,539.247550369,516.210320468,5.66466996096,17.37255994
 11/20  03:00:00,1010.69211355,97.6267327596,611.072764448,0.0,46.0930336215,113.312780494,534.848370253,520.488277056,5.66466996096,8.69542323609
 11/20  04:00:00,1019.15375578,97.6267327596,620.040063232,0.0,46.0930336215,113.312780494,550.593380244,527.55719555,5.66466996096,17.3715147332
 11/20  05:00:00,1116.2673607,97.6267327596,627.200490715,0.0,100.150657288,148.969399434,518.798983833,504.438221074,5.66466996096,8.69609279876
 11/20  06:00:00,1115.30412943,97.6267327596,624.559187837,0.0,100.150657288,149.894399434,925.759574345,902.901573106,14.1616749024,8.69632633616
 11/20  07:00:00,1341.72207454,97.8583426474,625.884387818,0.0,176.471037341,302.612436532,656.874141782,611.177337274,28.3233498048,17.3734547032
 11/20  08:00:00,1442.18758881,98.4021318782,613.365024093,0.0,243.2593065,310.10971186,614.911473838,554.914417102,42.4850247072,17.512032028
 11/20  09:00:00,1467.65217005,98.7226139122,596.289418291,0.0,243.2593065,310.10971186,607.638117235,524.624963624,56.6466996096,26.3664540017
 11/20  10:00:00,1487.62952043,98.9509093567,581.812971993,0.0,243.2593065,302.612436532,567.952418108,499.015402702,42.4850247072,26.4519906982
 11/20  11:00:00,1488.0662538,99.1700949663,574.115190619,0.0,243.2593065,310.10971186,565.14882297,458.911196971,70.808374512,35.4292514871
 11/20  12:00:00,1487.47319764,99.7246374521,571.859488328,0.0,243.2593065,310.10971186,540.143957266,433.853256725,70.808374512,35.482326029
 11/20  13:00:00,1444.77242591,100.325094093,570.371548597,0.0,243.2593065,310.10971186,513.672021978,416.359182333,70.808374512,26.5044651335
 11/20  14:00:00,1474.04894695,100.896613365,565.463623884,0.0,243.2593065,302.612436532,481.324283191,389.186482032,56.6466996096,35.4911015494
 11/20  15:00:00,1473.34162741,101.663876971,563.96239781,0.0,243.2593065,302.612436532,442.595438464,364.681344177,42.4850247072,35.4290695797
 11/20  16:00:00,1476.5509165,102.211365288,566.894245773,0.0,243.2593065,302.612436532,444.538705733,361.358058287,56.6466996096,26.5339478362
 11/20  17:00:00,1485.79195957,103.049697758,568.842054619,0.0,243.2593065,310.10971186,471.423368821,360.036674562,84.9700494144,26.416644845
 11/20  18:00:00,1500.07414402,103.725667353,571.027578316,0.0,243.2593065,310.10971186,468.021766512,365.586460471,84.9700494144,17.4652566264
 11/20  19:00:00,1244.94408124,97.6267327596,584.244412645,0.0,166.938926447,199.110933808,448.13422296,345.750003793,84.9700494144,17.4141697523
 11/20  20:00:00,1240.57499827,97.6267327596,586.688874237,0.0,166.938926447,191.61365848,424.045607988,349.984931445,56.6466996096,17.4139769334
 11/20  21:00:00,1113.27185798,97.6267327596,593.763525668,0.0,100.150657288,124.558693486,460.419079836,395.05421844,56.6466996096,8.71816178715
 11/20  22:00:00,1080.347323,97.6267327596,600.80526793,0.0,100.150657288,124.558693486,466.210740683,406.348097484,42.4850247072,17.3776184918
 11/20  23:00:00,1009.76302896,97.6267327596,597.722450037,0.0,46.0930336215,124.558693486,462.072045937,425.051803506,28.3233498048,8.69689262633
 11/20  24:00:00,1019.25312664,97.6267327596,606.955084131,0.0,46.0930336215,124.558693486,458.09980212,435.241010008,14.1616749024,8.69711720942
 11/21  01:00:00,1015.99256247,97.6267327596,616.624085809,0.0,46.0930336215,113.312780494,467.429671617,444.392062886,5.66466996096,17.3729387696
 11/21  02:00:00,1016.76899,97.6267327596,617.524923704,0.0,46.0930336215,113.312780494,464.313294253,449.952965954,5.66466996096,8.69565833811
 11/21  03:00:00,1016.64500776,97.6267327596,617.446156172,0.0,46.0930336215,113.312780494,478.490634133,455.453884185,5.66466996096,17.3720799865
 11/21  04:00:00,1018.3897731,97.6267327596,619.31305087,0.0,46.0930336215,113.312780494,477.107105729,462.746023138,5.66466996096,8.69641263095
 11/21  05:00:00,1121.58241467,97.6267327596,629.861282756,0.0,100.150657288,148.969399434,463.39473645,449.033407412,5.66466996096,8.69665907709
 11/21  06:00:00,1110.04594256,97.7798280328,616.772847834,0.0,100.150657288,149.894399434,711.563215082,680.026529456,14.1616749024,17.3750107236
 11/21  07:00:00,1329.6431953,98.6097033252,611.286875576,0.0,176.471037341,302.612436532,533.059266534,496.038520774,28.3233498048,8.69739595532
 11/21  08:00:00,1432.24603035,100.455674438,600.867110567,0.0,243.2593065,310.10971186,512.878801478,452.883454699,42.4850247072,17.5103220719
 11/21  09:00:00,1456.5545902,101.607124788,581.594893886,0.0,243.2593065,310.10971186,496.037256236,413.023165804,56.6466996096,26.3673908221
 11/21  10:00:00,1484.92203399,102.290430622,575.580052187,0.0,243.2593065,302.612436532,471.112693605,402.176254628,42.4850247072,26.4514142696
 11/21  11:00:00,1493.12051618,102.836043364,575.832507332,0.0,243.2593065,310.10971186,495.61543306,389.362007235,70.808374512,35.4450513127
 11/21  12:00:00,1495.94299677,103.461137239,577.273685582,0.0,243.2593065,310.10971186,483.050622779,376.744362872,70.808374512,35.4978853951
 11/21  13:00:00,1456.83502096,104.554019007,579.392338071,0.0,243.2593065,310.10971186,469.864544071,363.725368595,70.808374512,35.3308009634
 11/21  14:00:00,1492.64087105,106.114069156,580.635988466,0.0,243.2593065,302.612436532,421.834575561,338.566913793,56.6466996096,26.6209621583
 11/21  15:00:00,1495.6651023,107.157488166,583.038821731,0.0,243.2593065,302.612436532,399.658773146,321.728866366,42.4850247072,35.4448820732
 11/21  16:00:00,1499.81773953,107.883747843,587.036600162,0.0,243.2593065,302.612436532,410.101279793,318.07703567,56.6466996096,35.3775445128
 11/21  17:00:00,1510.48428372,108.493485784,590.968948475,0.0,243.2593065,310.10971186,433.831349731,322.44251485,84.9700494144,26.4187854664
 11/21  18:00:00,1530.59544205,108.627414692,600.091286907,0.0,243.2593065,310.10971186,438.955156733,336.518966022,84.9700494144,17.4661412958
 11/21  19:00:00,1289.92326543,97.6267327596,633.574529002,0.0,166.938926447,199.110933808,430.543986791,336.857145533,84.9700494144,8.71679184321
 11/21  20:00:00,1295.84524757,97.6267327596,647.692788002,0.0,166.938926447,191.61365848,420.788923426,346.726417396,56.6466996096,17.4158064198
 11/21  21:00:00,1170.04732546,97.6267327596,656.235865917,0.0,100.150657288,124.558693486,466.581941738,392.519619424,56.6466996096,17.4156227039
 11/21  22:00:00,1131.49355466,97.6267327596,657.402567564,0.0,100.150657288,124.558693486,456.265962917,405.083010385,42.4850247072,8.6979278244
 11/21  23:00:00,1062.58178873,97.6267327596,655.59544532,0.0,46.0930336215,124.558693486,472.39072895,426.695363736,28.3233498048,17.3720154094
 11/21  24:00:00,1061.90667426,97.6267327596,654.363419718,0.0,46.0930336215,124.558693486,460.085154779,437.227108458,14.1616749024,8.69637141832
 11/22  01:00:00,1043.58656595,97.6267327596,649.118302278,0.0,46.0930336215,113.312780494,463.441459964,449.080001661,5.66466996096,8.69678834272
 11/22  02:00:00,1038.70125602,97.6267327596,644.513729833,0.0,46.0930336215,113.312780494,480.674147167,457.634929338,5.66466996096,17.3745478689
 11/22  03:00:00,1038.05205755,97.6267327596,643.875744622,0.0,46.0930336215,113.312780494,478.822141988,464.459773962,5.66466996096,8.69769806454
 11/22  04:00:00,1037.28125933,97.6267327596,643.242851119,0.0,46.0930336215,113.312780494,495.609774948,472.571312673,5.66466996096,17.3737923144
 11/22  05:00:00,1127.16526981,97.6267327596,642.730004853,0.0,100.150657288,148.969399434,473.675776097,459.315038866,5.66466996096,8.69606726974
 11/22  06:00:00,1131.50406843,98.0074401311,644.654391658,0.0,100.150657288,149.894399434,692.039666489,669.181654874,14.1616749024,8.69633671228
 11/22  07:00:00,1360.31278488,99.7005258436,646.498801077,0.0,176.471037341,302.612436532,551.108486748,505.410350009,28.3233498048,17.3747869343
 11/22  08:00:00,1469.6427632,102.476081473,640.346531029,0.0,243.2593065,310.10971186,516.127443019,456.12926082,42.4850247072,17.5131574914
 11/22  09:00:00,1481.79209193,103.628053697,607.905578344,0.0,243.2593065,310.10971186,504.370363206,421.35430426,56.6466996096,26.3693593358
 11/22  10:00:00,1499.52285882,104.607907995,590.005622774,0.0,243.2593065,302.612436532,465.750481292,396.809687623,42.4850247072,26.4557689621
 11/22  11:00:00,1496.22880764,105.396414253,577.631603808,0.0,243.2593065,310.10971186,476.043477443,369.79912732,70.808374512,35.4359756118
 11/22  12:00:00,1494.0593827,106.15517758,573.385457639,0.0,243.2593065,310.10971186,461.393518081,355.095189116,70.808374512,35.4899544539
 11/22  13:00:00,1447.90558958,106.963580093,567.886289647,0.0,243.2593065,310.10971186,439.425058097,342.106593784,70.808374512,26.5100898015
 11/22  14:00:00,1478.73639969,107.605481765,564.470775428,0.0,243.2593065,302.612436532,424.050603346,331.90383679,56.6466996096,35.5000669466
 11/22  15:00:00,1478.21074972,108.907253037,562.559358076,0.0,243.2593065,302.612436532,388.940911168,311.017785257,42.4850247072,35.4381012039
 11/22  16:00:00,1483.56225806,109.304514148,567.9506035,0.0,243.2593065,302.612436532,399.78906271,316.607465496,56.6466996096,26.5348976051
 11/22  17:00:00,1492.76493497,109.746016591,570.239093053,0.0,243.2593065,310.10971186,432.674002729,321.280991464,84.9700494144,26.4229618511
 11/22  18:00:00,1508.50453063,110.084039921,574.248629322,0.0,243.2593065,310.10971186,428.965071621,326.525900161,84.9700494144,17.4691220455
 11/22  19:00:00,1260.91167077,97.6267327596,601.698457234,0.0,166.938926447,199.110933808,433.645410655,331.25864587,84.9700494144,17.4167153708
 11/22  20:00:00,1259.94171471,97.6267327596,607.459418785,0.0,166.938926447,191.61365848,415.270204479,341.208734278,56.6466996096,17.4147705911
 11/22  21:00:00,1129.64705873,97.6267327596,611.215372876,0.0,100.150657288,124.558693486,450.776957485,385.413155312,56.6466996096,8.71710256389
 11/22  22:00:00,1087.6176803,97.6267327596,608.540510265,0.0,100.150657288,124.558693486,453.475660456,393.611725133,42.4850247072,17.3789106156
 11/22  23:00:00,1013.74417912,97.6267327596,601.924570801,0.0,46.0930336215,124.558693486,447.83986627,410.820148318,28.3233498048,8.69636814685
 11/22  24:00:00,1016.39957594,97.6267327596,603.852449608,0.0,46.0930336215,124.558693486,450.724910625,419.18970004,14.1616749024,17.3735356823
 11/23  01:00:00,996.433087727,97.6267327596,607.710923911,0.0,34.9616554283,113.312780494,442.908947938,428.546899479,5.66466996096,8.6973784982
 11/23  02:00:00,997.844421718,97.6267327596,609.248889434,0.0,34.9616554283,113.312780494,450.423943379,436.061554641,5.66466996096,8.69771877645
 11/23  03:00:00,998.001435203,97.6267327596,609.456232287,0.0,34.9616554283,113.312780494,465.510906281,442.469886294,5.66466996096,17.3763500265
 11/23  04:00:00,1001.70295975,97.6267327596,613.386770927,0.0,34.9616554283,113.312780494,465.204166293,450.843315021,5.66466996096,8.69618131088
 11/23  05:00:00,1023.97444111,97.6267327596,626.153560653,0.0,44.4937663224,113.312780494,472.319382406,449.281524548,5.66466996096,17.3731878973
 11/23  06:00:00,1034.31259249,97.6267327596,637.237982006,0.0,44.4937663224,113.312780494,481.332757327,458.474059176,14.1616749024,8.69702324841
 11/23  07:00:00,1105.41711579,97.6267327596,639.364155261,0.0,54.0258772165,176.889270242,438.995731178,401.975069065,28.3233498048,8.69731230774
 11/23  08:00:00,1085.39731745,97.6267327596,622.691294532,0.0,54.0258772165,184.38654557,450.05630911,390.195791727,42.4850247072,17.3754926759
 11/23  09:00:00,1140.5931777,97.6267327596,596.853204426,0.0,65.1572554096,220.04316451,436.468132037,362.383741706,56.6466996096,17.4376907212
 11/23  10:00:00,1119.34565531,97.6267327596,582.060784697,0.0,65.1572554096,212.545889182,415.440065919,355.450962227,42.4850247072,17.504078985
 11/23  11:00:00,1119.32741781,97.6267327596,574.030058908,0.0,65.1572554096,220.04316451,439.711574375,342.562436157,70.808374512,26.340763706
 11/23  12:00:00,1113.17135581,97.6267327596,566.373722083,0.0,65.1572554096,220.04316451,424.351055753,335.974255442,70.808374512,17.5684257988
 11/23  13:00:00,1106.68455096,97.6267327596,560.599239006,0.0,65.1572554096,220.04316451,419.447454744,322.294340346,70.808374512,26.3447398863
 11/23  14:00:00,1097.63777368,97.6267327596,558.87100022,0.0,65.1572554096,212.545889182,397.814791425,314.8246947,56.6466996096,26.3433971162
 11/23  15:00:00,1100.45546453,97.6267327596,561.89224469,0.0,65.1572554096,212.545889182,379.060030775,319.004675889,42.4850247072,17.5703301792
 11/23  16:00:00,1120.82136994,97.6267327596,583.82581095,0.0,65.1572554096,212.545889182,401.204009834,318.209522829,56.6466996096,26.3477873951
 11/23  17:00:00,1119.23511738,97.6267327596,609.368112444,0.0,65.1572554096,220.04316451,445.343481316,334.032341437,84.9700494144,26.341090465
 11/23  18:00:00,1088.06988594,97.6267327596,613.882157704,0.0,54.0258772165,184.38654557,451.731320763,349.257475213,84.9700494144,17.5037961361
 11/23  19:00:00,1062.12609709,97.6267327596,614.536640823,0.0,44.4937663224,163.454314868,487.562217067,385.217796514,84.9700494144,17.3743711383
 11/23  20:00:00,1066.31125174,97.6267327596,626.081007427,0.0,44.4937663224,155.95703954,460.403441442,395.060342278,56.6466996096,8.69639955433
 11/23  21:00:00,1053.44536556,97.6267327596,646.14443824,0.0,44.4937663224,124.558693486,497.674837536,432.33145356,56.6466996096,8.69668436586
 11/23  22:00:00,1060.66486676,97.6267327596,655.125415383,0.0,44.4937663224,124.558693486,500.181395066,440.322135818,42.4850247072,17.3742345412
 11/23  23:00:00,1044.91528284,97.6267327596,649.821638994,0.0,34.9616554283,124.558693486,496.204721387,459.183820141,28.3233498048,8.69755144063
 11/23  24:00:00,1046.46685166,97.6267327596,649.468649513,0.0,34.9616554283,124.558693486,490.123081845,467.263566119,14.1616749024,8.69784082327
 11/24  01:00:00,1041.01830751,97.6267327596,645.872830944,0.0,46.0930336215,113.312780494,496.36681271,473.3276885,5.66466996096,17.3744542494
 11/24  02:00:00,1039.82603235,97.6267327596,642.194588913,0.0,46.0930336215,113.312780494,496.440227587,482.079014715,5.66466996096,8.69654291069
 11/24  03:00:00,1042.92024648,97.6267327596,635.29978099,0.0,46.0930336215,113.312780494,514.985221938,491.946516441,5.66466996096,17.3740355361
 11/24  04:00:00,1043.50227948,97.6267327596,627.646489879,0.0,46.0930336215,113.312780494,515.579723956,501.21756625,5.66466996096,8.69748774465
 11/24  05:00:00,1135.75977342,97.6267327596,619.83005611,0.0,100.150657288,148.969399434,498.753488914,484.391019148,5.66466996096,8.69779980561
 11/24  06:00:00,1134.61763637,97.6267327596,613.075535798,0.0,100.150657288,149.894399434,837.781175284,806.242352142,14.1616749024,17.3771482391
 11/24  07:00:00,1352.83652941,98.0963200199,609.317017245,0.0,176.471037341,302.612436532,603.424439871,566.404767086,28.3233498048,8.69632298048
 11/24  08:00:00,1458.06602015,98.8831057091,606.335686391,0.0,243.2593065,310.10971186,583.493465276,514.748945884,42.4850247072,26.2594946849
 11/24  09:00:00,1490.53384487,99.6632596574,609.91537204,0.0,243.2593065,310.10971186,559.013890192,484.779483897,56.6466996096,17.5877066853
 11/24  10:00:00,1526.6643908,100.446205943,621.867669591,0.0,243.2593065,302.612436532,540.019775552,462.263083978,42.4850247072,35.2716668669
 11/24  11:00:00,1540.08404495,101.141429661,625.476559068,0.0,243.2593065,310.10971186,535.177244124,437.777735713,70.808374512,26.5911338981
 11/24  12:00:00,1539.75436436,101.771700347,617.815925666,0.0,243.2593065,310.10971186,527.298847138,420.975851759,70.808374512,35.5146208666
 11/24  13:00:00,1493.02523402,102.56858704,608.908793825,0.0,243.2593065,310.10971186,509.278176481,403.124332878,70.808374512,35.345469091
 11/24  14:00:00,1520.05680645,103.57510252,602.313685001,0.0,243.2593065,302.612436532,467.286233,375.141843583,56.6466996096,35.4976898065
 11/24  15:00:00,1514.28092506,104.541228307,598.335479585,0.0,243.2593065,302.612436532,426.301841617,348.380692463,42.4850247072,35.4361244469
 11/24  16:00:00,1512.90129815,105.511413465,597.134017068,0.0,243.2593065,302.612436532,416.173895774,332.976268768,56.6466996096,26.550927397
 11/24  17:00:00,1522.69176914,106.181337696,600.022572947,0.0,243.2593065,310.10971186,444.351321138,332.954108896,84.9700494144,26.4271628277
 11/24  18:00:00,1540.59665178,106.490742923,606.495538147,0.0,243.2593065,310.10971186,452.537964919,350.101085837,84.9700494144,17.4668296683
 11/24  19:00:00,1293.88810891,97.6267327596,638.595410109,0.0,166.938926447,199.110933808,450.270072222,347.880792769,84.9700494144,17.4192300378
 11/24  20:00:00,1285.42509495,97.6267327596,639.537379478,0.0,166.938926447,191.61365848,434.649535166,360.587288295,56.6466996096,17.4155472615
 11/24  21:00:00,1145.24677901,97.6267327596,633.537697466,0.0,100.150657288,124.558693486,472.21243982,406.846698919,56.6466996096,8.71904129208
 11/24  22:00:00,1102.89172883,97.6267327596,630.616626715,0.0,100.150657288,124.558693486,477.202155916,417.337869128,42.4850247072,17.3792620811
 11/24  23:00:00,1032.48020107,97.6267327596,627.552895085,0.0,46.0930336215,124.558693486,478.555159129,441.534011092,28.3233498048,8.69779823181
 11/24  24:00:00,1029.00774266,97.6267327596,623.503502575,0.0,46.0930336215,124.558693486,476.988155135,454.128370874,14.1616749024,8.69810935846
 11/25  01:00:00,1012.05800757,97.6267327596,619.276081236,0.0,46.0930336215,113.312780494,487.473864566,464.434042771,5.66466996096,17.3751518342
 11/25  02:00:00,1008.58534731,97.6267327596,615.342722658,0.0,46.0930336215,113.312780494,489.217149057,474.855615166,5.66466996096,8.69686392938
 11/25  03:00:00,1005.29737266,97.6267327596,611.417704408,0.0,46.0930336215,113.312780494,507.48950812,484.450096155,5.66466996096,17.3747420041
 11/25  04:00:00,1003.86874166,97.6267327596,607.564783976,0.0,46.0930336215,113.312780494,508.523638527,494.161095111,5.66466996096,8.69787345467
 11/25  05:00:00,1034.4691145,97.6267327596,600.011382793,0.0,55.6251445156,113.312780494,505.055309585,490.69243243,5.66466996096,8.69820719416
 11/25  06:00:00,1048.43770341,97.6267327596,589.372804804,0.0,55.6251445156,113.312780494,526.945473275,495.406384725,14.1616749024,17.3774136468
 11/25  07:00:00,1111.19915376,97.6267327596,583.093411747,0.0,65.1572554096,176.889270242,477.000974967,439.98086724,28.3233498048,8.69675792227
 11/25  08:00:00,1221.7838618,97.7082649057,583.640891116,0.0,109.682768182,220.96816451,742.330926827,682.469448334,42.4850247072,17.376453786
 11/25  09:00:00,1244.94091813,97.7518798847,595.618104193,0.0,109.682768182,220.96816451,623.438719948,549.343842322,56.6466996096,17.4481780169
 11/25  10:00:00,1361.74540043,98.4048196505,600.200273161,0.0,131.945524568,266.955817592,568.241282849,508.235460399,42.4850247072,17.5207977429
 11/25  11:00:00,1322.93818437,98.7760008611,602.222378347,0.0,131.945524568,274.45309292,578.734556697,481.555813792,70.808374512,26.3703683932
 11/25  12:00:00,1325.74710907,99.0223685395,612.396016129,0.0,131.945524568,274.45309292,560.527234963,463.346856925,70.808374512,26.3720035256
 11/25  13:00:00,1295.45615799,99.2417557805,613.411775922,0.0,131.945524568,274.45309292,528.557824065,440.165442821,70.808374512,17.5840067327
 11/25  14:00:00,1288.86210369,99.4854570599,613.964843863,0.0,131.945524568,266.955817592,494.237184153,411.22485722,56.6466996096,26.3656273237
