Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/25  15:00:00,1287.43707544,99.7022249243,612.4804097,0.0,131.945524568,266.955817592,451.314858684,382.46461853,42.4850247072,26.365215447
 11/25  16:00:00,1215.26557761,97.6267327596,619.48666407,0.0,109.682768182,212.545889182,369.842867899,286.826353137,56.6466996096,26.3698151516
 11/25  17:00:00,1222.97308602,97.6267327596,619.349007362,0.0,109.682768182,220.04316451,406.092685766,294.760316083,84.9700494144,26.3623202694
 11/25  18:00:00,1197.97112709,97.6267327596,624.797650586,0.0,109.682768182,220.04316451,418.133989403,315.65279849,84.9700494144,17.5111414986
 11/25  19:00:00,1172.20507042,97.6267327596,634.322990237,0.0,100.150657288,199.110933808,448.629139163,354.961527994,84.9700494144,8.69756175395
 11/25  20:00:00,1167.49147077,97.6267327596,636.439966271,0.0,100.150657288,191.61365848,435.895786388,361.872959225,56.6466996096,17.3761275535
 11/25  21:00:00,1064.06107217,97.6267327596,645.102635913,0.0,55.6251445156,124.558693486,472.290949583,406.945680349,56.6466996096,8.69856962372
 11/25  22:00:00,1071.09504147,97.6267327596,653.127322019,0.0,55.6251445156,124.558693486,477.845131421,417.984428913,42.4850247072,17.3756778006
 11/25  23:00:00,1064.73002469,97.6267327596,657.12673248,0.0,46.0930336215,124.558693486,475.843837059,438.823398956,28.3233498048,8.69708829815
 11/25  24:00:00,1061.70868466,97.6267327596,652.886105521,0.0,46.0930336215,124.558693486,470.041802441,447.182714263,14.1616749024,8.69741327508
 11/26  01:00:00,1041.6379986,97.6267327596,656.563884436,0.0,34.9616554283,113.312780494,480.704387328,457.664570085,5.66466996096,17.3751472823
 11/26  02:00:00,1040.09785037,97.6267327596,654.97482391,0.0,34.9616554283,113.312780494,478.709032584,464.345671255,5.66466996096,8.69869136772
 11/26  03:00:00,1041.04161799,97.6267327596,656.006356331,0.0,34.9616554283,113.312780494,494.227156826,471.186444139,5.66466996096,17.3760427259
 11/26  04:00:00,1041.73535573,97.6267327596,656.777508706,0.0,34.9616554283,113.312780494,493.554853622,479.192880935,5.66466996096,8.69730272608
 11/26  05:00:00,1053.79047617,97.6267327596,659.253739535,0.0,44.4937663224,113.312780494,489.237592584,474.875275588,5.66466996096,8.69764703528
 11/26  06:00:00,1049.78645147,97.6267327596,655.411475688,0.0,44.4937663224,113.312780494,509.378172038,477.840146569,14.1616749024,17.3763505659
 11/26  07:00:00,1120.22490373,97.6267327596,656.011033147,0.0,54.0258772165,176.889270242,457.359323515,420.337267185,28.3233498048,8.69870652511
 11/26  08:00:00,1100.70472998,97.6267327596,639.491105916,0.0,54.0258772165,184.38654557,474.270809029,414.409751867,42.4850247072,17.3760324548
 11/26  09:00:00,1161.44469719,97.6267327596,619.421956627,0.0,65.1572554096,220.04316451,445.110206561,379.731718721,56.6466996096,8.73178823045
 11/26  10:00:00,1135.44867945,97.6267327596,599.744540133,0.0,65.1572554096,212.545889182,423.768200025,355.034940661,42.4850247072,26.2482346566
 11/26  11:00:00,1137.81585483,97.6267327596,594.386943505,0.0,65.1572554096,220.04316451,432.137097652,343.755744498,70.808374512,17.5729786419
 11/26  12:00:00,1132.9338729,97.6267327596,588.158217685,0.0,65.1572554096,220.04316451,439.402253716,342.241570626,70.808374512,26.3523085787
 11/26  13:00:00,1141.0274964,97.6267327596,598.065571577,0.0,65.1572554096,220.04316451,434.137751473,336.982538491,70.808374512,26.3468384698
 11/26  14:00:00,1128.50216604,97.6267327596,592.856071125,0.0,65.1572554096,212.545889182,414.280901796,331.288352002,56.6466996096,26.3458501843
 11/26  15:00:00,1120.87650159,97.6267327596,584.369794054,0.0,65.1572554096,212.545889182,385.716722455,325.659562093,42.4850247072,17.5721356545
 11/26  16:00:00,1124.11752702,97.6267327596,587.690155459,0.0,65.1572554096,212.545889182,399.196297294,316.198726008,56.6466996096,26.350871676
 11/26  17:00:00,1104.08485943,97.6267327596,593.245043229,0.0,65.1572554096,220.04316451,433.244856361,321.924871497,84.9700494144,26.3499354499
 11/26  18:00:00,1070.51474888,97.6267327596,594.835097504,0.0,54.0258772165,184.38654557,441.214617491,338.738488987,84.9700494144,17.5060790892
 11/26  19:00:00,1043.65140761,97.6267327596,594.403011686,0.0,44.4937663224,163.454314868,469.999266706,373.864051498,84.9700494144,11.165165793
 11/26  20:00:00,1040.27269285,97.6267327596,597.889191587,0.0,44.4937663224,155.95703954,452.751405562,381.196857233,56.6466996096,14.9078487193
 11/26  21:00:00,1012.90677678,97.6267327596,602.175650233,0.0,44.4937663224,124.558693486,483.474926088,418.130770926,56.6466996096,8.69745555228
 11/26  22:00:00,1013.69040318,97.6267327596,603.404504022,0.0,44.4937663224,124.558693486,486.161542937,426.300553266,42.4850247072,17.3759649644
 11/26  23:00:00,998.809203572,97.6267327596,598.291027127,0.0,34.9616554283,124.558693486,478.605683073,441.583819668,28.3233498048,8.69851360033
 11/26  24:00:00,993.934098115,97.6267327596,591.974022318,0.0,34.9616554283,124.558693486,468.033764043,444.4845986,14.1616749024,9.38749054043
 11/27  01:00:00,988.57456744,97.6267327596,587.506636784,0.0,46.0930336215,113.312780494,468.772716711,446.420765689,5.66466996096,16.6872810607
 11/27  02:00:00,990.134790319,97.6267327596,589.161115574,0.0,46.0930336215,113.312780494,464.735824382,450.373441736,5.66466996096,8.6977126846
 11/27  03:00:00,993.358028,97.6267327596,592.610694326,0.0,46.0930336215,113.312780494,480.250705702,457.209452466,5.66466996096,17.376583275
 11/27  04:00:00,991.005031094,97.6267327596,590.063263563,0.0,46.0930336215,113.312780494,476.322550153,461.959019815,5.66466996096,8.69886037654
 11/27  05:00:00,1079.1328375,97.6267327596,587.521310061,0.0,100.150657288,148.969399434,462.458936625,439.417854299,5.66466996096,17.3764123651
 11/27  06:00:00,1076.53767592,97.6267327596,583.080457399,0.0,100.150657288,149.894399434,815.986656131,793.127468278,14.1616749024,8.69751295016
 11/27  07:00:00,1309.11108533,97.8199388122,590.889312794,0.0,176.471037341,302.612436532,567.313989981,530.292762647,28.3233498048,8.6978775287
 11/27  08:00:00,1420.09584568,98.4027405373,589.442399473,0.0,243.2593065,310.10971186,551.123546623,482.373952646,42.4850247072,26.2645692703
 11/27  09:00:00,1447.98152491,98.9385071191,574.731639634,0.0,243.2593065,310.10971186,535.170129694,452.145988557,56.6466996096,26.3774415274
 11/27  10:00:00,1464.98911157,99.4507315624,556.88134375,0.0,243.2593065,302.612436532,492.938792742,423.987657966,42.4850247072,26.4661100686
 11/27  11:00:00,1468.67405817,100.096111973,552.20696703,0.0,243.2593065,310.10971186,499.313972953,393.058231727,70.808374512,35.4473667143
 11/27  12:00:00,1469.15455822,100.568137423,551.141178865,0.0,243.2593065,310.10971186,488.663287092,382.352025714,70.808374512,35.5028868656
 11/27  13:00:00,1423.2640314,101.405328651,546.032004705,0.0,243.2593065,310.10971186,452.140342239,354.807044882,70.808374512,26.5249228443
 11/27  14:00:00,1456.32031587,101.808648186,545.381671584,0.0,243.2593065,302.612436532,436.246152814,344.08307865,56.6466996096,35.5163745542
 11/27  15:00:00,1457.34757568,102.3118372,545.940947974,0.0,243.2593065,302.612436532,419.432572117,341.49258577,42.4850247072,35.4549616393
 11/27  16:00:00,1458.24774019,103.38258723,545.79468136,0.0,243.2593065,302.612436532,408.717154431,324.024404212,56.6466996096,28.0460506087
 11/27  17:00:00,1467.95176851,104.03564802,548.387791554,0.0,243.2593065,310.10971186,445.91821828,327.204586286,84.9700494144,33.7435825798
 11/27  18:00:00,1482.09580348,104.648930788,550.449160051,0.0,243.2593065,310.10971186,433.907739084,331.46941698,84.9700494144,17.4682726899
 11/27  19:00:00,1227.70044495,97.6267327596,565.486132894,0.0,166.938926447,199.110933808,410.739332742,317.048720316,84.9700494144,8.72056301159
 11/27  20:00:00,1222.29478311,97.6267327596,566.821728179,0.0,166.938926447,191.61365848,397.563324325,323.498845074,56.6466996096,17.4177796415
 11/27  21:00:00,1083.02699353,97.6267327596,561.024894049,0.0,100.150657288,124.558693486,439.778554437,365.712437448,56.6466996096,17.4194173791
 11/27  22:00:00,1041.62111422,97.6267327596,559.004626296,0.0,100.150657288,124.558693486,423.253880612,372.067375289,42.4850247072,8.70148061609
 11/27  23:00:00,1028.21501322,97.6267327596,617.092728563,0.0,46.0930336215,124.558693486,456.132038098,410.432742822,28.3233498048,17.3759454714
 11/27  24:00:00,1070.02781159,97.6267327596,661.439155606,0.0,46.0930336215,124.558693486,451.899666013,429.040228248,14.1616749024,8.69776286224
 11/28  01:00:00,1052.77668314,97.6267327596,657.656586176,0.0,46.0930336215,113.312780494,449.462535996,435.099571789,5.66466996096,8.69829424599
 11/28  02:00:00,1046.25775274,97.6267327596,650.79674532,0.0,46.0930336215,113.312780494,466.529034014,443.486430038,5.66466996096,17.3779340149
 11/28  03:00:00,1042.68186466,97.6267327596,643.52240413,0.0,46.0930336215,113.312780494,464.768804077,450.404549951,5.66466996096,8.6995841647
 11/28  04:00:00,1041.09167662,97.6267327596,636.619734968,0.0,46.0930336215,113.312780494,481.954067832,458.913988285,5.66466996096,17.3754095856
 11/28  05:00:00,1132.69724775,97.6267327596,628.018286472,0.0,100.150657288,148.969399434,460.879855265,446.516917023,5.66466996096,8.69826828111
 11/28  06:00:00,1131.6533697,97.757027912,622.320128022,0.0,100.150657288,149.894399434,680.962618428,658.102271848,14.1616749024,8.69867167765
 11/28  07:00:00,1356.24035718,98.9141753392,619.130646459,0.0,176.471037341,302.612436532,537.334866317,491.632860287,28.3233498048,17.3786562253
 11/28  08:00:00,1470.29171122,100.781262336,614.864467668,0.0,243.2593065,310.10971186,521.197219402,461.195085057,42.4850247072,17.5171096374
 11/28  09:00:00,1505.88726365,101.433229575,610.465440373,0.0,243.2593065,310.10971186,534.300139421,451.274042497,56.6466996096,26.3793973154
 11/28  10:00:00,1533.86421997,102.043133771,606.825662162,0.0,243.2593065,302.612436532,519.393311753,450.440283287,42.4850247072,26.4680037593
 11/28  11:00:00,1545.07929686,102.582885562,604.219323965,0.0,243.2593065,310.10971186,549.988122488,443.715456855,70.808374512,35.4642911209
 11/28  12:00:00,1551.39713862,103.081952783,602.274830658,0.0,243.2593065,310.10971186,545.714760308,439.38493365,70.808374512,35.5214521462
 11/28  13:00:00,1512.94113281,103.531265833,600.305956535,0.0,243.2593065,310.10971186,543.474117935,437.3131602,70.808374512,35.3525832227
 11/28  14:00:00,1550.50787528,103.984878189,599.048066797,0.0,243.2593065,302.612436532,524.268057614,432.114389968,56.6466996096,35.5069680364
 11/28  15:00:00,1550.66462171,104.467356866,597.713094069,0.0,243.2593065,302.612436532,490.967517735,421.885974465,42.4850247072,26.5965185624
 11/28  16:00:00,1546.61013913,104.839995436,596.107376397,0.0,243.2593065,302.612436532,510.406402538,418.353458787,56.6466996096,35.4062441414
 11/28  17:00:00,1549.88131101,105.214398071,597.101239006,0.0,243.2593065,310.10971186,527.710471715,416.306145291,84.9700494144,26.4342770101
 11/28  18:00:00,1559.49581575,105.437561455,596.563115836,0.0,243.2593065,310.10971186,534.991378774,432.551334787,84.9700494144,17.4699945725
 11/28  19:00:00,1289.6682219,97.6267327596,594.09124117,0.0,166.938926447,199.110933808,528.611803665,426.21964234,84.9700494144,17.4221119111
 11/28  20:00:00,1274.12626213,97.6267327596,592.149842525,0.0,166.938926447,191.61365848,507.783393191,433.718022126,56.6466996096,17.4186714552
 11/28  21:00:00,1141.48333108,97.6267327596,591.041858832,0.0,100.150657288,124.558693486,542.724986842,477.357511867,56.6466996096,8.72077536518
 11/28  22:00:00,1099.24425579,97.6267327596,588.123229919,0.0,100.150657288,124.558693486,548.016838449,488.149382255,42.4850247072,17.3824314877
 11/28  23:00:00,1027.81644649,97.6267327596,586.005881479,0.0,46.0930336215,124.558693486,547.685296071,510.662448443,28.3233498048,8.69949782306
 11/28  24:00:00,1027.68491092,97.6267327596,583.946551345,0.0,46.0930336215,124.558693486,552.610844429,521.073920188,14.1616749024,17.3752493382
 11/29  01:00:00,1014.29414716,97.6267327596,578.481202849,0.0,46.0930336215,113.312780494,545.182049597,530.819002054,5.66466996096,8.6983775815
 11/29  02:00:00,1012.95105062,97.6267327596,572.638631068,0.0,46.0930336215,113.312780494,554.631522938,540.268015123,5.66466996096,8.69883785463
 11/29  03:00:00,1010.02165614,97.6267327596,568.252350747,0.0,46.0930336215,113.312780494,571.470842787,548.427203679,5.66466996096,17.378969147
 11/29  04:00:00,1009.69146999,97.6267327596,565.050145859,0.0,46.0930336215,113.312780494,572.644327691,558.28274176,5.66466996096,8.69691596946
 11/29  05:00:00,1082.70580178,97.6267327596,550.966226661,0.0,100.150657288,148.969399434,566.958673422,543.917533117,5.66466996096,17.3764703444
 11/29  06:00:00,1087.86187967,98.0145504184,555.819852672,0.0,100.150657288,149.894399434,871.61545961,848.754930401,14.1616749024,8.69885430637
 11/29  07:00:00,1314.76773146,99.0049412904,555.113480776,0.0,176.471037341,302.612436532,668.144951107,631.122327327,28.3233498048,8.69927397469
 11/29  08:00:00,1423.11812105,101.203613551,556.41926809,0.0,243.2593065,310.10971186,649.412508034,580.659571673,42.4850247072,26.2679116538
 11/29  09:00:00,1467.67727448,102.16937193,563.836301196,0.0,243.2593065,310.10971186,634.190321771,551.164736944,56.6466996096,26.378885217
 11/29  10:00:00,1511.20410764,102.981827973,575.211563345,0.0,243.2593065,302.612436532,598.661779495,529.708463904,42.4850247072,26.468290884
 11/29  11:00:00,1534.01487557,103.6075481,586.586218355,0.0,243.2593065,310.10971186,610.560219465,504.293532044,70.808374512,35.4583129088
 11/29  12:00:00,1546.4070543,104.286539522,596.990102911,0.0,243.2593065,310.10971186,585.908038439,479.584227659,70.808374512,35.5154362678
 11/29  13:00:00,1510.25033453,104.96590589,607.207756207,0.0,243.2593065,310.10971186,554.29119157,456.960162054,70.808374512,26.5226550041
 11/29  14:00:00,1543.17671473,105.538756441,608.917447036,0.0,243.2593065,302.612436532,523.159979688,430.982857883,56.6466996096,35.5304221948
 11/29  15:00:00,1540.85510272,106.037554373,605.213130099,0.0,243.2593065,302.612436532,480.116352322,402.16265624,42.4850247072,35.4686713752
 11/29  16:00:00,1539.97711797,106.512779488,605.250617242,0.0,243.2593065,302.612436532,477.914650258,385.86591941,56.6466996096,35.4020312383
 11/29  17:00:00,1547.73777876,107.040264432,607.564075329,0.0,243.2593065,310.10971186,497.697943005,386.292280796,84.9700494144,26.4356127945
 11/29  18:00:00,1559.34887381,107.353025283,612.665275008,0.0,243.2593065,310.10971186,504.810268616,402.365767161,84.9700494144,17.4744520404
 11/29  19:00:00,1294.70338958,97.6267327596,622.798664621,0.0,166.938926447,199.110933808,500.73859534,398.348653615,84.9700494144,17.4198923113
 11/29  20:00:00,1277.68424286,97.6267327596,618.77946512,0.0,166.938926447,191.61365848,470.377743704,405.013010107,56.6466996096,8.71803398746
 11/29  21:00:00,1135.46603936,97.6267327596,613.299646144,0.0,100.150657288,124.558693486,522.911824753,448.845425454,56.6466996096,17.4196996896
 11/29  22:00:00,1090.48649317,97.6267327596,607.217553301,0.0,100.150657288,124.558693486,512.915160184,458.85636402,42.4850247072,11.5737714576
 11/29  23:00:00,1024.21108149,97.6267327596,602.397196877,0.0,46.0930336215,124.558693486,523.740592145,480.912600301,28.3233498048,14.5046420396
 11/29  24:00:00,1020.63712313,97.6267327596,596.418498865,0.0,46.0930336215,124.558693486,516.259531209,493.399455392,14.1616749024,8.69840091414
 11/30  01:00:00,1002.96386396,97.6267327596,591.328172188,0.0,46.0930336215,113.312780494,524.895287421,501.852444257,5.66466996096,17.3781732031
 11/30  02:00:00,1003.80865261,97.6267327596,591.821024592,0.0,46.0930336215,113.312780494,522.150348494,507.785761571,5.66466996096,8.69991696251
 11/30  03:00:00,1004.97897268,97.6267327596,593.108412438,0.0,46.0930336215,113.312780494,538.866274814,515.82616242,5.66466996096,17.3754424321
 11/30  04:00:00,1003.55256354,97.6267327596,589.416316517,0.0,46.0930336215,113.312780494,540.913238771,526.549838391,5.66466996096,8.69873041956
 11/30  05:00:00,1091.03164622,97.6267327596,583.293816057,0.0,100.150657288,148.969399434,528.317364231,513.953530082,5.66466996096,8.69916418851
 11/30  06:00:00,1088.26568971,98.0954514815,579.844065389,0.0,100.150657288,149.894399434,828.670084283,797.127797555,14.1616749024,17.3806118254
 11/30  07:00:00,1314.17231259,99.417482883,580.199213037,0.0,176.471037341,302.612436532,628.937400588,591.916032521,28.3233498048,8.6980182627
 11/30  08:00:00,1420.39536949,102.22161062,584.832221127,0.0,243.2593065,310.10971186,606.092797516,537.338796767,42.4850247072,26.2689760412
 11/30  09:00:00,1470.95176256,103.272488116,601.809318275,0.0,243.2593065,310.10971186,577.36378855,503.121092725,56.6466996096,17.5959962154
 11/30  10:00:00,1525.75301235,104.127808548,622.060820764,0.0,243.2593065,302.612436532,559.558615445,481.782015875,42.4850247072,35.2915748623
 11/30  11:00:00,1540.64120334,104.892019301,627.980746355,0.0,243.2593065,310.10971186,561.407382237,455.142399036,70.808374512,35.4566086889
 11/30  12:00:00,1534.04494526,105.540544293,619.211571492,0.0,243.2593065,310.10971186,541.000160099,434.678379973,70.808374512,35.5134056139
 11/30  13:00:00,1488.41844774,106.172801069,614.607785988,0.0,243.2593065,310.10971186,511.966266075,414.630168591,70.808374512,26.5277229724
 11/30  14:00:00,1519.2990803,106.908202718,611.249032498,0.0,243.2593065,302.612436532,480.617572991,388.441983383,56.6466996096,35.5288899978
 11/30  15:00:00,1516.63566687,107.849260264,607.349329802,0.0,243.2593065,302.612436532,438.118829132,360.166111501,42.4850247072,35.467692924
 11/30  16:00:00,1519.32068376,108.672310016,609.17651652,0.0,243.2593065,302.612436532,440.359182339,348.310942036,56.6466996096,35.4015406937
 11/30  17:00:00,1532.00743294,109.069839136,614.839359074,0.0,243.2593065,310.10971186,465.123512526,353.713522544,84.9700494144,26.4399405676
 11/30  18:00:00,1553.46728962,109.156002939,624.81984391,0.0,243.2593065,310.10971186,473.513356681,371.069871883,84.9700494144,17.4734353831
 11/30  19:00:00,1306.37094088,97.6267327596,651.825285207,0.0,166.938926447,199.110933808,475.330345525,372.941296137,84.9700494144,17.4189999745
 11/30  20:00:00,1296.76326094,97.6267327596,649.369737497,0.0,166.938926447,191.61365848,444.922407767,379.554843464,56.6466996096,8.72086469325
 11/30  21:00:00,1159.45396432,97.6267327596,646.208733351,0.0,100.150657288,124.558693486,496.298675223,422.231595208,56.6466996096,17.4203804052
 11/30  22:00:00,1116.45399384,97.6267327596,643.089632864,0.0,100.150657288,124.558693486,484.43570011,433.249227454,42.4850247072,8.7014479489
 11/30  23:00:00,1045.48441645,97.6267327596,640.007137994,0.0,46.0930336215,124.558693486,502.23839688,456.535408621,28.3233498048,17.3796384538
 11/30  24:00:00,1043.35470147,97.6267327596,637.307573603,0.0,46.0930336215,124.558693486,490.34046318,467.480769701,14.1616749024,8.69801857574
 12/01  01:00:00,1030.98733049,97.6267327596,626.289942906,0.0,46.0930336215,113.312780494,501.106073131,478.062467913,5.66466996096,17.3789352571
 12/01  02:00:00,1029.8982055,97.6267327596,610.063927181,0.0,46.0930336215,113.312780494,500.551346324,486.187140953,5.66466996096,8.69953540964
 12/01  03:00:00,1017.59504017,97.6267327596,603.505267848,0.0,46.0930336215,113.312780494,509.60622535,495.241546598,5.66466996096,8.70000879093
 12/01  04:00:00,1006.52101944,97.6267327596,601.485320755,0.0,46.0930336215,113.312780494,527.15226316,504.108680551,5.66466996096,17.3789126478
 12/01  05:00:00,1091.9765366,97.6267327596,603.846616825,0.0,100.150657288,148.969399434,504.637573946,490.274041437,5.66466996096,8.69886254883
 12/01  06:00:00,1095.94707122,98.1175853061,608.844447377,0.0,100.150657288,149.894399434,767.977935869,736.43585168,14.1616749024,17.3804092868
 12/01  07:00:00,1326.76816378,99.5269079701,610.049569785,0.0,176.471037341,302.612436532,590.01363465,552.990059315,28.3233498048,8.70022553042
 12/01  08:00:00,1436.04497093,101.635996466,610.336348821,0.0,243.2593065,310.10971186,581.747436101,512.993366037,42.4850247072,26.2690453564
 12/01  09:00:00,1490.96079298,102.747609557,622.181065347,0.0,243.2593065,310.10971186,546.336061647,472.093102821,56.6466996096,17.5962592163
 12/01  10:00:00,1533.05571765,103.595651932,628.712865427,0.0,243.2593065,302.612436532,525.996119694,448.218341732,42.4850247072,35.2927532546
 12/01  11:00:00,1515.75334113,104.295707689,600.754861615,0.0,243.2593065,310.10971186,529.169802644,422.902763631,70.808374512,35.4586645008
 12/01  12:00:00,1504.66055444,104.840395232,586.407929303,0.0,243.2593065,310.10971186,506.911059665,400.586978244,70.808374512,35.5157069084
 12/01  13:00:00,1463.02082011,105.312375458,585.943906557,0.0,243.2593065,310.10971186,482.154662309,384.811925946,70.808374512,26.5343618504
 12/01  14:00:00,1492.13795827,106.131373642,580.531073846,0.0,243.2593065,302.612436532,452.372955049,360.19438526,56.6466996096,35.5318701788
 12/01  15:00:00,1487.26252057,106.915448489,574.349506452,0.0,243.2593065,302.612436532,421.816050458,343.860235282,42.4850247072,35.4707904681
 12/01  16:00:00,1485.28324516,107.282665605,571.738854585,0.0,243.2593065,302.612436532,438.028141536,345.976746935,56.6466996096,35.4046949906
 12/01  17:00:00,1491.44586569,107.973637249,570.47354304,0.0,243.2593065,310.10971186,450.270502617,338.858246871,84.9700494144,26.4422063317
 12/01  18:00:00,1506.28651223,108.15094903,573.595038519,0.0,243.2593065,310.10971186,450.136856084,347.692220962,84.9700494144,17.4745857077
 12/01  19:00:00,1256.02161288,97.6267327596,596.22677454,0.0,166.938926447,199.110933808,451.990675924,349.600597001,84.9700494144,17.4200295079
 12/01  20:00:00,1254.66259133,97.6267327596,602.514377056,0.0,166.938926447,191.61365848,421.881135561,356.512990914,56.6466996096,8.7214450373
 12/01  21:00:00,1123.94938081,97.6267327596,605.832317469,0.0,100.150657288,124.558693486,473.393834129,399.325620096,56.6466996096,17.4215144236
 12/01  22:00:00,1090.83201701,97.6267327596,612.462940211,0.0,100.150657288,124.558693486,462.387121447,411.200080741,42.4850247072,8.70201599875
 12/01  23:00:00,1025.5555582,97.6267327596,614.461753705,0.0,46.0930336215,124.558693486,477.27654005,431.575489334,28.3233498048,17.3777009119
 12/01  24:00:00,1022.86301923,97.6267327596,610.739663069,0.0,46.0930336215,124.558693486,461.091075887,438.230813062,14.1616749024,8.69858792275
 12/02  01:00:00,1007.89966784,97.6267327596,608.010301698,0.0,46.0930336215,113.312780494,466.080592688,443.035722257,5.66466996096,17.3802004702
 12/02  02:00:00,1002.4239061,97.6267327596,602.223356158,0.0,46.0930336215,113.312780494,460.350335001,445.985461576,5.66466996096,8.70020346405
 12/02  03:00:00,1005.0303075,97.6267327596,605.00316974,0.0,46.0930336215,113.312780494,475.359687054,452.31563318,5.66466996096,17.3793839129
 12/02  04:00:00,1008.77722216,97.6267327596,608.990815259,0.0,46.0930336215,113.312780494,473.133627456,458.769831073,5.66466996096,8.69912642195
 12/02  05:00:00,1018.55862366,97.6267327596,608.517294741,0.0,55.6251445156,113.312780494,467.082737928,452.718473682,5.66466996096,8.69959428515
 12/02  06:00:00,1020.00598542,97.6267327596,610.130792835,0.0,55.6251445156,113.312780494,487.617596607,456.075299801,14.1616749024,17.3806219041
 12/02  07:00:00,1101.58102035,97.6267327596,619.280386757,0.0,65.1572554096,176.889270242,438.51183389,401.489931447,28.3233498048,8.69855263843
 12/02  08:00:00,1194.37615663,97.9127023418,604.96913704,0.0,109.682768182,220.96816451,663.351695837,603.486220442,42.4850247072,17.380450688
 12/02  09:00:00,1186.51992947,97.9726819887,585.933155649,0.0,109.682768182,220.96816451,567.64087949,493.540057492,56.6466996096,17.4541223889
 12/02  10:00:00,1280.94409541,99.1130027334,571.066810213,0.0,131.945524568,266.955817592,506.894725489,446.880828199,42.4850247072,17.528872583
 12/02  11:00:00,1281.96970335,99.4011424596,563.947176957,0.0,131.945524568,274.45309292,519.147717088,421.953968306,70.808374512,26.3853742701
 12/02  12:00:00,1281.35744888,99.3707598141,562.233378295,0.0,131.945524568,274.45309292,508.633578923,411.442197766,70.808374512,26.3830066444
 12/02  13:00:00,1245.93256367,99.4376302489,558.383003045,0.0,131.945524568,274.45309292,494.818137272,397.634284739,70.808374512,26.3754780217
 12/02  14:00:00,1237.33228794,99.3382996308,556.964938258,0.0,131.945524568,266.955817592,484.532092345,401.507654494,56.6466996096,26.3777382415
 12/02  15:00:00,1245.04492681,99.2452830229,565.119822149,0.0,131.945524568,266.955817592,471.514859118,411.438843468,42.4850247072,17.5909909422
 12/02  16:00:00,1175.61480552,97.6267327596,574.613652362,0.0,109.682768182,212.545889182,411.524459952,328.498712796,56.6466996096,26.3790475468
 12/02  17:00:00,1183.12432494,97.6267327596,574.861234983,0.0,109.682768182,220.04316451,443.936200164,332.587386717,84.9700494144,26.3787640329
 12/02  18:00:00,1153.34671542,97.6267327596,575.961598063,0.0,109.682768182,220.04316451,439.954600412,337.467511812,84.9700494144,17.5170391856
 12/02  19:00:00,1121.22439502,97.6267327596,579.115468119,0.0,100.150657288,199.110933808,472.700247958,370.35065124,84.9700494144,17.3795473035
 12/02  20:00:00,1106.85508534,97.6267327596,570.976850654,0.0,100.150657288,191.61365848,439.090132625,373.744222454,56.6466996096,8.69921056137
 12/02  21:00:00,990.171857085,97.6267327596,565.572520607,0.0,55.6251445156,124.558693486,488.656747691,414.630053481,56.6466996096,17.3799946002
 12/02  22:00:00,990.654616367,97.6267327596,566.500771386,0.0,55.6251445156,124.558693486,472.587709091,421.402051054,42.4850247072,8.70063333045
 12/02  23:00:00,979.282131078,97.6267327596,565.144102528,0.0,46.0930336215,124.558693486,481.804526583,436.103489905,28.3233498048,17.3776868735
 12/02  24:00:00,979.262038528,97.6267327596,564.013453043,0.0,46.0930336215,124.558693486,463.353800528,440.492599161,14.1616749024,8.69952646508
 12/03  01:00:00,952.134374424,97.6267327596,560.162139806,0.0,34.9616554283,113.312780494,457.65023568,443.285408881,5.66466996096,8.70015683795
 12/03  02:00:00,950.974433825,97.6267327596,558.956544722,0.0,34.9616554283,113.312780494,468.895205472,445.851056836,5.66466996096,17.3794786753
 12/03  03:00:00,951.880724874,97.6267327596,559.90759369,0.0,34.9616554283,113.312780494,463.724952152,449.361071799,5.66466996096,8.69921039114
 12/03  04:00:00,952.025698523,97.6267327596,560.062744641,0.0,34.9616554283,113.312780494,474.666091424,451.621536065,5.66466996096,17.3798853971
 12/03  05:00:00,963.241397305,97.6267327596,561.050683191,0.0,44.4937663224,113.312780494,457.576538267,443.211177767,5.66466996096,8.70069053998
 12/03  06:00:00,963.763738326,97.6267327596,561.672463445,0.0,44.4937663224,113.312780494,476.584455212,445.045687613,14.1616749024,17.3770926965
 12/03  07:00:00,1038.05607991,97.6267327596,563.029934202,0.0,54.0258772165,176.889270242,424.39260999,387.369628874,28.3233498048,8.69963131081
 12/03  08:00:00,1024.1392951,97.6267327596,556.855079093,0.0,54.0258772165,184.38654557,429.207385993,378.022236539,42.4850247072,8.70012474696
 12/03  09:00:00,1099.43853805,97.6267327596,552.411742752,0.0,65.1572554096,220.04316451,420.352713484,346.258046582,56.6466996096,17.4479672926
 12/03  10:00:00,1093.98837411,97.6267327596,554.554712107,0.0,65.1572554096,212.545889182,403.915203536,335.169184565,42.4850247072,26.260994264
 12/03  11:00:00,1105.64549124,97.6267327596,559.060714158,0.0,65.1572554096,220.04316451,424.530107021,336.141006808,70.808374512,17.580725701
 12/03  12:00:00,1091.43844237,97.6267327596,542.841499658,0.0,65.1572554096,220.04316451,427.483835228,330.31523943,70.808374512,26.3602212857
 12/03  13:00:00,1084.55475715,97.6267327596,537.400588515,0.0,65.1572554096,220.04316451,410.823465211,313.654975797,70.808374512,26.3601149023
 12/03  14:00:00,1103.0785213,97.6267327596,564.24321407,0.0,65.1572554096,212.545889182,423.502574579,340.492510344,56.6466996096,26.3633646254
 12/03  15:00:00,1114.15024736,97.6267327596,576.011957402,0.0,65.1572554096,212.545889182,411.69830201,342.85202792,42.4850247072,26.3612493826
 12/03  16:00:00,1097.21328,97.6267327596,558.035287488,0.0,65.1572554096,212.545889182,391.300523709,317.07410948,56.6466996096,17.5797146194
 12/03  17:00:00,1060.34806821,97.6267327596,545.74667932,0.0,65.1572554096,220.04316451,421.870588287,310.537095655,84.9700494144,26.3634432181
 12/03  18:00:00,1024.6369047,97.6267327596,545.091660016,0.0,54.0258772165,184.38654557,435.210118295,332.727001753,84.9700494144,17.5130671275
 12/03  19:00:00,1003.0637511,97.6267327596,550.453975318,0.0,44.4937663224,163.454314868,473.40055596,371.050480811,84.9700494144,17.3800257351
 12/03  20:00:00,1001.72872709,97.6267327596,556.231993275,0.0,44.4937663224,155.95703954,443.393180001,378.047005334,56.6466996096,8.69947505738
 12/03  21:00:00,973.173688941,97.6267327596,559.373921288,0.0,44.4937663224,124.558693486,487.075549886,413.048421855,56.6466996096,17.3804284215
 12/03  22:00:00,975.428570767,97.6267327596,562.232297132,0.0,44.4937663224,124.558693486,471.491716812,420.30572853,42.4850247072,8.70096357489
 12/03  23:00:00,965.311530178,97.6267327596,562.240414175,0.0,34.9616554283,124.558693486,481.155926317,435.454208323,28.3233498048,17.3783681889
 12/03  24:00:00,968.614333481,97.6267327596,564.730336556,0.0,34.9616554283,124.558693486,463.287712247,440.426137839,14.1616749024,8.69989950561
 12/04  01:00:00,967.79328295,97.6267327596,565.088386633,0.0,46.0930336215,113.312780494,458.537357808,444.172147195,5.66466996096,8.70054065234
 12/04  02:00:00,965.489412743,97.6267327596,562.63473563,0.0,46.0930336215,113.312780494,469.733169296,446.688212888,5.66466996096,17.380286447
 12/04  03:00:00,962.919947296,97.6267327596,559.883596001,0.0,46.0930336215,113.312780494,463.386088725,449.021775437,5.66466996096,8.69964332709
 12/04  04:00:00,965.496860287,97.6267327596,562.62475366,0.0,46.0930336215,113.312780494,476.37745607,453.331962704,5.66466996096,17.3808234043
 12/04  05:00:00,1055.88884308,97.6267327596,562.537858008,0.0,100.150657288,148.969399434,444.380344901,430.014483651,5.66466996096,8.70119128833
 12/04  06:00:00,1051.13695881,97.6267327596,555.779453153,0.0,100.150657288,149.894399434,820.385429579,788.842492673,14.1616749024,17.3812620037
 12/04  07:00:00,1282.32251944,97.8589732236,558.050969426,0.0,176.471037341,302.612436532,548.991227399,511.967695391,28.3233498048,8.70018220363
 12/04  08:00:00,1388.33209557,98.1398923611,555.785077333,0.0,243.2593065,310.10971186,524.573845801,464.566881726,42.4850247072,17.5219393675
 12/04  09:00:00,1423.09963022,98.2750120915,548.749273374,0.0,243.2593065,310.10971186,522.384062651,439.34638,56.6466996096,26.3909830422
 12/04  10:00:00,1449.6654469,98.7042357762,541.280306871,0.0,243.2593065,302.612436532,489.775669826,411.991929191,42.4850247072,35.2987159275
 12/04  11:00:00,1450.10030796,98.9956266544,534.600233031,0.0,243.2593065,310.10971186,501.545759281,395.27047787,70.808374512,35.4669068997
 12/04  12:00:00,1447.64341371,99.2944343966,531.385714838,0.0,243.2593065,310.10971186,495.201845032,388.868376235,70.808374512,35.525094285
 12/04  13:00:00,1406.03659944,99.5465041151,531.134357534,0.0,243.2593065,310.10971186,483.173152934,385.827057446,70.808374512,26.5377209754
 12/04  14:00:00,1441.262624,99.7673911664,532.804626011,0.0,243.2593065,302.612436532,479.819929838,387.629978229,56.6466996096,35.5432519996
 12/04  15:00:00,1446.27018239,100.086120433,536.643462838,0.0,243.2593065,302.612436532,459.420070044,381.452610474,42.4850247072,35.482434863
 12/04  16:00:00,1437.57924021,100.480584849,528.552029089,0.0,243.2593065,302.612436532,462.949000848,370.886042725,56.6466996096,35.4162585126
 12/04  17:00:00,1495.58427408,100.804867781,581.703998331,0.0,243.2593065,310.10971186,502.750758822,391.335254265,84.9700494144,26.445455143
 12/04  18:00:00,1545.49138207,101.173365339,621.803059103,0.0,243.2593065,310.10971186,509.923623776,407.477709113,84.9700494144,17.4758652488
 12/04  19:00:00,1284.86592871,97.6267327596,626.867071686,0.0,166.938926447,199.110933808,491.660648018,389.26633881,84.9700494144,17.4242597928
 12/04  20:00:00,1278.73861414,97.6267327596,627.592761976,0.0,166.938926447,191.61365848,461.731072383,396.363664774,56.6466996096,8.72070799941
 12/04  21:00:00,1144.43813234,97.6267327596,627.266180183,0.0,100.150657288,124.558693486,513.75997584,439.688608062,56.6466996096,17.424668168
 12/04  22:00:00,1102.31570294,97.6267327596,624.509860654,0.0,100.150657288,124.558693486,505.285916616,445.416660216,42.4850247072,17.3842316929
 12/04  23:00:00,1042.37772427,97.6267327596,632.631920384,0.0,46.0930336215,124.558693486,504.339983418,467.31613121,28.3233498048,8.70050240299
 12/04  24:00:00,1069.95664971,97.6267327596,661.612964938,0.0,46.0930336215,124.558693486,509.007846576,477.466098654,14.1616749024,17.3800730193
 12/05  01:00:00,1045.38524867,97.6267327596,644.399134469,0.0,46.0930336215,113.312780494,500.42725101,486.062886048,5.66466996096,8.69969500095
 12/05  02:00:00,1035.79000724,97.6267327596,629.52071529,0.0,46.0930336215,113.312780494,508.417823296,494.052895183,5.66466996096,8.70025815238
 12/05  03:00:00,1028.307257,97.6267327596,621.672642867,0.0,46.0930336215,113.312780494,524.027789535,500.980956958,5.66466996096,17.3821626161
 12/05  04:00:00,1035.23890703,97.6267327596,614.339120852,0.0,46.0930336215,113.312780494,523.878412502,509.514356025,5.66466996096,8.6993865158
 12/05  05:00:00,1125.84969962,97.6267327596,604.409904189,0.0,100.150657288,148.969399434,518.870836237,495.825898339,5.66466996096,17.3802679375
 12/05  06:00:00,1119.17045181,97.7881011603,597.365015261,0.0,100.150657288,149.894399434,799.557847052,776.695233912,14.1616749024,8.70093823804
 12/05  07:00:00,1343.08701956,98.4385214588,593.559927583,0.0,176.471037341,302.612436532,614.535614285,568.831292628,28.3233498048,17.380971852
 12/05  08:00:00,1449.90304585,99.032065673,591.49277234,0.0,243.2593065,310.10971186,593.116880073,533.10752353,42.4850247072,17.5243318363
 12/05  09:00:00,1489.41325605,99.8602252196,592.728430238,0.0,243.2593065,310.10971186,583.834608287,500.795422789,56.6466996096,26.3924858889
 12/05  10:00:00,1522.98894554,100.530337073,597.874783816,0.0,243.2593065,302.612436532,552.586989,483.623062162,42.4850247072,26.47890213
 12/05  11:00:00,1533.36752293,101.092018299,604.611982021,0.0,243.2593065,310.10971186,569.275882175,462.983279929,70.808374512,35.4842277333
 12/05  12:00:00,1541.1424235,101.633345066,611.699314758,0.0,243.2593065,310.10971186,555.531527894,449.178413766,70.808374512,35.5447396163
 12/05  13:00:00,1500.86180312,102.195723545,617.160054278,0.0,243.2593065,310.10971186,542.014735147,435.832270429,70.808374512,35.3740902059
 12/05  14:00:00,1537.3925624,102.738502284,622.63417837,0.0,243.2593065,302.612436532,506.528411992,414.348012043,56.6466996096,35.5337003399
 12/05  15:00:00,1537.59649542,103.259051446,621.467103109,0.0,243.2593065,302.612436532,469.738571278,391.780406506,42.4850247072,35.4731400646
 12/05  16:00:00,1535.01510317,103.730078125,620.707678159,0.0,243.2593065,302.612436532,460.643034047,377.428151621,56.6466996096,26.568182816
 12/05  17:00:00,1544.2338459,104.167620143,622.334372866,0.0,243.2593065,310.10971186,498.522252875,378.29734168,84.9700494144,35.2548617801
 12/05  18:00:00,1564.31130527,104.415812543,624.454300527,0.0,243.2593065,310.10971186,498.131428488,395.687186843,84.9700494144,17.4741922302
 12/05  19:00:00,1296.82303116,97.6267327596,621.172304192,0.0,166.938926447,199.110933808,484.409480533,390.716178573,84.9700494144,8.72325254554
 12/05  20:00:00,1285.71794247,97.6267327596,617.519150106,0.0,166.938926447,191.61365848,471.402579957,397.332397764,56.6466996096,17.4234825836
 12/05  21:00:00,1147.49248039,97.6267327596,614.867504882,0.0,100.150657288,124.558693486,515.50021599,441.429065677,56.6466996096,17.4244507036
 12/05  22:00:00,1111.81445489,97.6267327596,611.333246506,0.0,100.150657288,124.558693486,503.285269976,452.098323866,42.4850247072,8.70192140293
 12/05  23:00:00,1045.30894557,97.6267327596,605.796576925,0.0,46.0930336215,124.558693486,520.931290565,475.227282291,28.3233498048,17.380658469
 12/05  24:00:00,1040.77704563,97.6267327596,600.708582174,0.0,46.0930336215,124.558693486,509.068623468,486.205817623,14.1616749024,8.70113094191
 12/06  01:00:00,1023.37367452,97.6267327596,596.369124205,0.0,46.0930336215,113.312780494,519.310655991,496.265655648,5.66466996096,17.380330382
 12/06  02:00:00,1019.29207871,97.6267327596,591.481029919,0.0,46.0930336215,113.312780494,520.281892798,505.916793693,5.66466996096,8.70042914399
 12/06  03:00:00,1013.42821136,97.6267327596,584.024937452,0.0,46.0930336215,113.312780494,531.741118885,517.375456553,5.66466996096,8.70099237163
 12/06  04:00:00,996.080266185,97.6267327596,565.614689671,0.0,46.0930336215,113.312780494,550.975800518,527.929970132,5.66466996096,17.3811604247
 12/06  05:00:00,1085.87892661,97.6267327596,560.671984721,0.0,100.150657288,148.969399434,527.599357031,513.234581894,5.66466996096,8.70010517601
 12/06  06:00:00,1096.86141554,98.0229272976,565.095097482,0.0,100.150657288,149.894399434,829.305720727,797.760855271,14.1616749024,17.3831905533
 12/06  07:00:00,1323.38987777,98.7392935389,561.672925685,0.0,176.471037341,302.612436532,631.850058178,594.824949427,28.3233498048,8.70175894643
 12/06  08:00:00,1430.03015009,100.135346804,560.236371577,0.0,243.2593065,310.10971186,624.177212211,555.41532232,42.4850247072,26.2768651842
 12/06  09:00:00,1474.44626898,101.089352889,566.927011126,0.0,243.2593065,310.10971186,600.670890473,517.632023775,56.6466996096,26.3921670881
 12/06  10:00:00,1518.2873122,101.802358177,578.265454739,0.0,243.2593065,302.612436532,564.830157664,495.8605242,42.4850247072,26.4846087571
 12/06  11:00:00,1539.53747274,102.449030031,588.51047606,0.0,243.2593065,310.10971186,579.794331557,473.507738268,70.808374512,35.4782187773
 12/06  12:00:00,1563.92257835,103.020630105,594.36461429,0.0,243.2593065,310.10971186,562.356811041,456.010258017,70.808374512,35.5381785118
 12/06  13:00:00,1527.80142635,103.600356489,597.868708322,0.0,243.2593065,310.10971186,533.260605478,435.919565071,70.808374512,26.5326658951
 12/06  14:00:00,1556.92228279,104.162960856,600.557825987,0.0,243.2593065,302.612436532,504.093755713,409.757496055,56.6466996096,37.6895600491
 12/06  15:00:00,1548.14171888,104.751638869,599.634595069,0.0,243.2593065,302.612436532,461.318433941,385.465959009,42.4850247072,33.3674502255
 12/06  16:00:00,1549.10281457,105.535971919,599.994771978,0.0,243.2593065,302.612436532,461.477611209,369.4012021,56.6466996096,35.4297094999
 12/06  17:00:00,1562.22971976,106.056007678,600.622311675,0.0,243.2593065,310.10971186,480.854762831,369.434250388,84.9700494144,26.4504630289
 12/06  18:00:00,1585.5833824,106.176903063,607.667674039,0.0,243.2593065,310.10971186,492.431065154,389.983261235,84.9700494144,17.4777545051
 12/06  19:00:00,1300.94818763,97.6267327596,604.591951066,0.0,166.938926447,199.110933808,493.17501426,390.779467676,84.9700494144,17.4254971697
 12/06  20:00:00,1275.20617528,97.6267327596,600.027297191,0.0,166.938926447,191.61365848,472.136480934,398.066174806,56.6466996096,17.4236065188
 12/06  21:00:00,1133.83031106,97.6267327596,597.033248768,0.0,100.150657288,124.558693486,516.638097387,442.568494654,56.6466996096,17.4229031234
 12/06  22:00:00,1086.31964121,97.6267327596,588.618689179,0.0,100.150657288,124.558693486,508.134499033,456.946497093,42.4850247072,8.70297723241
 12/06  23:00:00,1014.1831455,97.6267327596,578.052598801,0.0,46.0930336215,124.558693486,519.341916798,482.317443431,28.3233498048,8.70112356238
 12/06  24:00:00,1013.96018597,97.6267327596,572.235659269,0.0,46.0930336215,124.558693486,524.149743231,492.606673277,14.1616749024,17.3813950513
 12/07  01:00:00,997.516548417,97.6267327596,569.632474331,0.0,46.0930336215,113.312780494,516.226908542,501.861868844,5.66466996096,8.7003697374
 12/07  02:00:00,984.036266287,97.6267327596,557.942324457,0.0,46.0930336215,113.312780494,534.523911903,511.476660373,5.66466996096,17.3825815683
 12/07  03:00:00,954.157533192,97.6267327596,527.410162707,0.0,46.0930336215,113.312780494,535.742858769,521.377931567,5.66466996096,8.70025724122
 12/07  04:00:00,955.982045267,97.6267327596,529.635478797,0.0,46.0930336215,113.312780494,552.940687815,529.895091512,5.66466996096,17.3809263425
 12/07  05:00:00,1078.37381924,97.6267327596,563.589797857,0.0,100.150657288,148.969399434,529.299216921,514.933235804,5.66466996096,8.70131115641
 12/07  06:00:00,1080.87152595,98.101197017,571.033945212,0.0,100.150657288,149.894399434,832.852118945,801.308601076,14.1616749024,17.3818429666
 12/07  07:00:00,1309.10171526,99.0630630072,575.21464179,0.0,176.471037341,302.612436532,630.934753824,593.91093373,28.3233498048,8.70047028869
 12/07  08:00:00,1419.25800738,100.671929023,582.116046901,0.0,243.2593065,310.10971186,612.070293032,552.061500453,42.4850247072,17.523767872
 12/07  09:00:00,1465.87938189,101.626039386,597.576878942,0.0,243.2593065,310.10971186,594.853270551,511.811489304,56.6466996096,26.3950816373
 12/07  10:00:00,1526.02487222,102.423779264,623.873059789,0.0,243.2593065,302.612436532,562.64467208,484.853864299,42.4850247072,35.3057830737
 12/07  11:00:00,1538.51678457,103.138352016,626.954375968,0.0,243.2593065,310.10971186,562.434348353,456.149914267,70.808374512,35.4760595744
 12/07  12:00:00,1526.82229421,103.67374046,612.250757293,0.0,243.2593065,310.10971186,542.678040747,436.334074562,70.808374512,35.5355916734
 12/07  13:00:00,1479.59677036,104.235516809,605.501806499,0.0,243.2593065,310.10971186,513.417314456,416.066085753,70.808374512,26.5428541906
 12/07  14:00:00,1510.3614549,104.871074942,601.924474473,0.0,243.2593065,302.612436532,482.028077525,389.825635529,56.6466996096,35.5557423856
 12/07  15:00:00,1509.09966385,105.557624644,599.68163931,0.0,243.2593065,302.612436532,444.738852556,366.758736834,42.4850247072,35.4950910142
 12/07  16:00:00,1509.71555034,106.192501505,599.613010598,0.0,243.2593065,302.612436532,451.750681213,359.67527152,56.6466996096,35.4287100835
 12/07  17:00:00,1525.17189809,106.72705232,608.368872619,0.0,243.2593065,310.10971186,470.829791724,359.410382545,84.9700494144,26.4493597654
 12/07  18:00:00,1543.56817947,106.964423029,615.489498325,0.0,243.2593065,310.10971186,472.846785592,370.399974548,84.9700494144,17.4767616297
 12/07  19:00:00,1295.88502905,97.6267327596,639.628322688,0.0,166.938926447,199.110933808,471.470033609,369.074728392,84.9700494144,17.4252558025
 12/07  20:00:00,1297.98813858,97.6267327596,648.84028697,0.0,166.938926447,191.61365848,448.717676097,374.645531336,56.6466996096,17.425445152
 12/07  21:00:00,1170.12837798,97.6267327596,655.287277778,0.0,100.150657288,124.558693486,482.49968935,417.131575988,56.6466996096,8.72141375196
 12/07  22:00:00,1133.5082276,97.6267327596,658.368567528,0.0,100.150657288,124.558693486,486.0534056,426.181621875,42.4850247072,17.3867590178
 12/07  23:00:00,1063.17695542,97.6267327596,655.463172369,0.0,46.0930336215,124.558693486,483.713256996,446.689320869,28.3233498048,8.70058632248
 12/07  24:00:00,1063.5045525,97.6267327596,654.778464873,0.0,46.0930336215,124.558693486,486.401596503,454.857038843,14.1616749024,17.3828827576
 12/08  01:00:00,1044.62152608,97.6267327596,647.814658287,0.0,46.0930336215,113.312780494,475.602158628,461.237544416,5.66466996096,8.69994425023
 12/08  02:00:00,1042.02525442,97.6267327596,644.920892143,0.0,46.0930336215,113.312780494,490.290115431,467.243784621,5.66466996096,17.3816608497
 12/08  03:00:00,1040.37286852,97.6267327596,643.07555307,0.0,46.0930336215,113.312780494,487.659421937,473.293022825,5.66466996096,8.70172915167
 12/08  04:00:00,1034.12758677,97.6267327596,636.332364246,0.0,46.0930336215,113.312780494,501.084793432,478.037431537,5.66466996096,17.3826919345
 12/08  05:00:00,1124.50449092,97.6267327596,633.179891144,0.0,100.150657288,148.969399434,476.272033355,461.906439932,5.66466996096,8.70092346197
 12/08  06:00:00,1113.21360293,98.1087056211,619.875377256,0.0,100.150657288,149.894399434,697.609585238,674.746388804,14.1616749024,8.70152153136
 12/08  07:00:00,1332.01475234,99.9924161844,608.361278523,0.0,176.471037341,302.612436532,548.317656125,502.611900504,28.3233498048,17.3824058164
 12/08  08:00:00,1430.56767291,101.582299502,597.993300435,0.0,243.2593065,310.10971186,522.044772923,462.0364664,42.4850247072,17.5232818165
 12/08  09:00:00,1463.92607513,102.244579277,588.920853721,0.0,243.2593065,310.10971186,519.855991813,436.814088198,56.6466996096,26.3952040056
 12/08  10:00:00,1486.52243723,102.728216111,577.009143681,0.0,243.2593065,302.612436532,500.38501022,422.593582327,42.4850247072,35.306403185
 12/08  11:00:00,1484.26685392,103.100964075,566.198613547,0.0,243.2593065,310.10971186,512.648239798,406.362386813,70.808374512,35.4774784733
 12/08  12:00:00,1475.02674791,103.537817799,554.644255448,0.0,243.2593065,310.10971186,495.900798776,389.555233019,70.808374512,35.5371912458
 12/08  13:00:00,1431.56101769,103.975709215,552.4602233,0.0,243.2593065,310.10971186,473.142368962,375.790165189,70.808374512,26.5438292612
 12/08  14:00:00,1466.13469327,104.412733813,553.441463859,0.0,243.2593065,302.612436532,459.036182404,366.831494237,56.6466996096,35.5579885568
 12/08  15:00:00,1462.52923921,105.02086543,548.911116377,0.0,243.2593065,302.612436532,431.643680406,353.661140795,42.4850247072,35.4975149042
 12/08  16:00:00,1463.36027071,105.856633827,548.95152161,0.0,243.2593065,302.612436532,427.129228074,335.051280912,56.6466996096,35.4312475524
 12/08  17:00:00,1471.52582784,105.976650405,550.357603694,0.0,243.2593065,310.10971186,460.168980006,348.747844236,84.9700494144,26.4510863552
 12/08  18:00:00,1483.08159318,106.379324698,549.857093057,0.0,243.2593065,310.10971186,453.598789612,351.151170317,84.9700494144,17.4775698808
 12/08  19:00:00,1227.68929005,97.6267327596,565.592343962,0.0,166.938926447,199.110933808,451.053779677,348.657734496,84.9700494144,17.4259957673
 12/08  20:00:00,1222.92664902,97.6267327596,568.458140943,0.0,166.938926447,191.61365848,426.207147359,352.134178723,56.6466996096,17.4262690267
 12/08  21:00:00,1086.67869889,97.6267327596,565.909925828,0.0,100.150657288,124.558693486,455.274074898,389.905542146,56.6466996096,8.72183314323
 12/08  22:00:00,1046.34365987,97.6267327596,564.893023714,0.0,100.150657288,124.558693486,455.054612219,395.182013004,42.4850247072,17.3875745076
 12/08  23:00:00,980.307645114,97.6267327596,566.066058721,0.0,46.0930336215,124.558693486,449.352148888,412.327785744,28.3233498048,8.70101333904
 12/08  24:00:00,981.784598865,97.6267327596,566.806360659,0.0,46.0930336215,124.558693486,449.160740132,417.615262225,14.1616749024,17.3838030044
 12/09  01:00:00,970.356097192,97.6267327596,567.809501283,0.0,46.0930336215,113.312780494,436.959115267,422.594053554,5.66466996096,8.70039175248
 12/09  02:00:00,976.224075055,97.6267327596,574.09820135,0.0,46.0930336215,113.312780494,452.128033902,429.080707168,5.66466996096,17.3826567738
 12/09  03:00:00,981.122837569,97.6267327596,579.352392068,0.0,46.0930336215,113.312780494,449.914516499,435.547585124,5.66466996096,8.7022614143
 12/09  04:00:00,982.359114198,97.6267327596,580.691770456,0.0,46.0930336215,113.312780494,462.175929671,439.130011314,5.66466996096,17.3812483965
 12/09  05:00:00,993.557484754,97.6267327596,581.680269123,0.0,55.6251445156,113.312780494,446.565276892,432.199109781,5.66466996096,8.70149715097
 12/09  06:00:00,992.584582131,97.6267327596,580.664391752,0.0,55.6251445156,113.312780494,465.794528347,435.466745739,14.1616749024,16.1661077058
