Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/09  07:00:00,1062.24870342,97.6267327596,577.036330989,0.0,65.1572554096,176.889270242,413.895296796,375.655498773,28.3233498048,9.91644821797
 12/09  08:00:00,1158.98440365,97.9128701,566.827710914,0.0,109.682768182,220.96816451,611.084320555,559.897942313,42.4850247072,8.70135353515
 12/09  09:00:00,1163.65405103,97.9117982529,561.114629426,0.0,109.682768182,220.96816451,555.346993733,481.237427268,56.6466996096,17.4628668562
 12/09  10:00:00,1262.2467448,98.8695019596,550.764339224,0.0,131.945524568,266.955817592,496.969459246,428.193960967,42.4850247072,26.2904735712
 12/09  11:00:00,1261.71157564,98.8858684576,542.180511072,0.0,131.945524568,274.45309292,519.562716362,422.360952874,70.808374512,26.393388976
 12/09  12:00:00,1255.8553954,99.2322190564,535.458600048,0.0,131.945524568,274.45309292,490.269663851,393.069140235,70.808374512,26.3921491043
 12/09  13:00:00,1300.97833494,98.9200313006,617.786623754,0.0,131.945524568,274.45309292,535.346502996,438.144792484,70.808374512,26.3933359999
 12/09  14:00:00,1334.95914234,98.6855261645,663.240367261,0.0,131.945524568,266.955817592,560.074653034,477.039219622,56.6466996096,26.3887338019
 12/09  15:00:00,1321.91244761,99.0425830603,649.113170617,0.0,131.945524568,266.955817592,498.115345112,438.031209302,42.4850247072,17.5991111023
 12/09  16:00:00,1233.73747441,97.6267327596,638.271259227,0.0,109.682768182,212.545889182,415.319091707,332.281999453,56.6466996096,26.3903926444
 12/09  17:00:00,1246.4488251,97.6267327596,644.126872403,0.0,109.682768182,220.04316451,449.43768696,338.079691707,84.9700494144,26.3879458377
 12/09  18:00:00,1212.623838,97.6267327596,641.981388343,0.0,109.682768182,220.04316451,468.928874822,357.682541641,84.9700494144,26.2762837663
 12/09  19:00:00,1182.14254697,97.6267327596,645.379593911,0.0,100.150657288,199.110933808,492.068963277,398.396929514,84.9700494144,8.70198434892
 12/09  20:00:00,1177.44982201,97.6267327596,643.620572816,0.0,100.150657288,191.61365848,480.169718394,406.139775957,56.6466996096,17.3832428273
 12/09  21:00:00,1060.29938362,97.6267327596,637.104586421,0.0,55.6251445156,124.558693486,516.699277882,451.351349937,56.6466996096,8.70122833558
 12/09  22:00:00,1054.53341111,97.6267327596,631.953553513,0.0,55.6251445156,124.558693486,512.740838135,461.553982127,42.4850247072,8.70183130105
 12/09  23:00:00,1043.6751657,97.6267327596,626.986607945,0.0,46.0930336215,124.558693486,527.662118586,481.955818811,28.3233498048,17.3829499701
 12/09  24:00:00,1041.11932151,97.6267327596,621.957758858,0.0,46.0930336215,124.558693486,514.927810182,492.065063564,14.1616749024,8.70107171555
 12/10  01:00:00,1012.88071575,97.6267327596,617.354499628,0.0,34.9616554283,113.312780494,524.473529556,501.424485848,5.66466996096,17.3843737464
 12/10  02:00:00,1007.38389082,97.6267327596,614.75117201,0.0,34.9616554283,113.312780494,524.176779437,509.81152131,5.66466996096,8.70058816662
 12/10  03:00:00,1004.50939015,97.6267327596,611.180501735,0.0,34.9616554283,113.312780494,541.654373058,518.606716601,5.66466996096,17.3829864961
 12/10  04:00:00,998.520091531,97.6267327596,603.998326137,0.0,34.9616554283,113.312780494,543.522399427,529.155290717,5.66466996096,8.70243874934
 12/10  05:00:00,1000.61099117,97.6267327596,598.348854719,0.0,44.4937663224,113.312780494,550.964486684,527.918167533,5.66466996096,17.3816491906
 12/10  06:00:00,998.336504584,97.6267327596,595.846947695,0.0,44.4937663224,113.312780494,557.68510668,534.821712568,14.1616749024,8.70171920966
 12/10  07:00:00,1071.04567579,97.6267327596,595.594256406,0.0,54.0258772165,176.889270242,525.104982858,479.398818998,28.3233498048,17.3828140555
 12/10  08:00:00,1062.69051322,97.6267327596,596.12661064,0.0,54.0258772165,184.38654557,527.161194814,475.975150143,42.4850247072,8.70101996381
 12/10  09:00:00,1142.68152954,97.6267327596,602.409914696,0.0,65.1572554096,220.04316451,517.951732817,443.852066109,56.6466996096,17.4529670988
 12/10  10:00:00,1142.74243593,97.6267327596,613.926589528,0.0,65.1572554096,212.545889182,490.49179395,430.487070953,42.4850247072,17.5196982897
 12/10  11:00:00,1162.2270087,97.6267327596,625.378529358,0.0,65.1572554096,220.04316451,515.794288,418.613741526,70.808374512,26.3721719618
 12/10  12:00:00,1176.50204262,97.6267327596,637.983065559,0.0,65.1572554096,220.04316451,505.049664016,407.870855327,70.808374512,26.3704341761
 12/10  13:00:00,1186.70862493,97.6267327596,648.836835021,0.0,65.1572554096,220.04316451,493.273171249,396.094787338,70.808374512,26.370009399
 12/10  14:00:00,1182.68117353,97.6267327596,651.807124651,0.0,65.1572554096,212.545889182,459.491928739,376.473544809,56.6466996096,26.3716843204
 12/10  15:00:00,1179.87016413,97.6267327596,648.693527729,0.0,65.1572554096,212.545889182,414.183540862,354.111286611,42.4850247072,17.5872295436
 12/10  16:00:00,1179.30898271,97.6267327596,648.050206557,0.0,65.1572554096,212.545889182,426.081873572,343.064338882,56.6466996096,26.3708350805
 12/10  17:00:00,1157.95586714,97.6267327596,652.19307278,0.0,65.1572554096,220.04316451,461.049601181,349.707626928,84.9700494144,26.3719248383
 12/10  18:00:00,1126.4386045,97.6267327596,656.655797321,0.0,54.0258772165,184.38654557,481.098226732,378.607561102,84.9700494144,17.5206162148
 12/10  19:00:00,1089.95567304,97.6267327596,647.424262361,0.0,44.4937663224,163.454314868,519.627831597,417.27453269,84.9700494144,17.3832494924
 12/10  20:00:00,1077.46784374,97.6267327596,642.094490418,0.0,44.4937663224,155.95703954,489.665448918,424.317497104,56.6466996096,8.70125220503
 12/10  21:00:00,1042.2425763,97.6267327596,638.603488726,0.0,44.4937663224,124.558693486,536.438352375,462.40727716,56.6466996096,17.3843756052
 12/10  22:00:00,1039.36498381,97.6267327596,636.138577296,0.0,44.4937663224,124.558693486,522.912400693,471.726777557,42.4850247072,8.70059842888
 12/10  23:00:00,1031.84000683,97.6267327596,638.241320269,0.0,34.9616554283,124.558693486,535.490324269,489.784024473,28.3233498048,17.3829499918
 12/10  24:00:00,1036.42489382,97.6267327596,641.51477155,0.0,34.9616554283,124.558693486,523.18660264,500.32251483,14.1616749024,8.70241290824
 12/11  01:00:00,1035.38002614,97.6267327596,641.69269609,0.0,46.0930336215,113.312780494,531.773351574,508.726807088,5.66466996096,17.3818745244
 12/11  02:00:00,1039.54992355,97.6267327596,645.087615848,0.0,46.0930336215,113.312780494,530.564348154,516.19774789,5.66466996096,8.70193030292
 12/11  03:00:00,1047.53831757,97.6267327596,652.241654862,0.0,46.0930336215,113.312780494,546.744427632,523.696450889,5.66466996096,17.3833067819
 12/11  04:00:00,1050.73720205,97.6267327596,655.29488864,0.0,46.0930336215,113.312780494,546.943264664,532.577301588,5.66466996096,8.70129311473
 12/11  05:00:00,1141.37494444,97.6267327596,655.588651702,0.0,100.150657288,148.969399434,525.504958228,511.138366085,5.66466996096,8.70192218198
 12/11  06:00:00,1125.68363675,97.6267327596,636.342816643,0.0,100.150657288,149.894399434,946.112333916,914.566764823,14.1616749024,17.3838941904
 12/11  07:00:00,1339.57484135,97.8634035298,619.967433549,0.0,176.471037341,302.612436532,642.558711704,605.534088284,28.3233498048,8.70127361511
 12/11  08:00:00,1444.09780092,98.1441640784,615.808400609,0.0,243.2593065,310.10971186,625.738678456,556.971729291,42.4850247072,26.2819244576
 12/11  09:00:00,1482.70821153,98.2616498884,612.822628757,0.0,243.2593065,310.10971186,617.689926933,534.644983705,56.6466996096,26.3982436188
 12/11  10:00:00,1512.56293727,98.3506838623,609.033581493,0.0,243.2593065,302.612436532,590.215907531,521.238237099,42.4850247072,26.4926457245
 12/11  11:00:00,1511.008655,98.4296700818,599.262861231,0.0,243.2593065,310.10971186,607.002037891,500.694432279,70.808374512,35.4992311005
 12/11  12:00:00,1500.35405489,98.5796954476,586.522400495,0.0,243.2593065,310.10971186,589.158336627,482.787728997,70.808374512,35.5622331181
 12/11  13:00:00,1455.51850676,98.8358553701,583.012264829,0.0,243.2593065,310.10971186,576.365843611,470.167052629,70.808374512,35.3904164695
 12/11  14:00:00,1486.16879248,99.1189015458,579.770869196,0.0,243.2593065,302.612436532,553.996552234,461.795699108,56.6466996096,35.5541535163
 12/11  15:00:00,1479.01482086,99.4434245932,571.753739568,0.0,243.2593065,302.612436532,527.660715692,449.681484942,42.4850247072,35.494206043
 12/11  16:00:00,1468.51336281,99.8469071051,560.068684539,0.0,243.2593065,302.612436532,529.11399846,437.037981786,56.6466996096,35.4293170645
 12/11  17:00:00,1470.8397374,100.213515618,554.978775604,0.0,243.2593065,310.10971186,540.689140702,429.259942607,84.9700494144,26.45914868
 12/11  18:00:00,1478.92102173,100.579540511,550.787421496,0.0,243.2593065,310.10971186,525.317892668,422.865173458,84.9700494144,17.4826697955
 12/11  19:00:00,1219.65087692,97.6267327596,556.499786095,0.0,166.938926447,199.110933808,489.113321113,386.715990618,84.9700494144,17.4272810803
 12/11  20:00:00,1214.94122005,97.6267327596,558.691996642,0.0,166.938926447,191.61365848,456.106293404,390.737213671,56.6466996096,8.72238012376
 12/11  21:00:00,1076.07602504,97.6267327596,553.399445248,0.0,100.150657288,124.558693486,502.170798512,428.095802908,56.6466996096,17.4282959945
 12/11  22:00:00,1033.55535711,97.6267327596,550.254630797,0.0,100.150657288,124.558693486,489.475550819,429.602892308,42.4850247072,17.3876338036
 12/11  23:00:00,966.769835524,97.6267327596,551.228806947,0.0,46.0930336215,124.558693486,481.490195271,444.464496996,28.3233498048,8.70234847083
 12/11  24:00:00,968.038296783,97.6267327596,551.720947304,0.0,46.0930336215,124.558693486,478.283376947,446.737632954,14.1616749024,17.3840690903
 12/12  01:00:00,958.707768917,97.6267327596,554.981045319,0.0,46.0930336215,113.312780494,463.67645872,449.309943182,5.66466996096,8.7018455769
 12/12  02:00:00,960.789443513,97.6267327596,557.258086566,0.0,46.0930336215,113.312780494,466.084366536,451.717152749,5.66466996096,8.70254382623
 12/12  03:00:00,960.622873195,97.6267327596,557.102165827,0.0,46.0930336215,113.312780494,476.628325176,453.579116852,5.66466996096,17.3845383631
 12/12  04:00:00,963.471896503,97.6267327596,560.14655837,0.0,46.0930336215,113.312780494,472.086721085,457.720110101,5.66466996096,8.70194102265
 12/12  05:00:00,1058.8105062,97.6267327596,561.962399361,0.0,100.150657288,148.969399434,461.550089522,438.499545848,5.66466996096,17.3858737133
 12/12  06:00:00,1049.19813279,97.7815006301,550.613375458,0.0,100.150657288,149.894399434,718.459564507,695.596533747,14.1616749024,8.70135585721
 12/12  07:00:00,1274.97938571,98.428563034,547.922477302,0.0,176.471037341,302.612436532,532.646122692,486.936754308,28.3233498048,17.38601858
 12/12  08:00:00,1378.95277314,99.1521108128,544.298114157,0.0,243.2593065,310.10971186,507.067946439,447.053554896,42.4850247072,17.5293668365
 12/12  09:00:00,1418.13747353,99.7380394109,541.561542006,0.0,243.2593065,310.10971186,510.634314957,427.583501004,56.6466996096,26.4041143427
 12/12  10:00:00,1467.58727336,100.144948433,558.567518279,0.0,243.2593065,302.612436532,512.686799924,434.887965545,42.4850247072,35.3138096714
 12/12  11:00:00,1501.4681966,100.534302551,586.474319896,0.0,243.2593065,310.10971186,538.253368004,436.681468654,70.808374512,30.7635248383
 12/12  12:00:00,1508.9006754,101.103232088,592.970763559,0.0,243.2593065,310.10971186,532.01387602,420.914352588,70.808374512,40.2911489197
 12/12  13:00:00,1458.87869297,101.996456774,583.617887335,0.0,243.2593065,310.10971186,490.310616359,392.946604039,70.808374512,26.5556378083
 12/12  14:00:00,1486.09178928,102.650045879,576.561405664,0.0,243.2593065,302.612436532,462.552259351,370.333782954,56.6466996096,35.5717767874
 12/12  15:00:00,1487.89588075,103.043172393,578.177101145,0.0,243.2593065,302.612436532,438.184884718,360.188227979,42.4850247072,35.5116320315
 12/12  16:00:00,1501.22192706,103.266349299,592.27752418,0.0,243.2593065,302.612436532,468.550956778,376.458930767,56.6466996096,35.445326401
 12/12  17:00:00,1526.87420589,103.77014144,612.112900901,0.0,243.2593065,310.10971186,499.02923989,387.60361423,84.9700494144,26.4555762452
 12/12  18:00:00,1556.1646019,104.221090416,630.835059517,0.0,243.2593065,310.10971186,494.711484281,392.258557791,84.9700494144,17.482877076
 12/12  19:00:00,1307.01394819,97.6267327596,650.977730702,0.0,166.938926447,199.110933808,488.944104565,386.546320127,84.9700494144,17.4277350235
 12/12  20:00:00,1305.22979777,97.6267327596,657.139468866,0.0,166.938926447,191.61365848,467.917618477,393.845255731,56.6466996096,17.4256631364
 12/12  21:00:00,1167.82949838,97.6267327596,654.066632734,0.0,100.150657288,124.558693486,511.502472838,437.427467525,56.6466996096,17.4283057038
 12/12  22:00:00,1125.27572433,97.6267327596,651.293409979,0.0,100.150657288,124.558693486,497.48808375,446.297437835,42.4850247072,8.70562120833
 12/12  23:00:00,1054.76240899,97.6267327596,648.420956031,0.0,46.0930336215,124.558693486,512.393169555,466.686657128,28.3233498048,17.3831626225
 12/12  24:00:00,1053.2822976,97.6267327596,646.262883163,0.0,46.0930336215,124.558693486,499.083672316,476.219450918,14.1616749024,8.70254649561
 12/13  01:00:00,1038.70137273,97.6267327596,644.316739806,0.0,46.0930336215,113.312780494,506.441358737,483.391856906,5.66466996096,17.3848318699
 12/13  02:00:00,1034.66306729,97.6267327596,640.871340203,0.0,46.0930336215,113.312780494,504.968810815,490.601987721,5.66466996096,8.7021531334
 12/13  03:00:00,1030.35328955,97.6267327596,636.929092503,0.0,46.0930336215,113.312780494,511.26003595,496.892526227,5.66466996096,8.70283976263
 12/13  04:00:00,1027.92165098,97.6267327596,634.59869522,0.0,46.0930336215,113.312780494,524.301959595,501.252147846,5.66466996096,17.3851417884
 12/13  05:00:00,1116.2937734,97.6267327596,632.74104965,0.0,100.150657288,148.969399434,501.139378236,486.772445688,5.66466996096,8.70226258634
 12/13  06:00:00,1115.95627359,98.009432485,630.323016918,0.0,100.150657288,149.894399434,767.40690838,735.861183129,14.1616749024,17.3840503485
 12/13  07:00:00,1343.61953043,98.8062936132,628.216503526,0.0,176.471037341,302.612436532,583.566589224,546.541537755,28.3233498048,8.70170166377
 12/13  08:00:00,1449.69287101,100.30992898,624.807838841,0.0,243.2593065,310.10971186,575.799516971,507.030097095,42.4850247072,26.2843951683
 12/13  09:00:00,1489.30978613,101.228314616,621.905553122,0.0,243.2593065,310.10971186,556.831208285,473.782883417,56.6466996096,26.4016252585
 12/13  10:00:00,1524.67968048,101.84064795,619.841496093,0.0,243.2593065,302.612436532,527.955466219,458.973697781,42.4850247072,26.4967437309
 12/13  11:00:00,1535.2916098,102.471478001,620.30966884,0.0,243.2593065,310.10971186,546.083515787,439.769219676,70.808374512,35.5059215992
 12/13  12:00:00,1538.44274066,103.026425076,624.534581499,0.0,243.2593065,310.10971186,532.461824383,426.083556915,70.808374512,35.5698929563
 12/13  13:00:00,1500.56671701,103.568637028,629.011260512,0.0,243.2593065,310.10971186,519.467597977,413.261878406,70.808374512,35.3973450594
 12/13  14:00:00,1531.80765923,104.191000141,627.154871353,0.0,243.2593065,302.612436532,484.527435199,392.318073201,56.6466996096,35.5626623878
 12/13  15:00:00,1529.55701666,104.916118125,624.342474025,0.0,243.2593065,302.612436532,448.696512012,370.708585106,42.4850247072,35.5029021996
 12/13  16:00:00,1528.41355176,105.610644931,622.445422922,0.0,243.2593065,302.612436532,451.632423643,359.547904364,56.6466996096,35.437819669
 12/13  17:00:00,1537.07669524,105.948886799,623.251071802,0.0,243.2593065,310.10971186,474.816055525,363.385822697,84.9700494144,26.4601834138
 12/13  18:00:00,1557.34642897,106.081650827,626.94989364,0.0,243.2593065,310.10971186,481.972002691,379.519365531,84.9700494144,17.4825877455
 12/13  19:00:00,1292.20630475,97.6267327596,626.073643435,0.0,166.938926447,199.110933808,483.032517981,380.631894483,84.9700494144,17.4305740841
 12/13  20:00:00,1283.74362229,97.6267327596,618.829869703,0.0,166.938926447,191.61365848,461.985931572,387.91191659,56.6466996096,17.4273153723
 12/13  21:00:00,1149.98625423,97.6267327596,609.746216507,0.0,100.150657288,124.558693486,499.598565667,434.226327589,56.6466996096,8.72553846833
 12/13  22:00:00,1099.65297282,97.6267327596,595.483463484,0.0,100.150657288,124.558693486,509.986164495,450.109950936,42.4850247072,17.3911888518
 12/13  23:00:00,1018.30778511,97.6267327596,583.010196974,0.0,46.0930336215,124.558693486,514.09826216,477.07329528,28.3233498048,8.70161707547
 12/13  24:00:00,1012.8847069,97.6267327596,575.614549617,0.0,46.0930336215,124.558693486,521.97312504,490.426230497,14.1616749024,17.3852196405
 12/14  01:00:00,1000.61315749,97.6267327596,571.319971675,0.0,46.0930336215,113.312780494,513.278871761,498.913709926,5.66466996096,8.7004918747
 12/14  02:00:00,980.78792191,97.6267327596,545.538016668,0.0,46.0930336215,113.312780494,532.321656692,509.272477914,5.66466996096,17.3845088173
 12/14  03:00:00,964.992903829,97.6267327596,524.948626215,0.0,46.0930336215,113.312780494,533.810738139,519.442758108,5.66466996096,8.70331007049
 12/14  04:00:00,985.511850106,97.6267327596,543.664660188,0.0,46.0930336215,113.312780494,549.981499664,526.933280193,5.66466996096,17.3835495097
 12/14  05:00:00,1053.0365961,97.6267327596,523.280716528,0.0,100.150657288,148.969399434,529.148464022,514.78102091,5.66466996096,8.70277315043
 12/14  06:00:00,1081.8802663,98.0995813162,549.671424368,0.0,100.150657288,149.894399434,829.572706778,798.02593912,14.1616749024,17.3850927558
 12/14  07:00:00,1314.20027885,99.0864600451,560.106386839,0.0,176.471037341,302.612436532,630.397822827,593.372220837,28.3233498048,8.70225218533
 12/14  08:00:00,1421.57442322,100.737371821,571.237688486,0.0,243.2593065,310.10971186,607.346035707,547.330950403,42.4850247072,17.5300605969
 12/14  09:00:00,1469.64741129,101.773184761,592.176610011,0.0,243.2593065,310.10971186,584.502108487,501.448137347,56.6466996096,26.4072715301
 12/14  10:00:00,1518.10715536,102.52384909,614.998822579,0.0,243.2593065,302.612436532,554.369533864,476.558788284,42.4850247072,35.3257208733
 12/14  11:00:00,1523.28568495,103.232880942,611.132239251,0.0,243.2593065,310.10971186,555.419094714,449.110455107,70.808374512,35.5002650945
 12/14  12:00:00,1520.31348951,103.789462942,605.901179296,0.0,243.2593065,310.10971186,535.856090408,429.484197214,70.808374512,35.5635186818
 12/14  13:00:00,1475.1974789,104.377771324,601.738514471,0.0,243.2593065,310.10971186,514.039018204,407.83827941,70.808374512,35.3923642824
 12/14  14:00:00,1507.12440079,104.936199399,599.490696964,0.0,243.2593065,302.612436532,475.499963824,383.296047933,56.6466996096,35.5572162809
 12/14  15:00:00,1506.4199994,105.640661269,597.840279138,0.0,243.2593065,302.612436532,438.184960216,360.202279387,42.4850247072,35.4976561212
 12/14  16:00:00,1505.38200535,106.45516643,595.731189735,0.0,243.2593065,302.612436532,428.31952839,345.090701219,56.6466996096,26.5821275609
 12/14  17:00:00,1514.11195988,106.940722017,597.191463276,0.0,243.2593065,310.10971186,464.34965699,344.102611149,84.9700494144,35.2769964267
 12/14  18:00:00,1532.14650125,107.077268601,603.668430596,0.0,243.2593065,310.10971186,461.31129246,358.85771105,84.9700494144,17.4835319957
 12/14  19:00:00,1291.08254398,97.6267327596,634.734619028,0.0,166.938926447,199.110933808,463.492547715,361.094435858,84.9700494144,17.4280624417
 12/14  20:00:00,1296.7476212,97.6267327596,647.697300003,0.0,166.938926447,191.61365848,433.465884374,368.093290819,56.6466996096,8.72589394518
 12/14  21:00:00,1169.57822295,97.6267327596,654.86522983,0.0,100.150657288,124.558693486,484.35885466,410.282855802,56.6466996096,17.4292992491
 12/14  22:00:00,1130.13035527,97.6267327596,655.030805564,0.0,100.150657288,124.558693486,477.444453671,417.570868165,42.4850247072,17.3885607989
 12/14  23:00:00,1068.60342675,97.6267327596,651.835722308,0.0,46.0930336215,124.558693486,475.921015655,438.894808802,28.3233498048,8.70285704784
 12/14  24:00:00,1079.00695236,97.6267327596,632.256240563,0.0,46.0930336215,124.558693486,482.787773152,451.240861504,14.1616749024,17.3852367459
 12/15  01:00:00,1059.06143072,97.6267327596,615.301090965,0.0,46.0930336215,113.312780494,478.717335666,464.350180732,5.66466996096,8.70248497274
 12/15  02:00:00,1052.97541616,97.6267327596,601.178135948,0.0,46.0930336215,113.312780494,490.703912891,476.33601328,5.66466996096,8.70322965058
 12/15  03:00:00,1051.82681447,97.6267327596,590.286355218,0.0,46.0930336215,113.312780494,509.419014008,486.368312782,5.66466996096,17.386031265
 12/15  04:00:00,1048.75346817,97.6267327596,582.842514526,0.0,46.0930336215,113.312780494,508.23605366,493.868630118,5.66466996096,8.70275358121
 12/15  05:00:00,1138.53592998,97.6267327596,578.489374216,0.0,100.150657288,148.969399434,504.563768798,481.513996189,5.66466996096,17.3851026484
 12/15  06:00:00,1138.07927254,98.1252644824,574.365712304,0.0,100.150657288,149.894399434,729.392409521,706.528449982,14.1616749024,8.70228463654
 12/15  07:00:00,1371.31780906,99.7453758586,569.072613389,0.0,176.471037341,302.612436532,585.837651658,540.127487126,28.3233498048,17.3868147281
 12/15  08:00:00,1478.99077865,101.397432088,561.521913889,0.0,243.2593065,310.10971186,562.460599228,502.443080189,42.4850247072,17.5324943313
 12/15  09:00:00,1523.01207344,102.348031727,561.553746293,0.0,243.2593065,310.10971186,551.737287872,468.685631574,56.6466996096,26.4049566882
 12/15  10:00:00,1565.59214582,103.093655957,566.551100144,0.0,243.2593065,302.612436532,531.572003423,453.764206623,42.4850247072,35.3227720931
 12/15  11:00:00,1583.92845282,103.679172941,571.916340217,0.0,243.2593065,310.10971186,543.532283103,437.225648452,70.808374512,35.498260139
 12/15  12:00:00,1595.28406389,104.183046242,575.342250178,0.0,243.2593065,310.10971186,530.378675646,424.009146027,70.808374512,35.561155107
 12/15  13:00:00,1554.60836701,104.668451441,570.120112482,0.0,243.2593065,310.10971186,508.615273694,411.258103096,70.808374512,26.548796086
 12/15  14:00:00,1584.8593892,105.220358001,567.080843781,0.0,243.2593065,302.612436532,493.109465042,392.000510095,56.6466996096,44.4622553371
 12/15  15:00:00,1583.61948933,105.831000227,566.016077247,0.0,243.2593065,302.612436532,451.963922,373.982901481,42.4850247072,35.4959958118
 12/15  16:00:00,1584.34496884,106.390748618,565.547547686,0.0,243.2593065,302.612436532,447.875045209,364.63557656,56.6466996096,26.5927690398
 12/15  17:00:00,1597.37050362,106.718912881,570.299205469,0.0,243.2593065,310.10971186,487.215232956,366.967870692,84.9700494144,35.2773128495
 12/15  18:00:00,1611.12990699,106.733843538,578.853094197,0.0,243.2593065,310.10971186,488.409351407,385.956903301,84.9700494144,17.4823986918
 12/15  19:00:00,1334.19137756,97.6267327596,578.254657785,0.0,166.938926447,199.110933808,481.838040652,388.144091713,84.9700494144,8.72389952501
 12/15  20:00:00,1314.34026318,97.6267327596,572.809280758,0.0,166.938926447,191.61365848,471.095121005,397.016949481,56.6466996096,17.4314719144
 12/15  21:00:00,1166.76606129,97.6267327596,564.628694308,0.0,100.150657288,124.558693486,517.329641184,443.253053257,56.6466996096,17.4298883171
 12/15  22:00:00,1111.85845346,97.6267327596,555.380754534,0.0,100.150657288,124.558693486,518.008879539,458.133721927,42.4850247072,17.3901329049
 12/15  23:00:00,1034.46343458,97.6267327596,547.273251634,0.0,46.0930336215,124.558693486,521.313998848,484.288304022,28.3233498048,8.70234502135
 12/15  24:00:00,1018.63789815,97.6267327596,532.56220499,0.0,46.0930336215,124.558693486,521.191841296,498.327119909,14.1616749024,8.70304648444
 12/16  01:00:00,972.412529315,97.6267327596,502.037099847,0.0,46.0930336215,113.312780494,531.633608111,508.582943326,5.66466996096,17.3859948241
 12/16  02:00:00,993.338799436,97.6267327596,516.72285562,0.0,46.0930336215,113.312780494,531.319963359,516.952529478,5.66466996096,8.70276391995
 12/16  03:00:00,1013.54140115,97.6267327596,534.653835781,0.0,46.0930336215,113.312780494,548.831049075,525.779220832,5.66466996096,17.3871582818
 12/16  04:00:00,1016.63270989,97.6267327596,536.758623429,0.0,46.0930336215,113.312780494,549.966733818,535.599716489,5.66466996096,8.70234736847
 12/16  05:00:00,982.171737969,97.6267327596,496.359075902,0.0,55.6251445156,113.312780494,561.288144843,538.236630986,5.66466996096,17.3868438966
 12/16  06:00:00,941.478865747,97.6267327596,460.064465887,0.0,55.6251445156,113.312780494,571.640188382,548.776564412,14.1616749024,8.70194906796
 12/16  07:00:00,1000.67613103,97.6267327596,451.83830852,0.0,65.1572554096,176.889270242,539.477713182,493.768416055,28.3233498048,17.3859473217
 12/16  08:00:00,1165.45374134,97.9390036765,508.110359602,0.0,109.682768182,220.96816451,833.756073976,782.566971691,42.4850247072,8.70407757778
 12/16  09:00:00,1197.5344883,97.9331011635,541.730429037,0.0,109.682768182,220.96816451,704.124555486,630.013225907,56.6466996096,17.4646299688
 12/16  10:00:00,1339.06979195,98.3150227221,567.911932465,0.0,131.945524568,266.955817592,652.056901564,583.271826542,42.4850247072,26.3000503151
 12/16  11:00:00,1378.09392804,98.5393720013,582.765356479,0.0,131.945524568,274.45309292,655.862932127,558.647979927,70.808374512,26.4065776879
 12/16  12:00:00,1392.02462269,98.7600637112,591.441829729,0.0,131.945524568,274.45309292,637.661254647,540.446682402,70.808374512,26.4061977329
 12/16  13:00:00,1365.68834676,98.9045554765,592.455637466,0.0,131.945524568,274.45309292,617.357831069,520.149197134,70.808374512,26.4002594224
 12/16  14:00:00,1354.73318404,99.1105672697,588.773150138,0.0,131.945524568,266.955817592,577.905592166,494.859522364,56.6466996096,26.3993701926
 12/16  15:00:00,1346.14051536,99.2333507847,592.830861844,0.0,131.945524568,266.955817592,537.879883646,468.997287195,42.4850247072,26.3975717436
 12/16  16:00:00,1259.39188716,97.6267327596,611.356190359,0.0,109.682768182,212.545889182,435.923576066,355.224584317,56.6466996096,24.0522921399
 12/16  17:00:00,1263.60990953,97.6267327596,618.321982504,0.0,109.682768182,220.04316451,464.868480154,359.94852503,84.9700494144,19.9499057098
 12/16  18:00:00,1225.76035824,97.6267327596,615.064898521,0.0,109.682768182,220.04316451,488.579872257,377.325384788,84.9700494144,26.2844380546
 12/16  19:00:00,1180.2674348,97.6267327596,610.279919295,0.0,100.150657288,199.110933808,509.164761665,415.492066279,84.9700494144,8.70264597148
 12/16  20:00:00,1165.92436604,97.6267327596,605.938090467,0.0,100.150657288,191.61365848,495.366328416,421.332211038,56.6466996096,17.387417769
 12/16  21:00:00,1045.81188966,97.6267327596,602.429596721,0.0,55.6251445156,124.558693486,533.456029956,468.107127677,56.6466996096,8.70220266914
 12/16  22:00:00,1038.1978587,97.6267327596,600.523074215,0.0,55.6251445156,124.558693486,536.658948121,476.787426357,42.4850247072,17.3864970567
 12/16  23:00:00,1028.71211825,97.6267327596,597.991367831,0.0,46.0930336215,124.558693486,534.355580281,497.330436403,28.3233498048,8.70179407345
 12/16  24:00:00,1023.02966732,97.6267327596,592.495640531,0.0,46.0930336215,124.558693486,540.236607432,508.689336449,14.1616749024,17.3855960805
 12/17  01:00:00,991.931009424,97.6267327596,591.302833599,0.0,34.9616554283,113.312780494,532.556230154,518.187518562,5.66466996096,8.70404163099
 12/17  02:00:00,991.407106624,97.6267327596,592.452726216,0.0,34.9616554283,113.312780494,550.558128515,527.50829991,5.66466996096,17.3851586434
 12/17  03:00:00,989.633566949,97.6267327596,590.97409981,0.0,34.9616554283,113.312780494,551.391037398,537.022688735,5.66466996096,8.7036787026
 12/17  04:00:00,984.825238533,97.6267327596,589.732572514,0.0,34.9616554283,113.312780494,572.468613073,549.416960195,5.66466996096,17.3869829175
 12/17  05:00:00,990.021406023,97.6267327596,590.907453894,0.0,44.4937663224,113.312780494,565.163903907,550.795965898,5.66466996096,8.70326804776
 12/17  06:00:00,989.928444189,97.6267327596,597.485022831,0.0,44.4937663224,113.312780494,587.769798502,556.221922654,14.1616749024,17.3862009462
 12/17  07:00:00,1074.38194462,97.6267327596,609.973927046,0.0,54.0258772165,176.889270242,532.96128137,495.935064652,28.3233498048,8.7028669127
 12/17  08:00:00,1078.44495229,97.6267327596,621.762436266,0.0,54.0258772165,184.38654557,544.389960473,493.201333443,42.4850247072,8.70360232289
 12/17  09:00:00,1175.18856428,97.6267327596,637.742222006,0.0,65.1572554096,220.04316451,547.617545948,473.512897966,56.6466996096,17.4579483732
 12/17  10:00:00,1183.70749494,97.6267327596,652.775879875,0.0,65.1572554096,212.545889182,532.657944098,463.896365249,42.4850247072,26.2765541426
 12/17  11:00:00,1191.75341458,97.6267327596,652.833834017,0.0,65.1572554096,220.04316451,551.728273003,454.541564926,70.808374512,26.3783335646
 12/17  12:00:00,1187.57184907,97.6267327596,647.200553492,0.0,65.1572554096,220.04316451,542.815128096,445.625875164,70.808374512,26.3808784192
 12/17  13:00:00,1186.00000237,97.6267327596,646.769527002,0.0,65.1572554096,220.04316451,535.300753717,446.898503216,70.808374512,17.5938759888
 12/17  14:00:00,1171.02844265,97.6267327596,638.614473127,0.0,65.1572554096,212.545889182,521.376893305,438.348704507,56.6466996096,26.3814891884
 12/17  15:00:00,1163.48305053,97.6267327596,630.156340616,0.0,65.1572554096,212.545889182,483.869463055,415.00052647,42.4850247072,26.3839118785
 12/17  16:00:00,1177.11892707,97.6267327596,644.504510093,0.0,65.1572554096,212.545889182,504.903372746,421.875723488,56.6466996096,26.3809496488
 12/17  17:00:00,1160.06013512,97.6267327596,653.669605034,0.0,65.1572554096,220.04316451,527.405625965,416.057121051,84.9700494144,26.3784554989
 12/17  18:00:00,1116.75228321,97.6267327596,645.001266737,0.0,54.0258772165,184.38654557,540.193222266,437.701150957,84.9700494144,17.5220218947
 12/17  19:00:00,1084.30853786,97.6267327596,638.227797086,0.0,44.4937663224,163.454314868,586.383521089,484.025713835,84.9700494144,17.387757839
 12/17  20:00:00,1082.51127177,97.6267327596,643.199330089,0.0,44.4937663224,155.95703954,553.443022098,488.093927275,56.6466996096,8.70239521309
 12/17  21:00:00,1047.93259672,97.6267327596,639.779498851,0.0,44.4937663224,124.558693486,589.913293236,515.879645718,56.6466996096,17.3869479087
 12/17  22:00:00,1044.60324909,97.6267327596,636.560831502,0.0,44.4937663224,124.558693486,572.948236842,521.761176831,42.4850247072,8.70203530395
 12/17  23:00:00,1037.00017839,97.6267327596,639.078823957,0.0,34.9616554283,124.558693486,586.603226901,540.893742801,28.3233498048,17.3861342955
 12/17  24:00:00,1041.68471253,97.6267327596,642.853782557,0.0,34.9616554283,124.558693486,570.863158438,547.997299523,14.1616749024,8.70418401264
 12/18  01:00:00,1039.78777368,97.6267327596,642.109782036,0.0,46.0930336215,113.312780494,574.082157457,551.03189208,5.66466996096,17.3855954158
 12/18  02:00:00,1038.36297125,97.6267327596,640.637383904,0.0,46.0930336215,113.312780494,567.859765374,553.491118579,5.66466996096,8.70397683345
 12/18  03:00:00,1035.76738658,97.6267327596,637.855853193,0.0,46.0930336215,113.312780494,580.492916154,557.443183303,5.66466996096,17.3850628901
 12/18  04:00:00,1034.57820299,97.6267327596,636.549739252,0.0,46.0930336215,113.312780494,575.271419652,560.903131121,5.66466996096,8.70361856998
 12/18  05:00:00,1128.17290269,97.6267327596,639.938778294,0.0,100.150657288,148.969399434,559.426198976,536.374600908,5.66466996096,17.3869281075
 12/18  06:00:00,1118.00598996,97.6267327596,627.444423374,0.0,100.150657288,149.894399434,979.691369712,956.826431941,14.1616749024,8.70326286942
 12/18  07:00:00,1343.80568326,97.8664202297,623.981338263,0.0,176.471037341,302.612436532,687.894933421,642.18533972,28.3233498048,17.3862438954
 12/18  08:00:00,1458.6542011,98.1470978278,631.082655398,0.0,243.2593065,310.10971186,649.120554886,589.100715893,42.4850247072,17.5348142862
 12/18  09:00:00,1505.72616929,98.2644732623,637.462816762,0.0,243.2593065,310.10971186,634.379643064,551.322947185,56.6466996096,26.4099962701
 12/18  10:00:00,1542.26499936,98.3534404709,641.155255065,0.0,243.2593065,302.612436532,606.51240085,537.529184548,42.4850247072,26.4981915945
 12/18  11:00:00,1552.20910519,98.4299853055,643.932137084,0.0,243.2593065,310.10971186,623.75258783,517.416162413,70.808374512,35.5280509043
 12/18  12:00:00,1552.15923331,98.4987952337,642.89409708,0.0,243.2593065,310.10971186,626.023016953,510.740468486,70.808374512,44.4741739553
 12/18  13:00:00,1515.77791878,98.5614224446,648.803570624,0.0,243.2593065,310.10971186,595.944867834,498.574387747,70.808374512,26.562105575
 12/18  14:00:00,1553.85312175,98.6587321371,654.145258404,0.0,243.2593065,302.612436532,582.196982347,489.961725781,56.6466996096,35.5885569561
 12/18  15:00:00,1550.0071462,98.9137475392,650.512008058,0.0,243.2593065,302.612436532,554.31157171,476.297401224,42.4850247072,35.5291457785
 12/18  16:00:00,1547.08616404,99.3819077002,647.539237775,0.0,243.2593065,302.612436532,549.478625058,457.368880087,56.6466996096,35.4630453616
 12/18  17:00:00,1551.64162242,99.7409712509,645.257996316,0.0,243.2593065,310.10971186,563.241932437,450.910578154,84.9700494144,27.3613048689
 12/18  18:00:00,1561.05259419,100.031184709,642.988702784,0.0,243.2593065,310.10971186,569.819462323,459.518875547,84.9700494144,25.3305373611
 12/18  19:00:00,1293.91508746,97.6267327596,640.391112067,0.0,166.938926447,199.110933808,518.489836269,424.793958131,84.9700494144,8.72582872338
 12/18  20:00:00,1284.01921419,97.6267327596,637.727042446,0.0,166.938926447,191.61365848,504.705686429,430.627031089,56.6466996096,17.4319557307
 12/18  21:00:00,1144.95340761,97.6267327596,633.001044549,0.0,100.150657288,124.558693486,550.464361362,476.387004027,56.6466996096,17.430657725
 12/18  22:00:00,1099.85822161,97.6267327596,627.64760122,0.0,100.150657288,124.558693486,535.849744841,484.658521353,42.4850247072,8.70619878072
 12/18  23:00:00,1027.41888662,97.6267327596,623.078430115,0.0,46.0930336215,124.558693486,551.339194448,505.628552703,28.3233498048,17.38729194
 12/18  24:00:00,1021.09449649,97.6267327596,615.819505842,0.0,46.0930336215,124.558693486,538.50114462,515.636024729,14.1616749024,8.7034449884
 12/19  01:00:00,1001.98819853,97.6267327596,608.778720235,0.0,46.0930336215,113.312780494,545.824235132,522.772641397,5.66466996096,17.386923774
 12/19  02:00:00,1001.63807189,97.6267327596,603.555736017,0.0,46.0930336215,113.312780494,545.380575723,531.012629894,5.66466996096,8.70327586746
 12/19  03:00:00,997.367466294,97.6267327596,596.629898872,0.0,46.0930336215,113.312780494,563.066514671,540.012935954,5.66466996096,17.3889087566
 12/19  04:00:00,993.514365426,97.6267327596,592.775015572,0.0,46.0930336215,113.312780494,560.713542551,546.345893792,5.66466996096,8.70297879792
 12/19  05:00:00,1082.81189808,97.6267327596,593.549047913,0.0,100.150657288,148.969399434,551.009142441,527.956225659,5.66466996096,17.3882468207
 12/19  06:00:00,1086.24681823,97.7914311207,594.628368441,0.0,100.150657288,149.894399434,894.069597462,871.205224485,14.1616749024,8.70269807468
 12/19  07:00:00,1312.61457717,98.4395253136,588.140992511,0.0,176.471037341,302.612436532,674.978486751,629.266122897,28.3233498048,17.389014049
 12/19  08:00:00,1414.22246447,98.6524025124,587.033748367,0.0,243.2593065,310.10971186,645.698485897,585.678560087,42.4850247072,17.5349011033
 12/19  09:00:00,1468.92023716,99.0831331761,604.547106296,0.0,243.2593065,310.10971186,628.936159786,545.879602408,56.6466996096,26.4098577684
 12/19  10:00:00,1531.54887653,99.6468138016,631.810377571,0.0,243.2593065,302.612436532,598.884592806,521.068413341,42.4850247072,35.3311547574
 12/19  11:00:00,1540.36119418,100.278959738,631.005359749,0.0,243.2593065,310.10971186,599.843394755,493.52605752,70.808374512,35.5089627239
 12/19  12:00:00,1539.08298165,100.758737517,627.659463481,0.0,243.2593065,310.10971186,580.435589604,474.053681299,70.808374512,35.573533793
 12/19  13:00:00,1496.45169235,101.295831015,626.227807209,0.0,243.2593065,310.10971186,559.784738371,453.574327054,70.808374512,35.402036805
 12/19  14:00:00,1526.45667021,101.988983455,622.098393002,0.0,243.2593065,302.612436532,517.175597222,424.959251152,56.6466996096,35.5696464605
 12/19  15:00:00,1518.0057004,102.483868356,612.657673562,0.0,243.2593065,302.612436532,477.930150141,399.934483592,42.4850247072,35.5106418424
 12/19  16:00:00,1516.18896524,102.80830969,610.112499221,0.0,243.2593065,302.612436532,482.858371016,390.764989769,56.6466996096,35.4466816377
 12/19  17:00:00,1525.85558195,103.159145673,612.720743375,0.0,243.2593065,310.10971186,509.437319928,397.995952199,84.9700494144,26.4713183154
 12/19  18:00:00,1540.81888886,103.757305912,615.507007246,0.0,243.2593065,310.10971186,502.250163184,399.791536772,84.9700494144,17.4885769979
 12/19  19:00:00,1292.8300685,97.6267327596,635.909102657,0.0,166.938926447,199.110933808,489.047393832,386.644750866,84.9700494144,17.4325935515
 12/19  20:00:00,1291.46484975,97.6267327596,642.200302819,0.0,166.938926447,191.61365848,464.978006039,390.90173892,56.6466996096,17.4295675099
 12/19  21:00:00,1156.8247027,97.6267327596,641.337899194,0.0,100.150657288,124.558693486,497.714820094,432.341380617,56.6466996096,8.72673986805
 12/19  22:00:00,1118.69731155,97.6267327596,642.545008664,0.0,100.150657288,124.558693486,500.231330429,440.352891312,42.4850247072,17.39341441
 12/19  23:00:00,1053.05910513,97.6267327596,644.112600319,0.0,46.0930336215,124.558693486,496.434005801,459.407841163,28.3233498048,8.70281483259
 12/19  24:00:00,1056.56667647,97.6267327596,646.925561447,0.0,46.0930336215,124.558693486,498.608417627,467.058868301,14.1616749024,17.3878744238
 12/20  01:00:00,1045.71301892,97.6267327596,648.58424649,0.0,46.0930336215,113.312780494,488.007330023,473.640020955,5.66466996096,8.70263910681
 12/20  02:00:00,1046.12511542,97.6267327596,649.070749544,0.0,46.0930336215,113.312780494,502.238724696,479.186449144,5.66466996096,17.3876055911
 12/20  03:00:00,1053.7773548,97.6267327596,657.240978201,0.0,46.0930336215,113.312780494,500.234094585,485.864416112,5.66466996096,8.7050085117
 12/20  04:00:00,1056.13769873,97.6267327596,659.836560396,0.0,46.0930336215,113.312780494,513.817419284,490.765681943,5.66466996096,17.3870673797
 12/20  05:00:00,1137.99358129,97.6267327596,650.848212604,0.0,100.150657288,148.969399434,487.978566088,473.609183387,5.66466996096,8.70471274028
 12/20  06:00:00,1131.85924329,98.0075837179,642.530546164,0.0,100.150657288,149.894399434,749.63067614,718.08167379,14.1616749024,17.3873274474
 12/20  07:00:00,1355.50675837,98.7283798506,636.203539575,0.0,176.471037341,302.612436532,576.134371603,539.106601331,28.3233498048,8.70442046752
 12/20  08:00:00,1463.68750765,100.079225119,630.947437176,0.0,243.2593065,310.10971186,576.596166005,507.818167772,42.4850247072,26.2929735258
 12/20  09:00:00,1505.91664144,100.815067706,635.507375228,0.0,243.2593065,310.10971186,563.033668462,479.973199075,56.6466996096,26.4137697779
 12/20  10:00:00,1545.15927924,101.20727666,641.609082187,0.0,243.2593065,302.612436532,548.389993393,479.399069342,42.4850247072,26.5058993443
 12/20  11:00:00,1557.92356244,101.597759367,647.042604586,0.0,243.2593065,310.10971186,577.926563391,471.595849938,70.808374512,35.5223389408
 12/20  12:00:00,1559.52908866,101.979484464,647.394292572,0.0,243.2593065,310.10971186,571.841020137,465.443671597,70.808374512,35.588974028
 12/20  13:00:00,1515.82055415,102.326552845,645.205019595,0.0,243.2593065,310.10971186,569.013377947,462.789905464,70.808374512,35.4150979711
 12/20  14:00:00,1548.43910382,102.657059795,644.160319325,0.0,243.2593065,302.612436532,552.418402979,460.186820622,56.6466996096,35.5848827467
 12/20  15:00:00,1550.29520843,102.962488668,645.883448166,0.0,243.2593065,302.612436532,536.597430238,458.586579421,42.4850247072,35.5258261099
 12/20  16:00:00,1550.49262463,103.239011973,645.984366386,0.0,243.2593065,302.612436532,549.279312938,457.171935638,56.6466996096,35.4606776901
 12/20  17:00:00,1558.6337958,103.479915583,647.56311596,0.0,243.2593065,310.10971186,569.253488723,457.811986609,84.9700494144,26.4714526997
 12/20  18:00:00,1567.02332609,103.713496614,644.58204621,0.0,243.2593065,310.10971186,561.337906386,458.880441351,84.9700494144,17.4874156208
 12/20  19:00:00,1296.1457727,97.6267327596,642.257931781,0.0,166.938926447,199.110933808,544.334836511,441.930970888,84.9700494144,17.4338162093
 12/20  20:00:00,1286.77630132,97.6267327596,640.199471677,0.0,166.938926447,191.61365848,521.738104893,447.661335815,56.6466996096,17.4300694688
 12/20  21:00:00,1148.38333622,97.6267327596,636.257738202,0.0,100.150657288,124.558693486,564.142982891,490.063024196,56.6466996096,17.4332590859
 12/20  22:00:00,1103.9935141,97.6267327596,631.784724217,0.0,100.150657288,124.558693486,550.669439768,499.479111865,42.4850247072,8.7053031957
 12/20  23:00:00,1031.87049947,97.6267327596,627.495307039,0.0,46.0930336215,124.558693486,565.459902336,519.748575978,28.3233498048,17.3879765533
 12/20  24:00:00,1029.70234839,97.6267327596,624.488935125,0.0,46.0930336215,124.558693486,549.946074848,527.081795191,14.1616749024,8.7026047542
 12/21  01:00:00,1014.49129188,97.6267327596,621.758297713,0.0,46.0930336215,113.312780494,556.266595895,533.212867878,5.66466996096,17.3890580567
 12/21  02:00:00,1010.91330481,97.6267327596,618.333744792,0.0,46.0930336215,113.312780494,554.739280355,540.369532544,5.66466996096,8.7050778501
 12/21  03:00:00,1007.8726045,97.6267327596,613.203988616,0.0,46.0930336215,113.312780494,571.289574675,548.237627211,5.66466996096,17.387277503
 12/21  04:00:00,1015.78060518,97.6267327596,603.71582457,0.0,46.0930336215,113.312780494,572.200008815,557.830501927,5.66466996096,8.70483692746
 12/21  05:00:00,1105.04373569,97.6267327596,591.316527872,0.0,100.150657288,148.969399434,565.502651499,542.451165073,5.66466996096,17.3868164656
 12/21  06:00:00,1105.25491676,98.091853773,584.258846783,0.0,100.150657288,149.894399434,859.437821662,836.571557869,14.1616749024,8.70458889107
 12/21  07:00:00,1332.91127459,98.9286566621,581.971733418,0.0,176.471037341,302.612436532,666.372613326,620.661487061,28.3233498048,17.38777646
 12/21  08:00:00,1448.40873338,100.08760137,579.444692629,0.0,243.2593065,310.10971186,647.99108946,587.97043973,42.4850247072,17.5356250222
 12/21  09:00:00,1485.01769684,100.522514706,575.45062859,0.0,243.2593065,310.10971186,658.699139223,575.63778,56.6466996096,26.4146596138
 12/21  10:00:00,1515.93764847,100.925794509,574.960832724,0.0,243.2593065,302.612436532,643.875429298,566.058327699,42.4850247072,35.3320768917
 12/21  11:00:00,1526.95335188,101.407922339,577.186484593,0.0,243.2593065,310.10971186,653.03673124,546.717732233,70.808374512,35.5106244946
 12/21  12:00:00,1528.26996031,101.864196613,581.159874354,0.0,243.2593065,310.10971186,638.177834,531.794025473,70.808374512,35.575434015
 12/21  13:00:00,1489.05691831,102.186770565,586.874945452,0.0,243.2593065,310.10971186,623.262082019,525.894912372,70.808374512,26.5587951349
 12/21  14:00:00,1523.13049635,102.638700097,590.472518173,0.0,243.2593065,302.612436532,610.974373068,509.852269929,56.6466996096,44.4754035294
 12/21  15:00:00,1523.26750362,102.972074329,595.094248303,0.0,243.2593065,302.612436532,577.70378385,499.705149893,42.4850247072,35.5136092501
 12/21  16:00:00,1525.80635156,103.290732216,599.579521257,0.0,243.2593065,302.612436532,580.192008997,488.09537251,56.6466996096,35.4499368775
 12/21  17:00:00,1533.16945033,103.572085725,603.135053502,0.0,243.2593065,310.10971186,584.92161837,473.478067309,84.9700494144,26.4735016461
 12/21  18:00:00,1543.42542082,103.688770077,603.845052628,0.0,243.2593065,310.10971186,588.420585491,485.960975189,84.9700494144,17.4895608879
 12/21  19:00:00,1277.55745085,97.6267327596,601.430787982,0.0,166.938926447,199.110933808,565.942861485,463.539329726,84.9700494144,17.4334823446
 12/21  20:00:00,1270.74982347,97.6267327596,599.748611152,0.0,166.938926447,191.61365848,539.958253971,465.881014518,56.6466996096,17.4305398435
 12/21  21:00:00,1139.19755872,97.6267327596,597.613901709,0.0,100.150657288,124.558693486,573.248084433,507.874107014,56.6466996096,8.72727780995
 12/21  22:00:00,1101.22574659,97.6267327596,593.147738721,0.0,100.150657288,124.558693486,576.327676418,516.448247625,42.4850247072,17.3944040856
 12/21  23:00:00,1032.96551127,97.6267327596,588.795084632,0.0,46.0930336215,124.558693486,574.806040788,537.779371142,28.3233498048,8.70331984078
 12/21  24:00:00,1030.23910868,97.6267327596,585.138489862,0.0,46.0930336215,124.558693486,578.146170664,546.595496439,14.1616749024,17.3889993229
 12/22  01:00:00,1015.50804102,97.6267327596,580.529739087,0.0,46.0930336215,113.312780494,569.851127251,555.483251538,5.66466996096,8.70320575222
 12/22  02:00:00,1014.53933982,97.6267327596,574.775457243,0.0,46.0930336215,113.312780494,586.61789371,563.564360008,5.66466996096,17.3888637414
 12/22  03:00:00,1013.60540208,97.6267327596,569.189130813,0.0,46.0930336215,113.312780494,586.806310585,572.438560605,5.66466996096,8.70308001849
 12/22  04:00:00,998.721743812,97.6267327596,553.134107805,0.0,46.0930336215,113.312780494,606.32657569,583.273440788,5.66466996096,17.3884649409
 12/22  05:00:00,1056.39397568,97.6267327596,520.31695387,0.0,100.150657288,148.969399434,583.059534165,568.69151131,5.66466996096,8.70335289353
 12/22  06:00:00,1091.90579916,98.126886285,547.458774937,0.0,100.150657288,149.894399434,925.163850733,893.613038329,14.1616749024,17.3891375013
 12/22  07:00:00,1327.97834941,98.9663232933,544.973493321,0.0,176.471037341,302.612436532,698.693958163,661.665361004,28.3233498048,8.70524735451
 12/22  08:00:00,1442.73094782,100.146690515,538.022783153,0.0,243.2593065,310.10971186,689.609014012,620.827661446,42.4850247072,26.2963278588
 12/22  09:00:00,1476.95911279,100.758505733,538.576290499,0.0,243.2593065,310.10971186,666.806095211,583.74158103,56.6466996096,26.4178145714
 12/22  10:00:00,1514.42455626,101.322951634,549.405052327,0.0,243.2593065,302.612436532,632.468937985,563.473297048,42.4850247072,26.5106162289
 12/22  11:00:00,1529.75158261,101.906336403,563.830101486,0.0,243.2593065,310.10971186,643.564174625,537.226028149,70.808374512,35.5297719636
 12/22  12:00:00,1541.77958977,102.476501233,580.386320767,0.0,243.2593065,310.10971186,617.61657721,511.210771879,70.808374512,35.5974308187
 12/22  13:00:00,1505.28663049,102.979559938,596.426232518,0.0,243.2593065,310.10971186,593.951932631,487.720944195,70.808374512,35.4226139238
 12/22  14:00:00,1549.5403444,103.473444376,608.366110552,0.0,243.2593065,302.612436532,555.414951178,463.174252042,56.6466996096,35.5939995268
 12/22  15:00:00,1555.59754818,103.895281413,608.68346682,0.0,243.2593065,302.612436532,515.237831746,437.21770565,42.4850247072,35.5351013891
 12/22  16:00:00,1556.19002971,104.200460151,607.282204566,0.0,243.2593065,302.612436532,510.122335557,418.006018679,56.6466996096,35.4696172678
 12/22  17:00:00,1564.25625083,104.389250686,609.239474768,0.0,243.2593065,310.10971186,524.739355234,413.297592002,84.9700494144,26.4717138179
 12/22  18:00:00,1571.45496306,104.49165399,611.717434844,0.0,243.2593065,310.10971186,543.200748304,432.010394788,84.9700494144,26.2203041015
 12/22  19:00:00,1299.29805566,97.6267327596,606.139010289,0.0,166.938926447,199.110933808,514.598916871,420.903954332,84.9700494144,8.72491312436
 12/22  20:00:00,1291.15182828,97.6267327596,603.622460292,0.0,166.938926447,191.61365848,497.298372926,423.217943764,56.6466996096,17.4337295527
 12/22  21:00:00,1152.72109387,97.6267327596,599.733392305,0.0,100.150657288,124.558693486,539.237129991,465.157796125,56.6466996096,17.432634256
 12/22  22:00:00,1108.41712785,97.6267327596,593.698066439,0.0,100.150657288,124.558693486,535.191844745,475.314176434,42.4850247072,17.3926436043
