Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/22  23:00:00,1038.45236325,97.6267327596,589.406142184,0.0,46.0930336215,124.558693486,533.817182978,496.790134962,28.3233498048,8.70369821161
 12/22  24:00:00,1035.39923395,97.6267327596,585.381814889,0.0,46.0930336215,124.558693486,530.599317009,507.733137521,14.1616749024,8.70450458535
 12/23  01:00:00,1019.60855955,97.6267327596,582.680939653,0.0,46.0930336215,113.312780494,536.995787236,513.941980507,5.66466996096,17.3891367686
 12/23  02:00:00,1026.02727421,97.6267327596,583.330064324,0.0,46.0930336215,113.312780494,533.91993345,519.550796159,5.66466996096,8.70446732979
 12/23  03:00:00,1028.27079304,97.6267327596,581.931754668,0.0,46.0930336215,113.312780494,549.529078794,526.475570126,5.66466996096,17.3888387069
 12/23  04:00:00,1023.5443056,97.6267327596,580.335670423,0.0,46.0930336215,113.312780494,549.53876108,535.169783514,5.66466996096,8.70430760496
 12/23  05:00:00,1028.91062467,97.6267327596,576.638294193,0.0,55.6251445156,113.312780494,558.270441042,535.217266129,5.66466996096,17.3885049512
 12/23  06:00:00,1034.21520524,97.6267327596,570.283578436,0.0,55.6251445156,113.312780494,567.631420925,544.765614298,14.1616749024,8.70413172548
 12/23  07:00:00,1096.08437235,97.6267327596,562.907740095,0.0,65.1572554096,176.889270242,533.309816202,487.598303467,28.3233498048,17.3881629304
 12/23  08:00:00,1198.53776609,97.9338021373,561.147617066,0.0,109.682768182,220.96816451,832.427398948,781.238407645,42.4850247072,8.70396659591
 12/23  09:00:00,1209.78698516,97.928705872,568.406540599,0.0,109.682768182,220.96816451,704.143799354,630.02601098,56.6466996096,17.4710887643
 12/23  10:00:00,1329.23520487,98.2915317172,582.280103923,0.0,131.945524568,266.955817592,653.023121425,584.230736993,42.4850247072,26.3073597246
 12/23  11:00:00,1366.52429346,98.3194656809,595.549691478,0.0,131.945524568,274.45309292,657.17161836,559.947832278,70.808374512,26.4154115703
 12/23  12:00:00,1373.91009845,98.3556931178,604.26267314,0.0,131.945524568,274.45309292,640.283588759,543.059408851,70.808374512,26.4158053959
 12/23  13:00:00,1340.07595226,98.5503685716,612.173945272,0.0,131.945524568,274.45309292,621.227418707,524.009085679,70.808374512,26.4099585155
 12/23  14:00:00,1335.72171856,98.7223630151,611.929627638,0.0,131.945524568,266.955817592,584.46790689,501.410758565,56.6466996096,26.4104487146
 12/23  15:00:00,1340.67091377,98.8385317235,608.255277853,0.0,131.945524568,266.955817592,543.582136221,474.687710733,42.4850247072,26.4094007808
 12/23  16:00:00,1268.6668105,97.6267327596,614.241572803,0.0,109.682768182,212.545889182,434.568124918,351.509638315,56.6466996096,26.4117869937
 12/23  17:00:00,1276.48349748,97.6267327596,618.251493639,0.0,109.682768182,220.04316451,466.805388256,355.426310563,84.9700494144,26.4090282781
 12/23  18:00:00,1229.62823228,97.6267327596,615.044747402,0.0,109.682768182,220.04316451,478.29044334,375.788776698,84.9700494144,17.5316172286
 12/23  19:00:00,1195.42501389,97.6267327596,612.164473033,0.0,100.150657288,199.110933808,513.571822519,411.21327251,84.9700494144,17.3885005947
 12/23  20:00:00,1191.25796139,97.6267327596,608.258000121,0.0,100.150657288,191.61365848,479.963746261,414.612915891,56.6466996096,8.70413076002
 12/23  21:00:00,1068.67754158,97.6267327596,603.284213997,0.0,55.6251445156,124.558693486,535.404585549,461.369593579,56.6466996096,17.3882923604
 12/23  22:00:00,1059.2526472,97.6267327596,597.710084357,0.0,55.6251445156,124.558693486,522.348480167,471.159504092,42.4850247072,8.70395136746
 12/23  23:00:00,1041.82235254,97.6267327596,591.243652462,0.0,46.0930336215,124.558693486,539.457248571,493.743502688,28.3233498048,17.390396078
 12/23  24:00:00,1034.46544544,97.6267327596,585.001332586,0.0,46.0930336215,124.558693486,525.771162687,502.905706773,14.1616749024,8.7037810124
 12/24  01:00:00,1009.79267467,97.6267327596,581.70491284,0.0,34.9616554283,113.312780494,538.804215149,515.749170978,5.66466996096,17.3903742101
 12/24  02:00:00,1003.14423301,97.6267327596,575.559926126,0.0,34.9616554283,113.312780494,541.1910316,526.822578772,5.66466996096,8.70378286662
 12/24  03:00:00,1002.27912278,97.6267327596,573.709371005,0.0,34.9616554283,113.312780494,558.500820617,535.446073504,5.66466996096,17.3900771523
 12/24  04:00:00,999.333578191,97.6267327596,569.457619832,0.0,34.9616554283,113.312780494,563.771134201,549.402784796,5.66466996096,8.70367944403
 12/24  05:00:00,1004.29325795,97.6267327596,566.416337288,0.0,44.4937663224,113.312780494,573.151470239,550.097001333,5.66466996096,17.3897989449
 12/24  06:00:00,999.045216712,97.6267327596,561.517135878,0.0,44.4937663224,113.312780494,585.997063196,563.131835956,14.1616749024,8.70355233732
 12/24  07:00:00,1038.7154395,97.6267327596,530.611554661,0.0,54.0258772165,176.889270242,554.73759754,509.024738109,28.3233498048,17.3895096264
 12/24  08:00:00,1044.18194598,97.6267327596,545.844828942,0.0,54.0258772165,184.38654557,555.149843747,503.961395096,42.4850247072,8.70342394433
 12/24  09:00:00,1141.96921782,97.6267327596,572.694465099,0.0,65.1572554096,220.04316451,540.622587849,466.517309203,56.6466996096,17.4585790369
 12/24  10:00:00,1156.55039685,97.6267327596,594.299420624,0.0,65.1572554096,212.545889182,513.493224373,444.724021727,42.4850247072,26.2841779392
 12/24  11:00:00,1190.90032463,97.6267327596,613.270575287,0.0,65.1572554096,220.04316451,529.427370346,432.230086404,70.808374512,26.3889094304
 12/24  12:00:00,1201.49767536,97.6267327596,619.1955656,0.0,65.1572554096,220.04316451,512.939312091,420.720213856,70.808374512,21.4107237232
 12/24  13:00:00,1198.12583017,97.6267327596,615.158694989,0.0,65.1572554096,220.04316451,499.249294471,405.865080373,70.808374512,22.5758395868
 12/24  14:00:00,1188.63033457,97.6267327596,611.120422604,0.0,65.1572554096,212.545889182,469.565961855,386.530248838,56.6466996096,26.3890134074
 12/24  15:00:00,1186.57075989,97.6267327596,608.514834085,0.0,65.1572554096,212.545889182,433.431345671,364.558783257,42.4850247072,26.3875377066
 12/24  16:00:00,1184.21478853,97.6267327596,608.85596322,0.0,65.1572554096,212.545889182,432.055089925,349.018263803,56.6466996096,26.3901265133
 12/24  17:00:00,1160.30599267,97.6267327596,612.023710649,0.0,65.1572554096,220.04316451,459.529406351,348.171069544,84.9700494144,26.3882873924
 12/24  18:00:00,1131.57345261,97.6267327596,623.468468857,0.0,54.0258772165,184.38654557,481.673136145,378.617403406,84.9700494144,18.0856833251
 12/24  19:00:00,1110.7903671,97.6267327596,633.615637757,0.0,44.4937663224,163.454314868,521.30969817,419.501437023,84.9700494144,16.8382117334
 12/24  20:00:00,1098.37184409,97.6267327596,627.701024804,0.0,44.4937663224,155.95703954,490.335772608,424.984270335,56.6466996096,8.70480266319
 12/24  21:00:00,1060.11346186,97.6267327596,622.341081375,0.0,44.4937663224,124.558693486,536.891490353,462.855281471,56.6466996096,17.3895092725
 12/24  22:00:00,1043.16937031,97.6267327596,614.514237866,0.0,44.4937663224,124.558693486,528.218299146,477.028612998,42.4850247072,8.70466144087
 12/24  23:00:00,1032.38111001,97.6267327596,612.758320883,0.0,34.9616554283,124.558693486,543.628783537,497.916201068,28.3233498048,17.3892326646
 12/24  24:00:00,1035.13506564,97.6267327596,614.286069453,0.0,34.9616554283,124.558693486,531.82728851,508.961095204,14.1616749024,8.70451840261
 12/25  01:00:00,1019.57640292,97.6267327596,613.893608599,0.0,34.9616554283,113.312780494,544.056249061,521.002324323,5.66466996096,17.3892547772
 12/25  02:00:00,1015.5975667,97.6267327596,610.80189417,0.0,34.9616554283,113.312780494,549.149312658,534.780101433,5.66466996096,8.70454126421
 12/25  03:00:00,1014.72034945,97.6267327596,606.395226886,0.0,34.9616554283,113.312780494,569.973617554,546.919874882,5.66466996096,17.3890727112
 12/25  04:00:00,1013.55445604,97.6267327596,603.765194144,0.0,34.9616554283,113.312780494,573.631229185,559.262106965,5.66466996096,8.70445225942
 12/25  05:00:00,1013.62755877,97.6267327596,598.976920855,0.0,44.4937663224,113.312780494,585.508128744,562.454585638,5.66466996096,17.3888731451
 12/25  06:00:00,1009.55410621,97.6267327596,593.690399425,0.0,44.4937663224,113.312780494,595.819735518,572.953715486,14.1616749024,8.70434512896
 12/25  07:00:00,1084.41074062,97.6267327596,589.053989777,0.0,54.0258772165,176.889270242,561.054804575,515.343065125,28.3233498048,17.3883896455
 12/25  08:00:00,1079.6669328,97.6267327596,584.050326643,0.0,54.0258772165,184.38654557,557.815034369,506.625772782,42.4850247072,8.70423687951
 12/25  09:00:00,1158.26166502,97.6267327596,583.635538473,0.0,65.1572554096,220.04316451,549.79157699,475.684353063,56.6466996096,17.4605243176
 12/25  10:00:00,1156.93311465,97.6267327596,587.660645025,0.0,65.1572554096,212.545889182,532.416698352,463.648727169,42.4850247072,26.2829464755
 12/25  11:00:00,1174.54163509,97.6267327596,592.521782896,0.0,65.1572554096,220.04316451,551.503130296,454.307657593,70.808374512,26.3870981909
 12/25  12:00:00,1184.52514382,97.6267327596,597.431346985,0.0,65.1572554096,220.04316451,540.186326765,442.987443471,70.808374512,26.3905087817
 12/25  13:00:00,1187.36294563,97.6267327596,603.654413998,0.0,65.1572554096,220.04316451,529.080563506,431.88339292,70.808374512,26.3887960743
 12/25  14:00:00,1181.24708171,97.6267327596,608.892079748,0.0,65.1572554096,212.545889182,503.444536621,429.198257513,56.6466996096,17.5995794986
 12/25  15:00:00,1181.71949395,97.6267327596,614.254180129,0.0,65.1572554096,212.545889182,490.869757777,421.993877367,42.4850247072,26.3908557031
 12/25  16:00:00,1181.27475353,97.6267327596,619.736799483,0.0,65.1572554096,212.545889182,490.402794362,407.366965697,56.6466996096,26.3891290546
 12/25  17:00:00,1158.10789861,97.6267327596,621.576131013,0.0,65.1572554096,220.04316451,513.88073307,402.518337043,84.9700494144,26.3923466128
 12/25  18:00:00,1117.58038485,97.6267327596,617.605324145,0.0,54.0258772165,184.38654557,546.374573587,435.120587119,84.9700494144,26.2839370538
 12/25  19:00:00,1083.31428267,97.6267327596,609.137568418,0.0,44.4937663224,163.454314868,572.436034979,478.760851139,84.9700494144,8.70513442541
 12/25  20:00:00,1065.1806594,97.6267327596,601.721751261,0.0,44.4937663224,155.95703954,562.995973666,488.961368473,56.6466996096,17.3879055834
 12/25  21:00:00,1025.30811029,97.6267327596,596.169030186,0.0,44.4937663224,124.558693486,596.244368816,530.892645697,56.6466996096,8.70502350993
 12/25  22:00:00,1022.04914751,97.6267327596,589.823637064,0.0,44.4937663224,124.558693486,604.64846449,544.773463555,42.4850247072,17.3899762279
 12/25  23:00:00,1010.70297437,97.6267327596,583.698181721,0.0,34.9616554283,124.558693486,604.186068437,567.157805555,28.3233498048,8.70491307802
 12/25  24:00:00,1009.27464577,97.6267327596,581.248884876,0.0,34.9616554283,124.558693486,608.922030087,577.370592328,14.1616749024,17.3897628566
 12/26  01:00:00,1005.33083561,97.6267327596,578.899274891,0.0,46.0930336215,113.312780494,601.970947423,587.601356518,5.66466996096,8.70492094418
 12/26  02:00:00,991.765892163,97.6267327596,565.970078047,0.0,46.0930336215,113.312780494,624.419971579,601.365410763,5.66466996096,17.3898908553
 12/26  03:00:00,967.018565469,97.6267327596,544.440624981,0.0,46.0930336215,113.312780494,627.262194543,612.892632922,5.66466996096,8.7048916602
 12/26  04:00:00,963.367100934,97.6267327596,539.68074598,0.0,46.0930336215,113.312780494,647.271035147,624.216596542,5.66466996096,17.3897686436
 12/26  05:00:00,1031.37683826,97.6267327596,514.743251571,0.0,100.150657288,148.969399434,617.415270608,603.045782267,5.66466996096,8.70481838
 12/26  06:00:00,1076.83536112,97.6267327596,555.974581796,0.0,100.150657288,149.894399434,1126.89057623,1095.33926188,14.1616749024,17.3896394494
 12/26  07:00:00,1307.02674508,97.6385945765,561.40756365,0.0,176.471037341,302.612436532,781.606365198,744.578263823,28.3233498048,8.70475157058
 12/26  08:00:00,1418.26580425,97.860541503,563.782467929,0.0,243.2593065,310.10971186,746.813264603,678.031370704,42.4850247072,26.2968691916
 12/26  09:00:00,1461.70523315,97.9899088733,573.431296781,0.0,243.2593065,310.10971186,708.590798747,625.524539842,56.6466996096,26.419559296
 12/26  10:00:00,1510.02871613,98.091639335,592.098480298,0.0,243.2593065,302.612436532,660.222768183,591.218551067,42.4850247072,26.5191924092
 12/26  11:00:00,1540.70931313,98.2145326796,610.346427304,0.0,243.2593065,310.10971186,663.53218776,557.18837047,70.808374512,35.535442778
 12/26  12:00:00,1555.15237629,98.3603749009,618.221490352,0.0,243.2593065,310.10971186,635.54915567,529.136606502,70.808374512,35.6041746552
 12/26  13:00:00,1508.86194299,98.5457208385,613.029707818,0.0,243.2593065,310.10971186,607.827093604,501.589540637,70.808374512,35.4291784552
 12/26  14:00:00,1533.25831419,98.9099347517,606.659085367,0.0,243.2593065,302.612436532,559.407027862,467.157863884,56.6466996096,35.6024643683
 12/26  15:00:00,1530.95762139,99.1692675199,603.767785065,0.0,243.2593065,302.612436532,511.950067663,433.921077229,42.4850247072,35.5439657272
 12/26  16:00:00,1534.45059156,99.4658921282,602.7584109,0.0,243.2593065,302.612436532,501.566770127,409.441363222,56.6466996096,35.4787072958
 12/26  17:00:00,1543.4502404,99.6075716948,605.7274764,0.0,243.2593065,310.10971186,525.107561693,404.842588434,84.9700494144,35.2949238444
 12/26  18:00:00,1562.42042793,99.7345225482,612.773160622,0.0,243.2593065,310.10971186,522.314864257,419.856828317,84.9700494144,17.4879865257
 12/26  19:00:00,1313.27052558,97.6267327596,631.351652832,0.0,166.938926447,199.110933808,488.069224513,389.680024178,84.9700494144,13.4191509209
 12/26  20:00:00,1289.14367453,97.6267327596,624.750582596,0.0,166.938926447,191.61365848,466.922277043,397.534987106,56.6466996096,12.7405903272
 12/26  21:00:00,1150.73925218,97.6267327596,619.530932504,0.0,100.150657288,124.558693486,515.890220234,441.809285073,56.6466996096,17.4342355514
 12/26  22:00:00,1113.06757775,97.6267327596,617.516083263,0.0,100.150657288,124.558693486,507.540202148,447.659394291,42.4850247072,17.3957831493
 12/26  23:00:00,1043.67938473,97.6267327596,617.614744092,0.0,46.0930336215,124.558693486,503.203168156,466.174479672,28.3233498048,8.70533867929
 12/26  24:00:00,1039.95905676,97.6267327596,619.380549128,0.0,46.0930336215,124.558693486,505.488841828,473.939747629,14.1616749024,17.3874192965
 12/27  01:00:00,1024.99473828,97.6267327596,620.734204689,0.0,46.0930336215,113.312780494,495.963247411,481.593195192,5.66466996096,8.70538225838
 12/27  02:00:00,1024.23996501,97.6267327596,621.025261513,0.0,46.0930336215,113.312780494,511.56353394,488.508855014,5.66466996096,17.3900089653
 12/27  03:00:00,1023.19345547,97.6267327596,620.519857584,0.0,46.0930336215,113.312780494,510.23483617,495.864790474,5.66466996096,8.70537573471
 12/27  04:00:00,1020.78084931,97.6267327596,620.658595594,0.0,46.0930336215,113.312780494,523.865938593,500.810522788,5.66466996096,17.3907458441
 12/27  05:00:00,1108.64453904,97.6267327596,624.585876478,0.0,100.150657288,148.969399434,496.887499723,482.517496994,5.66466996096,8.70533276864
 12/27  06:00:00,1114.91411117,97.6369220873,629.062447892,0.0,100.150657288,149.894399434,816.421684799,784.869333753,14.1616749024,17.390676143
 12/27  07:00:00,1348.33295662,98.3081848232,631.8572463,0.0,176.471037341,302.612436532,591.537539901,554.508894505,28.3233498048,8.70529559108
 12/27  08:00:00,1462.7021108,98.5292822234,634.421032591,0.0,243.2593065,310.10971186,585.853291438,517.069406154,42.4850247072,26.2988605768
 12/27  09:00:00,1502.68203427,98.7749257237,636.958103913,0.0,243.2593065,310.10971186,578.372089041,495.303516851,56.6466996096,26.4218725804
 12/27  10:00:00,1527.70900589,99.4338358755,627.374057247,0.0,243.2593065,302.612436532,531.0656617,462.064717671,42.4850247072,26.515919322
 12/27  11:00:00,1528.2578476,100.198515642,619.271909528,0.0,243.2593065,310.10971186,541.24142292,434.893585717,70.808374512,35.5394626907
 12/27  12:00:00,1526.72708642,100.847464637,615.739795393,0.0,243.2593065,310.10971186,525.001633889,418.584505,70.808374512,35.6087543766
 12/27  13:00:00,1478.72997064,101.575066927,608.418120386,0.0,243.2593065,310.10971186,509.726525806,403.484951964,70.808374512,35.43319933
 12/27  14:00:00,1510.60132496,102.438762311,605.923307437,0.0,243.2593065,302.612436532,472.963685578,380.70968935,56.6466996096,35.6072966191
 12/27  15:00:00,1507.93004303,103.554024425,601.915326316,0.0,243.2593065,302.612436532,433.366729484,355.332843163,42.4850247072,35.5488616138
 12/27  16:00:00,1504.7845809,104.548517436,597.574546346,0.0,243.2593065,302.612436532,428.616222088,336.486146243,56.6466996096,35.4833762357
 12/27  17:00:00,1512.51384754,105.103277061,597.951583939,0.0,243.2593065,310.10971186,454.055667016,333.786858152,84.9700494144,35.2987594502
 12/27  18:00:00,1531.67802208,105.336414658,605.714062491,0.0,243.2593065,310.10971186,450.280828624,347.820653971,84.9700494144,17.490125239
 12/27  19:00:00,1284.64099509,97.6267327596,629.165967026,0.0,166.938926447,199.110933808,446.91683602,344.512804526,84.9700494144,17.4339820792
 12/27  20:00:00,1283.33487877,97.6267327596,634.919044868,0.0,166.938926447,191.61365848,416.746946819,351.37424519,56.6466996096,8.7260020191
 12/27  21:00:00,1153.95977316,97.6267327596,639.816607225,0.0,100.150657288,124.558693486,468.303633658,394.220693048,56.6466996096,17.4362410001
 12/27  22:00:00,1119.69438791,97.6267327596,645.512654338,0.0,100.150657288,124.558693486,465.144288482,405.264134287,42.4850247072,17.3951294878
 12/27  23:00:00,1055.23328861,97.6267327596,644.970766974,0.0,46.0930336215,124.558693486,463.953081342,426.925927126,28.3233498048,8.70380441182
 12/27  24:00:00,1065.12595054,97.6267327596,638.539932181,0.0,46.0930336215,124.558693486,470.206606476,438.65487335,14.1616749024,17.3900582235
 12/28  01:00:00,1055.52586913,97.6267327596,626.087404726,0.0,46.0930336215,113.312780494,464.268375055,449.900433488,5.66466996096,8.70327160598
 12/28  02:00:00,1049.75004664,97.6267327596,616.026277321,0.0,46.0930336215,113.312780494,484.508047278,461.453094359,5.66466996096,17.3902829587
 12/28  03:00:00,1043.2907481,97.6267327596,606.410656126,0.0,46.0930336215,113.312780494,488.206953643,473.838303657,5.66466996096,8.70398002547
 12/28  04:00:00,1035.77646348,97.6267327596,597.093069905,0.0,46.0930336215,113.312780494,509.122275126,486.067322745,5.66466996096,17.3902824203
 12/28  05:00:00,1116.20255584,97.6267327596,590.584101833,0.0,100.150657288,148.969399434,489.961362765,475.591742899,5.66466996096,8.70494990448
 12/28  06:00:00,1112.24647466,97.9662257556,584.974030807,0.0,100.150657288,149.894399434,736.357335165,704.803631261,14.1616749024,17.3920290012
 12/28  07:00:00,1335.87830554,98.797238362,578.281817081,0.0,176.471037341,302.612436532,572.745483786,535.715797277,28.3233498048,8.70633670339
 12/28  08:00:00,1446.80912409,100.226476281,574.872592493,0.0,243.2593065,310.10971186,565.427375226,496.643939579,42.4850247072,26.2984109392
 12/28  09:00:00,1490.78010493,101.179415503,573.896936744,0.0,243.2593065,310.10971186,550.137125291,467.069841928,56.6466996096,26.4205837542
 12/28  10:00:00,1535.87906068,101.858174255,574.395870511,0.0,243.2593065,302.612436532,522.694482915,453.695007434,42.4850247072,26.5144507732
 12/28  11:00:00,1550.10690601,102.541489157,576.898335498,0.0,243.2593065,310.10971186,541.207675493,434.853112456,70.808374512,35.5461885252
 12/28  12:00:00,1555.52877873,103.110965701,583.45625569,0.0,243.2593065,310.10971186,537.377377321,422.062223931,70.808374512,44.5067788788
 12/28  13:00:00,1521.92830297,103.749873902,593.08214598,0.0,243.2593065,310.10971186,506.08622606,408.70063222,70.808374512,26.5772193278
 12/28  14:00:00,1560.767697,104.560547794,597.007925846,0.0,243.2593065,302.612436532,488.992510459,387.84012705,56.6466996096,44.5056837996
 12/28  15:00:00,1556.52258151,105.467217674,590.242546249,0.0,243.2593065,302.612436532,443.935806334,365.925978238,42.4850247072,35.5248033885
 12/28  16:00:00,1549.14435672,106.280337922,587.408286481,0.0,243.2593065,302.612436532,443.261923026,351.833606467,56.6466996096,34.7816169492
 12/28  17:00:00,1556.45367157,106.671510909,591.262081556,0.0,243.2593065,310.10971186,464.489353139,352.360955249,84.9700494144,27.1583484748
 12/28  18:00:00,1575.25974354,106.654062607,603.102879798,0.0,243.2593065,310.10971186,474.457563076,371.993992268,84.9700494144,17.493521394
 12/28  19:00:00,1312.20379657,97.6267327596,611.66575432,0.0,166.938926447,199.110933808,479.489437697,377.082191626,84.9700494144,17.4371966568
 12/28  20:00:00,1294.39412014,97.6267327596,603.89834092,0.0,166.938926447,191.61365848,460.328353845,386.247318096,56.6466996096,17.4343361395
 12/28  21:00:00,1152.58571565,97.6267327596,598.270058734,0.0,100.150657288,124.558693486,497.007146273,431.634209083,56.6466996096,8.72623758073
 12/28  22:00:00,1109.99849408,97.6267327596,594.429647867,0.0,100.150657288,124.558693486,502.105384784,442.224756533,42.4850247072,17.3956035445
 12/28  23:00:00,1043.87603668,97.6267327596,593.401989929,0.0,46.0930336215,124.558693486,501.804258875,464.77557489,28.3233498048,8.70533418051
 12/28  24:00:00,1042.76596243,97.6267327596,591.195775739,0.0,46.0930336215,124.558693486,508.691477257,477.139096306,14.1616749024,17.3907060483
 12/29  01:00:00,1026.37875019,97.6267327596,588.395775443,0.0,46.0930336215,113.312780494,501.996810594,487.626723234,5.66466996096,8.7054173993
 12/29  02:00:00,1023.01799841,97.6267327596,584.88764818,0.0,46.0930336215,113.312780494,521.650698247,498.595049406,5.66466996096,17.3909788807
 12/29  03:00:00,1019.86218838,97.6267327596,581.438424828,0.0,46.0930336215,113.312780494,521.253608574,506.883452856,5.66466996096,8.70548575638
 12/29  04:00:00,1017.8954718,97.6267327596,579.776489279,0.0,46.0930336215,113.312780494,538.435381688,515.379672698,5.66466996096,17.3910390285
 12/29  05:00:00,1102.4526236,97.6267327596,574.37307109,0.0,100.150657288,148.969399434,518.652504375,504.282329013,5.66466996096,8.7055054002
 12/29  06:00:00,1097.68852893,98.0838147136,568.059485995,0.0,100.150657288,149.894399434,800.640139228,769.087130529,14.1616749024,17.391333796
 12/29  07:00:00,1321.87217396,99.1435479252,565.381203213,0.0,176.471037341,302.612436532,613.513255785,576.484374382,28.3233498048,8.70553159768
 12/29  08:00:00,1433.10776031,100.858588339,564.399182448,0.0,243.2593065,310.10971186,602.453880119,533.665025887,42.4850247072,26.3038295257
 12/29  09:00:00,1471.76206679,101.790100021,571.719329063,0.0,243.2593065,310.10971186,579.953611221,496.885759849,56.6466996096,26.4211517624
 12/29  10:00:00,1518.96643482,102.577062198,592.024959696,0.0,243.2593065,302.612436532,551.539527849,473.710861801,42.4850247072,35.3436413407
 12/29  11:00:00,1537.33524601,103.333377464,605.814743927,0.0,243.2593065,310.10971186,549.212507407,442.878451904,70.808374512,35.5256809907
 12/29  12:00:00,1524.45365365,103.928569645,597.700233197,0.0,243.2593065,310.10971186,527.888689774,421.487392096,70.808374512,35.5929231662
 12/29  13:00:00,1472.92371639,104.60130727,590.037257805,0.0,243.2593065,310.10971186,506.302728237,400.073863441,70.808374512,35.4204902842
 12/29  14:00:00,1499.36804164,105.488032079,583.340153933,0.0,243.2593065,302.612436532,464.820055493,372.580194378,56.6466996096,35.5931615055
 12/29  15:00:00,1498.03270365,106.49672425,579.881598924,0.0,243.2593065,302.612436532,425.132287056,347.112111508,42.4850247072,35.5351508403
 12/29  16:00:00,1497.03187376,107.493508358,576.237608727,0.0,243.2593065,302.612436532,424.305476917,332.187277044,56.6466996096,35.4715002634
 12/29  17:00:00,1503.43483971,108.138918413,577.847073644,0.0,243.2593065,310.10971186,440.028691054,328.571404359,84.9700494144,26.4872372808
 12/29  18:00:00,1529.06337117,108.172611112,600.67902765,0.0,243.2593065,310.10971186,449.968456157,347.508234034,84.9700494144,17.490172709
 12/29  19:00:00,1299.37865915,97.6267327596,644.575329512,0.0,166.938926447,199.110933808,458.183741877,355.77763453,84.9700494144,17.4360579322
 12/29  20:00:00,1302.19728511,97.6267327596,655.586101168,0.0,166.938926447,191.61365848,438.499344966,364.416821866,56.6466996096,17.4358234904
 12/29  21:00:00,1160.89428843,97.6267327596,648.525866753,0.0,100.150657288,124.558693486,482.396419333,408.31347253,56.6466996096,17.4362471927
 12/29  22:00:00,1117.81065479,97.6267327596,644.877262289,0.0,100.150657288,124.558693486,470.867484735,419.676059815,42.4850247072,8.70640021358
 12/29  23:00:00,1051.0109474,97.6267327596,644.911079018,0.0,46.0930336215,124.558693486,488.026602349,442.312353888,28.3233498048,17.3908986558
 12/29  24:00:00,1055.02797459,97.6267327596,647.531367837,0.0,46.0930336215,124.558693486,473.636455523,450.770585652,14.1616749024,8.7041949687
 12/30  01:00:00,1046.63324536,97.6267327596,651.068033689,0.0,46.0930336215,113.312780494,481.574665008,458.517433157,5.66466996096,17.3925618894
 12/30  02:00:00,1046.82810174,97.6267327596,651.547478476,0.0,46.0930336215,113.312780494,482.5353957,468.166380772,5.66466996096,8.70434496675
 12/30  03:00:00,1040.26915736,97.6267327596,645.910530008,0.0,46.0930336215,113.312780494,501.322715456,478.266734814,5.66466996096,17.391310681
 12/30  04:00:00,1035.50765979,97.6267327596,641.332830762,0.0,46.0930336215,113.312780494,499.740846168,485.371766601,5.66466996096,8.70440960598
 12/30  05:00:00,1041.83504766,97.6267327596,638.13106861,0.0,55.6251445156,113.312780494,506.582451968,483.526365509,5.66466996096,17.3914164983
 12/30  06:00:00,1033.72090527,97.6267327596,630.704216193,0.0,55.6251445156,113.312780494,511.915233095,489.049105054,14.1616749024,8.70445313824
 12/30  07:00:00,1101.14241547,97.6267327596,625.447631982,0.0,65.1572554096,176.889270242,480.343652917,434.628791442,28.3233498048,17.3915116696
 12/30  08:00:00,1209.87468387,97.9039018912,623.293322974,0.0,109.682768182,220.96816451,711.215698024,660.026166498,42.4850247072,8.70450681891
 12/30  09:00:00,1229.03704229,97.9083155746,634.16685577,0.0,109.682768182,220.96816451,619.654603113,545.534722299,56.6466996096,17.4731812049
 12/30  10:00:00,1318.84436995,98.8361573509,612.571568805,0.0,131.945524568,266.955817592,567.333073972,498.535419551,42.4850247072,26.3126297145
 12/30  11:00:00,1312.56878816,99.2146266769,597.270574181,0.0,131.945524568,274.45309292,566.901432114,469.670642729,70.808374512,26.4224148737
 12/30  12:00:00,1311.16171014,99.4862687486,594.309843717,0.0,131.945524568,274.45309292,546.781303633,449.553577144,70.808374512,26.4193519776
 12/30  13:00:00,1274.32439213,99.7424648504,589.078943537,0.0,131.945524568,274.45309292,521.862119403,424.640176086,70.808374512,26.4135688052
 12/30  14:00:00,1263.40960754,99.9195041841,585.197398309,0.0,131.945524568,266.955817592,483.361686306,400.300851307,56.6466996096,26.4141353886
 12/30  15:00:00,1258.00673631,100.035052789,579.19150172,0.0,131.945524568,266.955817592,444.983223716,376.084431722,42.4850247072,26.4137672873
 12/30  16:00:00,1183.02517163,97.6267327596,583.497512754,0.0,109.682768182,212.545889182,375.01444363,291.947574095,56.6466996096,26.4201699258
 12/30  17:00:00,1191.52608552,97.6267327596,584.624371016,0.0,109.682768182,220.04316451,402.96092309,291.576165693,84.9700494144,26.4147079828
 12/30  18:00:00,1167.24251603,97.6267327596,591.403817288,0.0,109.682768182,220.04316451,418.282383621,307.01666733,84.9700494144,26.2956668771
 12/30  19:00:00,1138.62601386,97.6267327596,598.131708457,0.0,100.150657288,199.110933808,437.792738431,344.116644697,84.9700494144,8.70604431968
 12/30  20:00:00,1132.62958545,97.6267327596,598.821341643,0.0,100.150657288,191.61365848,423.006923712,348.970706885,56.6466996096,17.3895172172
 12/30  21:00:00,1020.80614595,97.6267327596,598.54367489,0.0,55.6251445156,124.558693486,456.703335752,391.350546838,56.6466996096,8.70608930444
 12/30  22:00:00,1025.30200309,97.6267327596,603.672289635,0.0,55.6251445156,124.558693486,462.62168661,402.74705851,42.4850247072,17.3896033934
 12/30  23:00:00,1022.59548346,97.6267327596,611.474880326,0.0,46.0930336215,124.558693486,461.347382011,424.317901515,28.3233498048,8.70613069148
 12/30  24:00:00,1033.13315362,97.6267327596,621.549976614,0.0,46.0930336215,124.558693486,467.278154793,435.726792712,14.1616749024,17.3896871789
 12/31  01:00:00,1008.45119828,97.6267327596,620.405586917,0.0,34.9616554283,113.312780494,457.709410177,443.338454783,5.66466996096,8.70628543287
 12/31  02:00:00,999.430344825,97.6267327596,610.905579871,0.0,34.9616554283,113.312780494,469.748005898,446.69327526,5.66466996096,17.3900606763
 12/31  03:00:00,1012.46102982,97.6267327596,624.765559019,0.0,34.9616554283,113.312780494,473.646112575,459.275045986,5.66466996096,8.70639662825
 12/31  04:00:00,1040.31139672,97.6267327596,654.39516531,0.0,34.9616554283,113.312780494,497.554014833,474.499118416,5.66466996096,17.3902264558
 12/31  05:00:00,1055.8116344,97.6267327596,661.442030462,0.0,44.4937663224,113.312780494,485.850818127,471.47967226,5.66466996096,8.70647590617
 12/31  06:00:00,1040.44157111,97.6267327596,647.625645701,0.0,44.4937663224,113.312780494,509.087153914,477.535109541,14.1616749024,17.3903694703
 12/31  07:00:00,1098.39424013,97.6267327596,633.264095886,0.0,54.0258772165,176.889270242,460.968398524,423.938495935,28.3233498048,8.70655278466
 12/31  08:00:00,1086.28144184,97.6267327596,622.86496936,0.0,54.0258772165,184.38654557,476.895227381,417.019692153,42.4850247072,17.3905105205
 12/31  09:00:00,1163.01670247,97.6267327596,620.868731998,0.0,65.1572554096,220.04316451,459.82826532,385.720878667,56.6466996096,17.4606870426
 12/31  10:00:00,1162.34771199,97.6267327596,626.962644362,0.0,65.1572554096,212.545889182,431.287805003,371.271377178,42.4850247072,17.531403118
 12/31  11:00:00,1176.50464834,97.6267327596,635.089270573,0.0,65.1572554096,220.04316451,458.64505992,361.440930344,70.808374512,26.3957550647
 12/31  12:00:00,1171.89183723,97.6267327596,630.066641228,0.0,65.1572554096,220.04316451,451.767566289,354.564661468,70.808374512,26.3945303097
 12/31  13:00:00,1166.20736532,97.6267327596,625.606635381,0.0,65.1572554096,220.04316451,442.759379486,345.557845696,70.808374512,26.3931592776
 12/31  14:00:00,1157.33940732,97.647722515,621.999883186,0.0,65.1572554096,212.545889182,412.336076953,329.292237603,56.6466996096,26.3971397405
 12/31  15:00:00,1152.79320958,97.6739685924,616.081678088,0.0,65.1572554096,212.545889182,380.055037067,311.174114153,42.4850247072,26.3958982063
 12/31  16:00:00,1149.58665084,97.6829592356,614.824715776,0.0,65.1572554096,212.545889182,384.318837668,301.277456552,56.6466996096,26.3946815057
 12/31  17:00:00,1125.96523415,97.6698939078,617.58396772,0.0,65.1572554096,220.04316451,414.396124988,303.032606097,84.9700494144,26.3934694774
 12/31  18:00:00,1100.38553599,97.6298891781,628.832705302,0.0,54.0258772165,184.38654557,433.970267953,331.468075905,84.9700494144,17.5321426333
 12/31  19:00:00,1091.04535247,97.6267327596,646.700765575,0.0,44.4937663224,163.454314868,476.639670971,374.279002869,84.9700494144,17.3906186876
 12/31  20:00:00,1082.01628239,97.6267327596,643.023865935,0.0,44.4937663224,155.95703954,449.249109978,383.895711059,56.6466996096,8.70669930997
 12/31  21:00:00,1042.55487893,97.6267327596,634.79060048,0.0,44.4937663224,124.558693486,498.230532927,424.193050851,56.6466996096,17.390782467
 12/31  22:00:00,1032.27686292,97.6267327596,625.598973877,0.0,44.4937663224,124.558693486,490.148601033,438.956798687,42.4850247072,8.70677763965
 12/31  23:00:00,1017.77081524,97.6267327596,619.23216443,0.0,34.9616554283,124.558693486,507.122330844,461.408057293,28.3233498048,17.3909237458
 12/31  24:00:00,1019.28417645,97.6267327596,617.058397672,0.0,34.9616554283,124.558693486,494.10137365,471.232845158,14.1616749024,8.70685358958
